Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,11.0,4.15,3.0,11.0,8.65,0.0
2016,1,1,8,0,0.0,22.0,4.2,3.0,22.0,16.8,7.8
2016,1,1,8,15,0.0,39.0,4.25,3.0,39.0,32.06,22.17
2016,1,1,8,30,0.0,56.0,4.3,3.0,56.0,47.25,36.06
2016,1,1,8,45,0.0,74.5,4.4,3.5,74.5,63.88,51.03
2016,1,1,9,0,0.0,93.0,4.5,4.0,93.0,80.38,65.66
2016,1,1,9,15,3.5,109.5,4.5,4.0,111.0,97.18,80.57
2016,1,1,9,30,7.0,126.0,4.5,4.0,129.0,114.4,95.67
2016,1,1,9,45,56.0,154.5,4.55,4.0,178.0,196.67,168.66
2016,1,1,10,0,105.0,183.0,4.6,4.0,227.0,270.76,233.33
2016,1,1,10,15,128.5,200.0,4.5,4.0,258.5,330.67,283.94
2016,1,1,10,30,152.0,217.0,4.4,4.0,290.0,374.28,320.32
2016,1,1,10,45,153.5,230.5,4.35,4.5,308.5,394.4,335.63
2016,1,1,11,0,155.0,244.0,4.3,5.0,327.0,414.4,350.76
2016,1,1,11,15,115.5,249.5,4.25,5.0,312.5,384.58,324.24
2016,1,1,11,30,76.0,255.0,4.2,5.0,298.0,330.05,277.6
2016,1,1,11,45,81.0,262.5,4.2,5.0,309.5,343.88,289.09
2016,1,1,12,0,86.0,270.0,4.2,5.0,321.0,357.91,300.55
2016,1,1,12,15,52.0,246.5,4.15,5.0,278.0,294.92,247.1
2016,1,1,12,30,18.0,223.0,4.1,5.0,235.0,210.85,175.59
2016,1,1,12,45,35.0,240.5,4.05,5.5,262.5,270.39,225.83
2016,1,1,13,0,52.0,258.0,4.0,6.0,290.0,308.62,257.54
2016,1,1,13,15,26.5,215.5,3.95,6.0,232.0,233.31,194.17
2016,1,1,13,30,1.0,173.0,3.9,6.0,174.0,144.85,118.87
2016,1,1,13,45,24.5,202.5,3.85,6.0,216.0,197.77,164.97
2016,1,1,14,0,48.0,232.0,3.8,6.0,258.0,275.46,230.92
2016,1,1,14,15,24.0,151.0,3.7,6.0,164.0,161.04,134.16
2016,1,1,14,30,0.0,70.0,3.6,6.0,70.0,53.74,41.25
2016,1,1,14,45,4.5,115.0,3.5,6.0,117.0,96.14,78.38
2016,1,1,15,0,9.0,160.0,3.4,6.0,164.0,145.16,120.85
2016,1,1,15,15,6.0,147.0,3.2,5.5,149.5,131.12,109.04
2016,1,1,15,30,3.0,134.0,3.0,5.0,135.0,117.48,97.56
2016,1,1,15,45,1.5,118.0,2.8,5.0,118.5,102.18,84.39
2016,1,1,16,0,0.0,102.0,2.6,5.0,102.0,87.13,71.3
2016,1,1,16,15,0.0,84.5,2.35,4.5,84.5,71.67,57.82
2016,1,1,16,30,0.0,67.0,2.1,4.0,67.0,56.2,44.11
2016,1,1,16,45,0.0,50.0,1.85,4.0,50.0,41.17,30.53
2016,1,1,17,0,0.0,33.0,1.6,4.0,33.0,25.86,16.64
2016,1,1,17,15,0.0,19.5,1.55,4.0,19.5,14.88,5.64
2016,1,1,17,30,0.0,6.0,1.5,4.0,6.0,4.72,0.0
2016,1,1,17,45,0.0,3.0,1.5,4.0,3.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,4.0,0.8,3.5,4.0,3.15,0.0
2016,1,2,8,0,0.0,8.0,0.8,4.0,8.0,6.06,0.0
2016,1,2,8,15,0.0,15.0,0.8,4.0,15.0,11.39,4.25
2016,1,2,8,30,0.0,22.0,0.8,4.0,22.0,16.73,9.17
2016,1,2,8,45,0.0,29.0,0.85,4.0,29.0,22.09,14.06
2016,1,2,9,0,0.0,36.0,0.9,4.0,36.0,27.46,18.91
2016,1,2,9,15,0.0,43.5,0.85,4.0,43.5,33.23,24.06
2016,1,2,9,30,0.0,51.0,0.8,4.0,51.0,39.01,29.16
2016,1,2,9,45,0.0,78.0,0.8,4.5,78.0,60.38,47.85
2016,1,2,10,0,0.0,105.0,0.8,5.0,105.0,84.26,68.4
2016,1,2,10,15,0.0,118.5,0.8,5.0,118.5,96.0,78.31
2016,1,2,10,30,0.0,132.0,0.8,5.0,132.0,107.87,88.29
2016,1,2,10,45,12.0,169.0,0.8,5.0,176.0,153.98,127.78
2016,1,2,11,0,24.0,206.0,0.8,5.0,220.0,202.13,168.11
2016,1,2,11,15,34.5,223.0,0.8,5.0,243.0,251.33,208.51
2016,1,2,11,30,45.0,240.0,0.8,5.0,266.0,281.03,232.48
2016,1,2,11,45,22.5,199.5,0.8,5.5,212.5,192.23,158.37
2016,1,2,12,0,0.0,159.0,0.8,6.0,159.0,130.2,105.7
2016,1,2,12,15,0.0,131.0,0.85,6.0,131.0,104.55,84.25
2016,1,2,12,30,0.0,103.0,0.9,6.0,103.0,80.15,63.56
2016,1,2,12,45,2.0,144.0,0.95,6.5,145.5,118.24,95.91
2016,1,2,13,0,4.0,185.0,1.0,7.0,188.0,158.81,129.68
2016,1,2,13,15,2.0,174.5,0.95,7.0,176.0,146.89,119.55
2016,1,2,13,30,0.0,164.0,0.9,7.0,164.0,135.2,109.78
2016,1,2,13,45,47.0,207.0,0.9,7.0,233.0,244.52,202.5
2016,1,2,14,0,94.0,250.0,0.9,7.0,302.0,341.65,281.88
2016,1,2,14,15,47.0,133.0,0.8,7.0,159.0,163.88,135.67
2016,1,2,14,30,0.0,16.0,0.7,7.0,16.0,12.21,5.01
2016,1,2,14,45,0.0,60.0,0.6,7.0,60.0,46.0,34.64
2016,1,2,15,0,0.0,104.0,0.5,7.0,104.0,82.64,66.37
2016,1,2,15,15,0.0,95.0,0.4,6.5,95.0,75.11,60.04
2016,1,2,15,30,0.0,86.0,0.3,6.0,86.0,67.65,53.85
2016,1,2,15,45,0.0,75.5,0.25,6.0,75.5,58.89,46.34
2016,1,2,16,0,0.0,65.0,0.2,6.0,65.0,50.19,38.8
2016,1,2,16,15,0.0,54.0,0.2,5.5,54.0,41.35,31.09
2016,1,2,16,30,0.0,43.0,0.2,5.0,43.0,32.87,23.56
2016,1,2,16,45,0.0,32.5,0.2,5.0,32.5,24.8,16.23
2016,1,2,17,0,0.0,22.0,0.2,5.0,22.0,16.75,8.85
2016,1,2,17,15,0.0,13.0,0.25,4.5,13.0,9.88,2.01
2016,1,2,17,30,0.0,4.0,0.3,4.0,4.0,3.15,0.0
2016,1,2,17,45,0.0,2.0,0.4,4.0,2.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,164.5,14.5,2.65,4.5,29.0,78.83,0.0
2016,1,3,8,0,329.0,29.0,3.0,5.0,58.0,213.99,161.06
2016,1,3,8,15,432.5,39.0,3.0,5.5,102.5,296.26,245.73
2016,1,3,8,30,536.0,49.0,3.0,6.0,147.0,389.23,329.41
2016,1,3,8,45,600.5,55.5,3.05,6.5,194.5,463.88,395.27
2016,1,3,9,0,665.0,62.0,3.1,7.0,242.0,543.53,462.64
2016,1,3,9,15,508.0,95.0,3.1,7.5,246.5,494.04,420.95
2016,1,3,9,30,351.0,128.0,3.1,8.0,251.0,436.3,371.01
2016,1,3,9,45,357.0,144.5,3.15,9.0,282.5,456.2,386.33
2016,1,3,10,0,363.0,161.0,3.2,10.0,314.0,493.18,414.07
2016,1,3,10,15,232.5,188.0,3.15,10.5,289.0,424.61,354.17
2016,1,3,10,30,102.0,215.0,3.1,11.0,264.0,306.58,254.13
2016,1,3,10,45,110.5,229.5,3.05,11.5,285.5,332.06,274.45
2016,1,3,11,0,119.0,244.0,3.0,12.0,307.0,379.6,311.42
2016,1,3,11,15,179.0,252.5,2.95,12.0,352.0,449.25,367.74
2016,1,3,11,30,239.0,261.0,2.9,12.0,397.0,520.96,424.47
2016,1,3,11,45,255.5,265.5,2.9,12.5,414.0,569.54,460.16
2016,1,3,12,0,272.0,270.0,2.9,13.0,431.0,594.28,477.88
2016,1,3,12,15,592.0,181.0,2.9,13.0,535.0,844.65,670.75
2016,1,3,12,30,912.0,92.0,2.9,13.0,639.0,1061.42,820.66
2016,1,3,12,45,914.0,91.0,2.9,13.5,637.5,1062.16,817.36
2016,1,3,13,0,916.0,90.0,2.9,14.0,636.0,1059.52,814.25
2016,1,3,13,15,912.5,89.0,2.9,14.0,626.0,1047.94,806.79
2016,1,3,13,30,909.0,88.0,2.9,14.0,616.0,1033.11,797.36
2016,1,3,13,45,905.5,86.0,2.95,14.0,598.0,1013.88,785.55
2016,1,3,14,0,902.0,84.0,3.0,14.0,580.0,991.58,771.7
2016,1,3,14,15,891.5,82.5,3.0,14.0,554.0,971.46,759.01
2016,1,3,14,30,881.0,81.0,3.0,14.0,528.0,937.11,736.32
2016,1,3,14,45,867.5,78.5,3.0,14.0,495.0,896.47,709.11
2016,1,3,15,0,854.0,76.0,3.0,14.0,462.0,853.87,680.24
2016,1,3,15,15,832.5,73.5,2.75,13.5,422.5,802.91,644.43
2016,1,3,15,30,811.0,71.0,2.5,13.0,383.0,751.03,607.39
2016,1,3,15,45,784.5,66.0,2.3,13.0,339.5,691.84,563.35
2016,1,3,16,0,758.0,61.0,2.1,13.0,296.0,632.8,518.47
2016,1,3,16,15,711.0,56.0,1.9,12.0,248.0,560.67,462.65
2016,1,3,16,30,664.0,51.0,1.7,11.0,200.0,491.11,405.83
2016,1,3,16,45,593.0,43.5,1.5,10.0,152.5,408.46,335.9
2016,1,3,17,0,522.0,36.0,1.3,9.0,105.0,331.59,267.44
2016,1,3,17,15,379.5,25.5,1.3,8.5,64.0,232.92,169.1
2016,1,3,17,30,237.0,15.0,1.3,8.0,23.0,108.25,0.0
2016,1,3,17,45,118.5,7.5,1.35,7.5,11.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,234.5,12.5,2.65,1.5,32.5,105.47,0.0
2016,1,4,8,0,469.0,25.0,3.0,2.0,65.0,267.91,203.42
2016,1,4,8,15,569.5,32.5,2.95,2.5,113.0,353.73,295.67
2016,1,4,8,30,670.0,40.0,2.9,3.0,161.0,449.11,382.53
2016,1,4,8,45,727.5,44.5,2.9,4.0,211.0,523.63,447.97
2016,1,4,9,0,785.0,49.0,2.9,5.0,261.0,602.08,513.33
2016,1,4,9,15,821.0,52.5,2.9,5.5,308.5,667.65,564.94
2016,1,4,9,30,857.0,56.0,2.9,6.0,356.0,727.23,609.33
2016,1,4,9,45,881.5,58.5,2.95,7.0,399.5,783.69,649.06
2016,1,4,10,0,906.0,61.0,3.0,8.0,443.0,839.76,687.29
2016,1,4,10,15,922.5,63.0,2.95,8.5,480.0,887.5,718.94
2016,1,4,10,30,939.0,65.0,2.9,9.0,517.0,933.6,748.78
2016,1,4,10,45,949.5,66.5,2.9,9.5,547.5,971.59,772.71
2016,1,4,11,0,960.0,68.0,2.9,10.0,578.0,1007.07,794.66
2016,1,4,11,15,967.5,69.0,2.85,10.0,601.0,1036.28,813.05
2016,1,4,11,30,975.0,70.0,2.8,10.0,624.0,1062.46,829.35
2016,1,4,11,45,975.5,72.5,2.75,10.5,638.0,1080.38,838.47
2016,1,4,12,0,976.0,75.0,2.7,11.0,652.0,1094.8,845.36
2016,1,4,12,15,977.5,75.0,2.65,11.0,658.5,1103.51,850.08
2016,1,4,12,30,979.0,75.0,2.6,11.0,665.0,1108.65,852.62
2016,1,4,12,45,977.0,75.5,2.6,11.5,662.0,1107.25,850.06
2016,1,4,13,0,975.0,76.0,2.6,12.0,659.0,1102.27,845.37
2016,1,4,13,15,971.0,75.5,2.6,12.0,648.0,1090.44,837.86
2016,1,4,13,30,967.0,75.0,2.6,12.0,637.0,1075.16,828.26
2016,1,4,13,45,959.0,74.5,2.6,12.0,617.5,1052.57,813.86
2016,1,4,14,0,951.0,74.0,2.6,12.0,598.0,1026.87,797.48
2016,1,4,14,15,940.5,72.5,2.6,12.0,571.0,994.56,776.58
2016,1,4,14,30,930.0,71.0,2.6,12.0,544.0,959.61,753.81
2016,1,4,14,45,913.5,70.0,2.6,12.0,510.0,917.48,725.81
2016,1,4,15,0,897.0,69.0,2.6,12.0,476.0,873.51,696.22
2016,1,4,15,15,875.5,66.5,2.45,11.5,435.5,821.9,660.69
2016,1,4,15,30,854.0,64.0,2.3,11.0,395.0,777.2,629.69
2016,1,4,15,45,823.0,60.5,2.15,11.0,349.5,714.84,583.6
2016,1,4,16,0,792.0,57.0,2.0,11.0,304.0,652.92,536.87
2016,1,4,16,15,745.0,52.5,1.8,10.0,255.5,579.99,480.74
2016,1,4,16,30,698.0,48.0,1.6,9.0,207.0,509.63,423.15
2016,1,4,16,45,621.5,41.5,1.45,8.0,158.0,423.4,350.31
2016,1,4,17,0,545.0,35.0,1.3,7.0,109.0,343.44,279.21
2016,1,4,17,15,403.0,25.0,1.35,6.5,67.0,237.53,176.29
2016,1,4,17,30,261.0,15.0,1.4,6.0,25.0,118.28,0.0
2016,1,4,17,45,130.5,7.5,1.45,5.5,12.5,5.9,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,150.5,15.0,2.95,1.5,28.0,72.86,0.0
2016,1,5,8,0,301.0,30.0,3.1,2.0,56.0,200.19,151.35
2016,1,5,8,15,405.0,41.0,3.1,2.0,100.0,282.09,236.75
2016,1,5,8,30,509.0,52.0,3.1,2.0,144.0,374.81,321.85
2016,1,5,8,45,574.0,59.0,3.1,2.5,191.0,449.18,388.44
2016,1,5,9,0,639.0,66.0,3.1,3.0,238.0,528.56,456.62
2016,1,5,9,15,680.5,71.5,3.0,3.0,284.0,594.22,511.47
2016,1,5,9,30,722.0,77.0,2.9,3.0,330.0,661.9,564.82
2016,1,5,9,45,751.5,80.5,2.85,3.5,371.5,719.27,607.18
2016,1,5,10,0,781.0,84.0,2.8,4.0,413.0,771.93,644.74
2016,1,5,10,15,801.0,86.5,2.75,4.5,449.5,820.11,677.96
2016,1,5,10,30,821.0,89.0,2.7,5.0,486.0,867.05,709.55
2016,1,5,10,45,836.0,90.5,2.65,5.5,515.5,906.72,735.19
2016,1,5,11,0,851.0,92.0,2.6,6.0,545.0,944.35,759.01
2016,1,5,11,15,860.5,93.5,2.6,6.5,567.5,974.4,777.62
2016,1,5,11,30,870.0,95.0,2.6,7.0,590.0,1001.77,794.3
2016,1,5,11,45,887.5,91.0,2.6,8.0,607.0,1027.5,808.36
2016,1,5,12,0,905.0,87.0,2.6,9.0,624.0,1037.56,811.52
2016,1,5,12,15,907.0,87.0,2.6,9.5,630.0,1046.36,815.6
2016,1,5,12,30,909.0,87.0,2.6,10.0,636.0,1051.86,817.59
2016,1,5,12,45,759.0,134.0,2.6,10.5,591.0,975.68,763.3
2016,1,5,13,0,609.0,181.0,2.6,11.0,546.0,870.93,688.82
2016,1,5,13,15,482.5,215.5,2.6,11.0,502.0,767.83,613.12
2016,1,5,13,30,356.0,250.0,2.6,11.0,458.0,651.28,524.76
2016,1,5,13,45,269.0,254.0,2.6,11.5,408.5,565.08,457.49
2016,1,5,14,0,182.0,258.0,2.6,12.0,359.0,458.24,372.97
2016,1,5,14,15,311.5,224.5,2.55,11.5,388.0,560.18,457.58
2016,1,5,14,30,441.0,191.0,2.5,11.0,417.0,654.46,533.31
2016,1,5,14,45,222.0,172.5,2.5,11.0,286.0,402.4,333.36
2016,1,5,15,0,3.0,154.0,2.5,11.0,155.0,133.12,107.54
2016,1,5,15,15,1.5,141.0,2.35,10.5,141.5,120.47,97.71
2016,1,5,15,30,0.0,128.0,2.2,10.0,128.0,108.08,87.53
2016,1,5,15,45,0.0,112.0,2.05,10.0,112.0,93.99,75.69
2016,1,5,16,0,0.0,96.0,1.9,10.0,96.0,80.01,63.81
2016,1,5,16,15,0.0,80.0,1.8,9.5,80.0,66.1,51.93
2016,1,5,16,30,0.0,64.0,1.7,9.0,64.0,52.21,39.87
2016,1,5,16,45,0.0,48.5,1.65,9.0,48.5,38.8,27.96
2016,1,5,17,0,0.0,33.0,1.6,9.0,33.0,25.23,15.86
2016,1,5,17,15,0.0,20.0,1.75,8.5,20.0,15.25,6.44
2016,1,5,17,30,0.0,7.0,1.9,8.0,7.0,5.31,0.0
2016,1,5,17,45,0.0,3.5,2.05,8.0,3.5,2.75,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,89.5,17.5,2.35,5.5,25.0,49.89,0.0
2016,1,6,8,0,179.0,35.0,2.5,6.0,50.0,149.88,110.56
2016,1,6,8,15,277.5,49.5,2.55,6.0,91.0,224.12,184.92
2016,1,6,8,30,376.0,64.0,2.6,6.0,132.0,309.46,261.96
2016,1,6,8,45,434.5,75.5,2.65,6.5,176.5,376.57,321.41
2016,1,6,9,0,493.0,87.0,2.7,7.0,221.0,448.91,383.18
2016,1,6,9,15,539.0,95.0,2.65,7.0,264.5,518.29,440.75
2016,1,6,9,30,585.0,103.0,2.6,7.0,308.0,586.84,495.88
2016,1,6,9,45,614.0,109.5,2.6,7.5,348.0,642.63,538.42
2016,1,6,10,0,643.0,116.0,2.6,8.0,388.0,698.81,579.31
2016,1,6,10,15,321.5,94.0,2.6,8.0,230.0,408.08,345.96
2016,1,6,10,30,0.0,72.0,2.6,8.0,72.0,55.28,42.13
2016,1,6,10,45,0.0,79.5,2.65,8.5,79.5,61.11,47.22
2016,1,6,11,0,0.0,87.0,2.7,9.0,87.0,66.94,52.02
2016,1,6,11,15,0.0,86.5,2.7,9.0,86.5,66.57,51.61
2016,1,6,11,30,0.0,86.0,2.7,9.0,86.0,66.2,51.22
2016,1,6,11,45,0.0,108.5,2.7,9.5,108.5,84.92,66.95
2016,1,6,12,0,0.0,131.0,2.7,10.0,131.0,104.53,83.26
2016,1,6,12,15,0.0,132.5,2.65,10.0,132.5,105.78,84.24
2016,1,6,12,30,0.0,134.0,2.6,10.0,134.0,107.07,85.29
2016,1,6,12,45,0.0,117.0,2.55,10.5,117.0,92.13,72.59
2016,1,6,13,0,0.0,100.0,2.5,11.0,100.0,77.59,60.26
2016,1,6,13,15,0.0,94.0,2.45,11.0,94.0,72.56,56.07
2016,1,6,13,30,0.0,88.0,2.4,11.0,88.0,67.76,52.07
2016,1,6,13,45,0.0,81.0,2.35,11.0,81.0,62.32,47.52
2016,1,6,14,0,0.0,74.0,2.3,11.0,74.0,56.88,42.98
2016,1,6,14,15,0.0,48.0,2.3,11.0,48.0,36.78,25.92
2016,1,6,14,30,0.0,22.0,2.3,11.0,22.0,16.8,8.83
2016,1,6,14,45,0.0,14.5,2.3,11.0,14.5,11.06,3.9
2016,1,6,15,0,0.0,7.0,2.3,11.0,7.0,5.33,0.0
2016,1,6,15,15,4.0,74.0,2.1,11.0,75.5,60.13,46.45
2016,1,6,15,30,8.0,141.0,1.9,11.0,144.0,127.74,104.22
2016,1,6,15,45,4.0,125.0,1.75,11.0,126.5,110.39,89.42
2016,1,6,16,0,0.0,109.0,1.6,11.0,109.0,93.5,75.05
2016,1,6,16,15,170.0,100.5,1.35,10.5,140.0,237.86,200.68
2016,1,6,16,30,340.0,92.0,1.1,10.0,171.0,339.88,284.14
2016,1,6,16,45,281.5,75.0,0.85,10.0,130.0,270.9,223.36
2016,1,6,17,0,223.0,58.0,0.6,10.0,89.0,207.75,167.3
2016,1,6,17,15,111.5,38.5,0.55,9.5,54.0,114.01,84.0
2016,1,6,17,30,0.0,19.0,0.5,9.0,19.0,16.83,0.0
2016,1,6,17,45,0.0,9.5,0.5,9.0,9.5,7.47,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,181.5,14.0,2.2,7.0,29.5,83.87,0.0
2016,1,7,8,0,363.0,28.0,2.3,7.0,59.0,225.31,166.55
2016,1,7,8,15,468.5,37.0,2.35,7.5,104.0,308.45,252.75
2016,1,7,8,30,574.0,46.0,2.4,8.0,149.0,402.5,336.55
2016,1,7,8,45,637.0,51.5,2.5,8.5,197.5,471.8,397.57
2016,1,7,9,0,700.0,57.0,2.6,9.0,246.0,551.12,464.01
2016,1,7,9,15,486.0,98.0,2.6,9.5,240.0,478.26,403.39
2016,1,7,9,30,272.0,139.0,2.6,10.0,234.0,370.89,312.88
2016,1,7,9,45,556.5,103.5,2.65,11.0,329.0,590.21,492.32
2016,1,7,10,0,841.0,68.0,2.7,12.0,424.0,800.09,647.8
2016,1,7,10,15,859.5,70.5,2.65,12.5,461.0,848.86,678.58
2016,1,7,10,30,878.0,73.0,2.6,13.0,498.0,886.4,702.02
2016,1,7,10,45,895.0,73.0,2.6,14.0,529.0,926.98,726.39
2016,1,7,11,0,912.0,73.0,2.6,15.0,560.0,965.6,748.91
2016,1,7,11,15,921.0,74.0,2.7,16.0,583.0,995.51,766.12
2016,1,7,11,30,930.0,75.0,2.8,17.0,606.0,1022.62,781.39
2016,1,7,11,45,937.0,75.0,2.95,18.0,622.0,1043.49,792.91
2016,1,7,12,0,944.0,75.0,3.1,19.0,638.0,1061.19,802.38
2016,1,7,12,15,947.0,75.5,3.1,19.0,645.0,1072.14,809.12
2016,1,7,12,30,950.0,76.0,3.1,19.0,652.0,1079.67,813.81
2016,1,7,12,45,953.0,74.5,3.15,19.5,651.0,1081.15,813.63
2016,1,7,13,0,956.0,73.0,3.2,20.0,650.0,1079.11,811.36
2016,1,7,13,15,953.0,72.5,3.2,20.0,640.0,1068.72,804.83
2016,1,7,13,30,950.0,72.0,3.2,20.0,630.0,1054.91,796.27
2016,1,7,13,45,945.5,70.5,3.2,20.0,612.0,1034.99,783.77
2016,1,7,14,0,941.0,69.0,3.2,20.0,594.0,1011.87,769.26
2016,1,7,14,15,931.5,68.0,3.1,20.0,568.0,981.58,749.13
2016,1,7,14,30,922.0,67.0,3.0,20.0,542.0,948.59,727.22
2016,1,7,14,45,908.0,65.5,2.95,20.0,509.0,908.43,700.69
2016,1,7,15,0,894.0,64.0,2.9,20.0,476.0,866.26,672.58
2016,1,7,15,15,874.0,61.5,2.5,19.5,436.5,816.06,637.25
2016,1,7,15,30,854.0,59.0,2.1,19.0,397.0,764.81,600.63
2016,1,7,15,45,825.0,56.5,1.75,18.5,352.5,713.36,563.5
2016,1,7,16,0,796.0,54.0,1.4,18.0,308.0,654.17,519.72
2016,1,7,16,15,752.5,50.0,1.35,16.5,260.0,584.04,469.99
2016,1,7,16,30,709.0,46.0,1.3,15.0,212.0,516.22,418.0
2016,1,7,16,45,636.0,40.5,1.3,14.0,163.5,432.52,350.08
2016,1,7,17,0,563.0,35.0,1.3,13.0,115.0,354.73,283.31
2016,1,7,17,15,429.0,26.0,1.35,12.5,72.5,251.95,188.9
2016,1,7,17,30,295.0,17.0,1.4,12.0,30.0,152.56,0.0
2016,1,7,17,45,147.5,8.5,1.5,11.5,15.0,59.85,0.0
2016,1,7,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,167.5,14.5,2.3,7.5,29.0,78.28,0.0
2016,1,8,8,0,335.0,29.0,2.4,8.0,58.0,212.48,156.27
2016,1,8,8,15,442.0,39.0,2.3,8.5,103.0,296.0,241.64
2016,1,8,8,30,549.0,49.0,2.2,9.0,148.0,390.62,325.21
2016,1,8,8,45,612.0,55.5,2.15,9.5,196.0,464.69,389.14
2016,1,8,9,0,675.0,62.0,2.1,10.0,244.0,543.66,454.15
2016,1,8,9,15,715.5,66.5,2.35,10.5,290.0,604.33,503.58
2016,1,8,9,30,756.0,71.0,2.6,11.0,336.0,671.71,554.93
2016,1,8,9,45,790.5,72.5,2.85,12.0,379.5,732.27,598.59
2016,1,8,10,0,825.0,74.0,3.1,13.0,423.0,793.14,641.41
2016,1,8,10,15,844.0,76.5,3.25,13.5,460.5,841.96,675.08
2016,1,8,10,30,863.0,79.0,3.4,14.0,498.0,889.45,707.37
2016,1,8,10,45,519.5,164.0,3.55,15.0,420.5,693.74,559.18
2016,1,8,11,0,176.0,249.0,3.7,16.0,343.0,437.64,353.37
2016,1,8,11,15,99.0,234.5,3.7,16.5,287.5,325.86,263.4
2016,1,8,11,30,22.0,220.0,3.7,17.0,232.0,212.18,169.3
2016,1,8,11,45,30.5,235.5,3.7,17.5,253.5,259.22,206.93
2016,1,8,12,0,39.0,251.0,3.7,18.0,275.0,285.45,227.34
2016,1,8,12,15,108.5,271.5,3.6,18.0,338.0,380.39,304.16
2016,1,8,12,30,178.0,292.0,3.5,18.0,401.0,500.86,398.03
2016,1,8,12,45,94.0,249.0,3.45,18.5,306.5,339.03,270.17
2016,1,8,13,0,10.0,206.0,3.4,19.0,212.0,184.8,145.14
2016,1,8,13,15,68.5,243.0,3.25,19.0,283.5,305.92,243.81
2016,1,8,13,30,127.0,280.0,3.1,19.0,355.0,432.67,343.16
2016,1,8,13,45,284.0,249.0,3.0,19.0,410.0,573.35,454.0
2016,1,8,14,0,441.0,218.0,2.9,19.0,465.0,706.87,555.46
2016,1,8,14,15,250.0,221.0,2.7,19.0,360.0,497.21,394.95
2016,1,8,14,30,59.0,224.0,2.5,19.0,255.0,275.92,219.53
2016,1,8,14,45,349.5,171.0,2.3,19.0,335.0,514.67,414.15
2016,1,8,15,0,640.0,118.0,2.1,19.0,415.0,726.44,573.0
2016,1,8,15,15,722.0,96.5,1.75,18.5,404.5,746.69,585.36
2016,1,8,15,30,804.0,75.0,1.4,18.0,394.0,753.52,589.14
2016,1,8,15,45,781.5,69.5,1.1,18.0,351.0,697.08,546.73
2016,1,8,16,0,759.0,64.0,0.8,18.0,308.0,640.44,503.99
2016,1,8,16,15,712.0,59.0,0.75,17.0,260.0,568.09,451.94
2016,1,8,16,30,665.0,54.0,0.7,16.0,212.0,498.28,398.64
2016,1,8,16,45,596.5,46.5,0.7,15.0,164.0,421.65,337.43
2016,1,8,17,0,528.0,39.0,0.7,14.0,116.0,346.4,274.05
2016,1,8,17,15,264.0,35.0,0.7,13.5,73.5,189.02,141.35
2016,1,8,17,30,0.0,31.0,0.7,13.0,31.0,36.26,0.0
2016,1,8,17,45,0.0,15.5,0.75,12.5,15.5,12.2,0.0
2016,1,8,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,190.5,14.0,6.05,4.5,30.0,86.66,0.0
2016,1,9,8,0,381.0,28.0,6.4,5.0,60.0,231.58,173.35
2016,1,9,8,15,487.5,37.0,6.55,5.0,106.5,315.82,263.88
2016,1,9,8,30,594.0,46.0,6.7,5.0,153.0,411.08,352.7
2016,1,9,8,45,659.0,51.5,6.85,5.5,202.5,482.55,418.6
2016,1,9,9,0,724.0,57.0,7.0,6.0,252.0,564.13,490.53
2016,1,9,9,15,763.5,61.0,7.0,6.0,300.0,630.53,547.69
2016,1,9,9,30,803.0,65.0,7.0,6.0,348.0,698.47,602.99
2016,1,9,9,45,833.0,67.5,7.05,6.5,392.0,758.35,649.41
2016,1,9,10,0,863.0,70.0,7.1,7.0,436.0,818.26,694.81
2016,1,9,10,15,881.5,72.0,7.1,7.0,473.5,867.35,731.96
2016,1,9,10,30,900.0,74.0,7.1,7.0,511.0,905.17,759.88
2016,1,9,10,45,913.0,75.5,7.1,7.5,542.5,944.8,787.62
2016,1,9,11,0,926.0,77.0,7.1,8.0,574.0,982.19,813.35
2016,1,9,11,15,934.5,78.5,7.05,8.0,597.5,1012.77,835.01
2016,1,9,11,30,943.0,80.0,7.0,8.0,621.0,1040.47,854.5
2016,1,9,11,45,947.0,81.0,6.95,8.5,636.5,1060.0,866.28
2016,1,9,12,0,951.0,82.0,6.9,9.0,652.0,1076.25,875.71
2016,1,9,12,15,953.5,82.0,6.85,9.0,659.0,1086.33,882.35
2016,1,9,12,30,956.0,82.0,6.8,9.0,666.0,1092.93,886.62
2016,1,9,12,45,955.0,82.0,6.75,9.5,664.0,1092.43,884.19
2016,1,9,13,0,954.0,82.0,6.7,10.0,662.0,1088.41,879.41
2016,1,9,13,15,950.5,81.5,6.65,10.0,652.0,1077.72,871.6
2016,1,9,13,30,947.0,81.0,6.6,10.0,642.0,1063.62,861.5
2016,1,9,13,45,939.5,80.5,6.55,10.0,623.5,1042.23,846.19
2016,1,9,14,0,932.0,80.0,6.5,10.0,605.0,1017.75,828.73
2016,1,9,14,15,922.0,78.5,6.45,9.5,578.5,986.7,807.97
2016,1,9,14,30,912.0,77.0,6.4,9.0,552.0,952.99,785.14
2016,1,9,14,45,895.0,76.0,6.4,9.0,518.0,911.16,754.79
2016,1,9,15,0,878.0,75.0,6.4,9.0,484.0,876.9,730.11
2016,1,9,15,15,507.0,124.5,6.25,8.5,356.5,590.41,503.55
2016,1,9,15,30,136.0,174.0,6.1,8.0,229.0,298.68,254.57
2016,1,9,15,45,451.5,119.0,6.0,8.0,271.0,502.07,432.78
2016,1,9,16,0,767.0,64.0,5.9,8.0,313.0,646.73,554.48
2016,1,9,16,15,720.5,59.5,5.55,7.5,265.0,574.9,494.05
2016,1,9,16,30,674.0,55.0,5.2,7.0,217.0,505.46,433.69
2016,1,9,16,45,597.0,48.0,4.9,6.5,167.5,424.13,361.17
2016,1,9,17,0,520.0,41.0,4.6,6.0,118.0,344.8,288.17
2016,1,9,17,15,260.0,37.0,4.35,5.5,75.5,189.69,149.25
2016,1,9,17,30,0.0,33.0,4.1,5.0,33.0,39.39,1.35
2016,1,9,17,45,0.0,16.5,3.9,4.5,16.5,12.98,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,189.5,14.5,2.7,-0.5,30.5,86.25,0.0
2016,1,10,8,0,379.0,29.0,3.0,0.0,61.0,230.53,174.77
2016,1,10,8,15,485.0,38.5,3.1,0.5,108.0,314.98,264.91
2016,1,10,8,30,591.0,48.0,3.2,1.0,155.0,410.35,352.53
2016,1,10,8,45,654.5,54.5,3.3,1.5,205.0,486.59,421.22
2016,1,10,9,0,718.0,61.0,3.4,2.0,255.0,563.01,487.5
2016,1,10,9,15,758.0,65.5,3.35,2.5,303.0,630.32,543.01
2016,1,10,9,30,798.0,70.0,3.3,3.0,351.0,699.17,595.87
2016,1,10,9,45,826.0,73.0,3.25,3.5,395.0,758.13,639.18
2016,1,10,10,0,854.0,76.0,3.2,4.0,439.0,816.93,681.15
2016,1,10,10,15,873.0,78.5,3.05,4.0,477.5,866.96,715.98
2016,1,10,10,30,892.0,81.0,2.9,4.0,516.0,915.57,748.98
2016,1,10,10,45,905.0,83.0,2.8,4.5,547.0,956.37,774.64
2016,1,10,11,0,918.0,85.0,2.7,5.0,578.0,983.73,790.22
2016,1,10,11,15,926.5,86.0,2.55,5.5,602.0,1013.59,806.95
2016,1,10,11,30,935.0,87.0,2.4,6.0,626.0,1040.61,821.33
2016,1,10,11,45,938.0,89.0,2.3,6.5,641.0,1060.34,831.08
2016,1,10,12,0,941.0,91.0,2.2,7.0,656.0,1076.77,838.6
2016,1,10,12,15,942.5,91.5,2.1,7.0,663.0,1086.47,843.11
2016,1,10,12,30,944.0,92.0,2.0,7.0,670.0,1092.71,845.45
2016,1,10,12,45,943.0,92.0,1.9,7.5,668.0,1092.31,841.95
2016,1,10,13,0,942.0,92.0,1.8,8.0,666.0,1088.41,836.35
2016,1,10,13,15,938.0,91.0,1.7,8.0,656.0,1076.78,827.3
2016,1,10,13,30,934.0,90.0,1.6,8.0,646.0,1061.79,816.25
2016,1,10,13,45,925.0,90.0,1.55,8.0,626.5,1039.79,801.57
2016,1,10,14,0,916.0,90.0,1.5,8.0,607.0,1014.77,785.06
2016,1,10,14,15,905.0,88.5,1.5,8.0,580.5,994.58,772.8
2016,1,10,14,30,894.0,87.0,1.5,8.0,554.0,959.82,750.48
2016,1,10,14,45,881.0,84.0,1.5,8.0,520.5,918.99,723.97
2016,1,10,15,0,868.0,81.0,1.5,8.0,487.0,876.06,695.74
2016,1,10,15,15,846.0,78.0,1.45,7.5,447.0,823.77,660.92
2016,1,10,15,30,824.0,75.0,1.4,7.0,407.0,770.5,624.73
2016,1,10,15,45,792.5,71.5,1.4,7.0,362.0,708.79,580.78
2016,1,10,16,0,761.0,68.0,1.4,7.0,317.0,647.44,535.85
2016,1,10,16,15,714.5,62.5,1.25,6.5,268.5,574.63,478.95
2016,1,10,16,30,668.0,57.0,1.1,6.0,220.0,509.29,425.04
2016,1,10,16,45,592.5,50.0,1.0,5.5,170.5,424.25,353.35
2016,1,10,17,0,517.0,43.0,0.9,5.0,121.0,345.68,284.12
2016,1,10,17,15,388.5,32.0,0.95,4.5,78.0,245.49,193.0
2016,1,10,17,30,260.0,21.0,1.0,4.0,35.0,148.49,38.03
2016,1,10,17,45,130.0,10.5,1.05,4.0,17.5,55.33,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,169.5,14.5,1.1,0.5,29.0,77.98,0.0
2016,1,11,8,0,339.0,29.0,1.2,1.0,58.0,211.64,159.13
2016,1,11,8,15,445.0,39.0,1.25,1.5,103.5,294.31,244.77
2016,1,11,8,30,551.0,49.0,1.3,2.0,149.0,388.03,328.85
2016,1,11,8,45,466.0,72.0,1.4,3.0,174.0,389.61,332.96
2016,1,11,9,0,381.0,95.0,1.5,4.0,199.0,380.22,325.91
2016,1,11,9,15,417.0,104.5,1.5,4.5,236.5,433.85,370.92
2016,1,11,9,30,453.0,114.0,1.5,5.0,274.0,489.91,415.93
2016,1,11,9,45,434.5,134.0,1.55,5.5,302.5,517.47,436.13
2016,1,11,10,0,416.0,154.0,1.6,6.0,331.0,542.21,453.7
2016,1,11,10,15,632.0,121.0,1.55,6.5,416.5,714.53,586.69
2016,1,11,10,30,848.0,88.0,1.5,7.0,502.0,883.88,705.46
2016,1,11,10,45,671.5,140.0,1.5,7.5,480.5,813.54,650.3
2016,1,11,11,0,495.0,192.0,1.5,8.0,459.0,714.35,574.82
2016,1,11,11,15,356.5,231.0,1.45,8.0,427.5,614.22,497.12
2016,1,11,11,30,218.0,270.0,1.4,8.0,396.0,507.46,412.24
2016,1,11,11,45,267.0,269.5,1.4,8.5,428.0,582.25,469.83
2016,1,11,12,0,316.0,269.0,1.4,9.0,460.0,634.27,508.05
2016,1,11,12,15,308.0,274.5,1.4,9.5,462.0,635.14,506.69
2016,1,11,12,30,300.0,280.0,1.4,10.0,464.0,634.8,505.05
2016,1,11,12,45,592.5,193.0,1.45,10.5,556.0,859.76,673.62
2016,1,11,13,0,885.0,106.0,1.5,11.0,648.0,1060.31,806.75
2016,1,11,13,15,528.0,195.0,1.5,11.0,517.5,790.43,618.74
2016,1,11,13,30,171.0,284.0,1.5,11.0,387.0,480.44,384.28
2016,1,11,13,45,224.5,270.0,1.5,11.0,400.5,514.92,415.14
2016,1,11,14,0,278.0,256.0,1.5,11.0,414.0,570.22,458.36
2016,1,11,14,15,168.0,241.5,1.45,11.0,336.0,420.38,341.22
