Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,21,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.5,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,219.5,14.5,4.75,1.5,35.0,110.61,0.0
2016,1,22,8,0,439.0,29.0,5.0,2.0,70.0,243.9,189.88
2016,1,22,8,15,540.0,37.5,5.3,2.5,119.5,321.0,269.68
2016,1,22,8,30,641.0,46.0,5.6,3.0,169.0,414.06,356.14
2016,1,22,8,45,701.0,51.5,5.9,3.5,221.0,489.5,425.43
2016,1,22,9,0,761.0,57.0,6.2,4.0,273.0,569.31,496.04
2016,1,22,9,15,798.5,61.0,6.25,4.5,323.0,636.18,553.0
2016,1,22,9,30,836.0,65.0,6.3,5.0,373.0,704.5,607.69
2016,1,22,9,45,863.0,67.5,6.35,5.5,419.0,764.07,653.37
2016,1,22,10,0,890.0,70.0,6.4,6.0,465.0,815.25,691.39
2016,1,22,10,15,907.5,72.0,6.35,6.5,505.0,864.76,727.0
2016,1,22,10,30,925.0,74.0,6.3,7.0,545.0,912.79,760.83
2016,1,22,10,45,939.5,75.0,6.3,7.5,578.0,955.08,790.03
2016,1,22,11,0,954.0,76.0,6.3,8.0,611.0,995.15,817.25
2016,1,22,11,15,962.0,77.0,6.2,8.0,636.5,1026.51,838.65
2016,1,22,11,30,970.0,78.0,6.1,8.0,662.0,1054.87,857.77
2016,1,22,11,45,974.0,79.5,6.1,8.5,679.0,1076.71,871.18
2016,1,22,12,0,978.0,81.0,6.1,9.0,696.0,1095.12,882.17
2016,1,22,12,15,980.0,81.5,6.05,9.0,704.5,1106.74,889.63
2016,1,22,12,30,982.0,82.0,6.0,9.0,713.0,1114.73,894.66
2016,1,22,12,45,983.5,81.5,6.0,9.5,713.0,1117.3,894.69
2016,1,22,13,0,985.0,81.0,6.0,10.0,713.0,1116.18,892.28
2016,1,22,13,15,982.0,80.5,5.9,10.0,704.0,1106.77,885.0
2016,1,22,13,30,979.0,80.0,5.8,10.0,695.0,1093.75,875.35
2016,1,22,13,45,975.0,78.5,5.75,10.5,677.5,1074.95,860.5
2016,1,22,14,0,971.0,77.0,5.7,11.0,660.0,1052.74,843.4
2016,1,22,14,15,962.0,76.0,5.6,11.0,634.0,1023.05,822.24
2016,1,22,14,30,953.0,75.0,5.5,11.0,608.0,990.43,799.03
2016,1,22,14,45,939.5,73.5,5.45,11.0,574.5,950.38,770.69
2016,1,22,15,0,926.0,72.0,5.4,11.0,541.0,908.05,740.56
2016,1,22,15,15,907.5,70.0,5.25,10.5,500.5,858.9,705.77
2016,1,22,15,30,889.0,68.0,5.1,10.0,460.0,808.36,669.49
2016,1,22,15,45,864.5,65.0,4.95,10.0,414.0,758.3,631.83
2016,1,22,16,0,840.0,62.0,4.8,10.0,368.0,699.79,586.91
2016,1,22,16,15,802.0,58.0,4.25,9.0,318.0,630.96,532.61
2016,1,22,16,30,764.0,54.0,3.7,8.0,268.0,563.71,476.83
2016,1,22,16,45,705.5,48.5,3.2,7.5,216.5,484.88,409.09
2016,1,22,17,0,647.0,43.0,2.7,7.0,165.0,410.42,342.53
2016,1,22,17,15,544.0,35.0,2.5,6.0,115.5,317.25,259.33
2016,1,22,17,30,441.0,27.0,2.3,5.0,66.0,234.14,175.45
2016,1,22,17,45,220.5,13.5,2.1,4.5,33.0,107.43,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,223.0,14.0,1.25,0.5,35.0,110.92,0.0
2016,1,23,8,0,446.0,28.0,1.4,1.0,70.0,239.11,185.8
2016,1,23,8,15,545.0,36.0,1.35,1.5,119.5,320.93,266.61
2016,1,23,8,30,644.0,44.0,1.3,2.0,169.0,412.37,348.33
2016,1,23,8,45,702.0,49.0,1.3,3.0,220.5,485.97,411.68
2016,1,23,9,0,760.0,54.0,1.3,4.0,272.0,563.81,475.23
2016,1,23,9,15,797.0,58.0,1.3,4.5,321.5,630.16,527.54
2016,1,23,9,30,834.0,62.0,1.3,5.0,371.0,698.01,577.28
2016,1,23,9,45,858.5,64.5,1.3,6.0,416.0,755.54,616.05
2016,1,23,10,0,883.0,67.0,1.3,7.0,461.0,804.55,647.41
2016,1,23,10,15,900.5,69.5,1.3,7.5,501.0,854.51,679.84
2016,1,23,10,30,918.0,72.0,1.3,8.0,541.0,903.02,710.52
2016,1,23,10,45,929.5,73.5,1.35,8.5,573.5,943.09,735.62
2016,1,23,11,0,941.0,75.0,1.4,9.0,606.0,980.79,758.95
2016,1,23,11,15,949.5,76.5,1.4,9.5,631.5,1013.02,777.58
2016,1,23,11,30,958.0,78.0,1.4,10.0,657.0,1042.32,794.19
2016,1,23,11,45,960.0,80.0,1.45,10.5,673.5,1062.67,805.81
2016,1,23,12,0,962.0,82.0,1.5,11.0,690.0,1079.57,815.38
2016,1,23,12,15,964.5,82.0,1.6,11.5,698.5,1091.0,822.46
2016,1,23,12,30,967.0,82.0,1.7,12.0,707.0,1098.88,827.4
2016,1,23,12,45,965.5,82.5,1.8,12.5,706.5,1099.65,827.88
2016,1,23,13,0,964.0,83.0,1.9,13.0,706.0,1096.78,826.2
2016,1,23,13,15,961.0,82.5,2.0,13.0,696.5,1087.56,822.02
2016,1,23,13,30,958.0,82.0,2.1,13.0,687.0,1074.79,815.64
2016,1,23,13,45,952.0,81.5,2.25,13.0,669.5,1055.57,805.69
2016,1,23,14,0,946.0,81.0,2.4,13.0,652.0,1033.07,793.46
2016,1,23,14,15,937.0,80.0,2.45,13.0,626.5,1003.94,775.48
2016,1,23,14,30,928.0,79.0,2.5,13.0,601.0,971.95,755.51
2016,1,23,14,45,915.0,77.0,2.55,13.0,567.5,932.44,730.14
2016,1,23,15,0,902.0,75.0,2.6,13.0,534.0,890.7,702.96
2016,1,23,15,15,883.5,72.5,2.55,13.0,494.5,841.75,669.42
2016,1,23,15,30,865.0,70.0,2.5,13.0,455.0,799.61,640.47
2016,1,23,15,45,839.0,67.0,2.45,13.0,409.5,741.21,598.97
2016,1,23,16,0,813.0,64.0,2.4,13.0,364.0,682.64,556.56
2016,1,23,16,15,775.0,60.0,2.15,12.0,315.0,614.97,506.12
2016,1,23,16,30,737.0,56.0,1.9,11.0,266.0,548.9,453.82
2016,1,23,16,45,678.5,50.5,1.7,10.0,215.0,471.31,390.29
2016,1,23,17,0,620.0,45.0,1.5,9.0,164.0,398.05,327.51
2016,1,23,17,15,519.5,36.5,1.55,8.0,115.5,306.87,248.24
2016,1,23,17,30,419.0,28.0,1.6,7.0,67.0,231.38,173.77
2016,1,23,17,45,209.5,14.0,1.7,6.5,33.5,104.44,0.0
2016,1,23,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,194.5,15.5,3.7,2.5,34.5,101.92,0.0
2016,1,24,8,0,389.0,31.0,4.0,3.0,69.0,222.42,173.37
2016,1,24,8,15,491.5,40.5,4.05,3.5,117.5,303.46,253.32
2016,1,24,8,30,594.0,50.0,4.1,4.0,166.0,395.2,336.93
2016,1,24,8,45,613.0,56.0,4.2,5.0,205.0,444.52,382.05
2016,1,24,9,0,632.0,62.0,4.3,6.0,244.0,494.57,425.48
2016,1,24,9,15,610.0,80.0,4.6,7.0,280.5,531.58,456.06
2016,1,24,9,30,588.0,98.0,4.9,8.0,317.0,564.52,481.92
2016,1,24,9,45,599.5,108.5,5.2,9.0,355.0,611.46,518.66
2016,1,24,10,0,611.0,119.0,5.5,10.0,393.0,657.68,553.85
2016,1,24,10,15,745.0,102.0,5.65,10.5,464.5,775.12,644.24
2016,1,24,10,30,879.0,85.0,5.8,11.0,536.0,893.35,732.36
2016,1,24,10,45,893.5,86.5,5.95,12.0,569.0,935.72,760.12
2016,1,24,11,0,908.0,88.0,6.1,13.0,602.0,964.88,778.17
2016,1,24,11,15,916.5,89.0,6.1,13.5,627.0,995.78,798.06
2016,1,24,11,30,925.0,90.0,6.1,14.0,652.0,1023.85,815.79
2016,1,24,11,45,927.5,92.0,6.2,14.5,668.5,1044.16,828.56
2016,1,24,12,0,930.0,94.0,6.3,15.0,685.0,1061.14,839.09
2016,1,24,12,15,932.0,94.5,6.25,15.0,693.0,1072.45,846.27
2016,1,24,12,30,934.0,95.0,6.2,15.0,701.0,1080.29,851.18
2016,1,24,12,45,834.0,127.0,6.2,15.5,668.0,1030.39,813.54
2016,1,24,13,0,734.0,159.0,6.2,16.0,635.0,971.64,769.76
2016,1,24,13,15,828.0,127.5,6.1,16.0,658.0,1018.11,803.45
2016,1,24,13,30,922.0,96.0,6.0,16.0,681.0,1055.08,829.58
2016,1,24,13,45,914.5,95.5,5.95,16.5,663.0,1034.89,813.67
2016,1,24,14,0,907.0,95.0,5.9,17.0,645.0,1011.59,796.04
2016,1,24,14,15,897.0,93.5,5.8,17.0,619.5,993.46,783.52
2016,1,24,14,30,887.0,92.0,5.7,17.0,594.0,960.33,760.25
2016,1,24,14,45,880.5,87.0,5.6,17.0,562.0,923.58,734.42
2016,1,24,15,0,874.0,82.0,5.5,17.0,530.0,884.26,706.65
2016,1,24,15,15,854.5,79.5,5.2,16.5,490.5,834.69,671.34
2016,1,24,15,30,835.0,77.0,4.9,16.0,451.0,783.86,634.76
2016,1,24,15,45,802.5,75.0,4.65,16.0,405.0,722.72,588.97
2016,1,24,16,0,770.0,73.0,4.4,16.0,359.0,661.9,542.81
2016,1,24,16,15,729.5,68.0,3.95,15.0,310.0,593.09,489.75
2016,1,24,16,30,689.0,63.0,3.5,14.0,261.0,530.14,439.13
2016,1,24,16,45,620.5,57.5,3.1,13.5,210.0,449.23,371.54
2016,1,24,17,0,552.0,52.0,2.7,13.0,159.0,373.9,306.34
2016,1,24,17,15,449.0,42.0,2.65,12.5,112.0,283.67,227.65
2016,1,24,17,30,346.0,32.0,2.6,12.0,65.0,204.2,152.65
2016,1,24,17,45,173.0,16.0,2.55,11.5,32.5,93.87,0.0
2016,1,24,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,128.0,19.0,2.85,11.5,31.5,79.58,0.0
2016,1,25,8,0,256.0,38.0,3.1,12.0,63.0,172.47,130.04
2016,1,25,8,15,359.0,51.0,3.25,12.5,109.0,248.2,200.34
2016,1,25,8,30,462.0,64.0,3.4,13.0,155.0,337.95,278.79
2016,1,25,8,45,266.0,92.0,3.55,13.5,147.5,265.37,221.04
2016,1,25,9,0,70.0,120.0,3.7,14.0,140.0,162.15,133.37
2016,1,25,9,15,80.5,139.5,3.6,14.5,166.5,190.9,157.65
2016,1,25,9,30,91.0,159.0,3.5,15.0,193.0,220.7,182.08
2016,1,25,9,45,441.5,124.5,3.4,15.5,320.0,499.19,412.9
2016,1,25,10,0,792.0,90.0,3.3,16.0,447.0,764.17,614.53
2016,1,25,10,15,813.0,93.0,3.15,16.5,486.5,815.49,646.64
2016,1,25,10,30,834.0,96.0,3.0,17.0,526.0,865.72,678.62
2016,1,25,10,45,858.5,94.5,2.85,17.5,561.0,912.53,707.36
2016,1,25,11,0,883.0,93.0,2.7,18.0,596.0,957.67,734.22
2016,1,25,11,15,893.0,94.5,2.5,18.0,621.5,990.67,753.13
2016,1,25,11,30,903.0,96.0,2.3,18.0,647.0,1008.63,761.67
2016,1,25,11,45,911.0,96.5,2.15,18.5,665.0,1032.31,773.1
2016,1,25,12,0,919.0,97.0,2.0,19.0,683.0,1052.9,782.21
2016,1,25,12,15,922.5,97.5,1.95,19.0,692.0,1065.69,789.08
2016,1,25,12,30,926.0,98.0,1.9,19.0,701.0,1075.07,793.96
2016,1,25,12,45,931.5,95.5,1.85,19.5,702.5,1079.49,794.33
2016,1,25,13,0,937.0,93.0,1.8,20.0,704.0,1080.37,792.65
2016,1,25,13,15,935.0,92.5,1.75,20.0,696.0,1072.42,787.06
2016,1,25,13,30,933.0,92.0,1.7,20.0,688.0,1061.0,779.54
2016,1,25,13,45,933.0,89.5,1.7,20.5,672.0,1045.76,769.09
2016,1,25,14,0,933.0,87.0,1.7,21.0,656.0,1027.1,756.64
2016,1,25,14,15,676.5,157.0,1.65,20.5,561.0,861.75,649.26
2016,1,25,14,30,420.0,227.0,1.6,20.0,466.0,671.2,516.29
2016,1,25,14,45,659.5,152.5,1.55,20.0,504.0,803.38,615.59
2016,1,25,15,0,899.0,78.0,1.5,20.0,542.0,891.3,674.95
2016,1,25,15,15,880.5,70.5,1.35,20.0,497.0,836.3,636.18
2016,1,25,15,30,862.0,63.0,1.2,20.0,452.0,779.81,597.66
2016,1,25,15,45,827.0,65.0,1.1,20.0,408.0,729.11,563.25
2016,1,25,16,0,792.0,67.0,1.0,20.0,364.0,670.61,522.56
2016,1,25,16,15,753.5,63.0,1.0,19.0,315.5,603.45,476.52
2016,1,25,16,30,715.0,59.0,1.0,18.0,267.0,537.95,428.58
2016,1,25,16,45,654.0,53.5,1.0,17.5,216.5,459.85,367.72
2016,1,25,17,0,593.0,48.0,1.0,17.0,166.0,390.63,310.82
2016,1,25,17,15,494.0,39.5,1.05,16.0,118.0,301.94,236.85
2016,1,25,17,30,395.0,31.0,1.1,15.0,70.0,223.53,165.46
2016,1,25,17,45,197.5,15.5,1.2,14.5,35.0,102.67,0.0
2016,1,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,26,7,45,32.0,18.0,4.55,5.5,21.5,31.97,0.0
2016,1,26,8,0,64.0,36.0,4.8,6.0,43.0,70.47,52.04
2016,1,26,8,15,92.5,57.5,5.05,6.0,73.0,110.18,89.38
2016,1,26,8,30,121.0,79.0,5.3,6.0,103.0,152.05,127.79
2016,1,26,8,45,146.0,98.0,5.55,6.5,135.0,191.28,163.28
2016,1,26,9,0,171.0,117.0,5.8,7.0,167.0,233.0,200.24
2016,1,26,9,15,208.0,135.5,5.85,7.0,207.0,298.74,257.39
2016,1,26,9,30,245.0,154.0,5.9,7.0,247.0,354.69,305.43
2016,1,26,9,45,122.5,144.0,6.0,7.5,190.5,242.3,207.02
2016,1,26,10,0,0.0,134.0,6.1,8.0,134.0,109.9,89.49
2016,1,26,10,15,91.0,185.5,6.1,8.0,233.0,251.44,212.97
2016,1,26,10,30,182.0,237.0,6.1,8.0,332.0,410.08,346.78
2016,1,26,10,45,275.0,238.5,6.2,8.5,391.0,520.63,437.94
2016,1,26,11,0,368.0,240.0,6.3,9.0,450.0,616.17,515.42
2016,1,26,11,15,278.0,266.5,6.35,9.0,429.5,569.51,474.48
2016,1,26,11,30,188.0,293.0,6.4,9.0,409.0,494.95,411.55
2016,1,26,11,45,102.5,263.5,6.45,9.5,327.0,355.12,295.0
2016,1,26,12,0,17.0,234.0,6.5,10.0,245.0,215.99,176.68
2016,1,26,12,15,11.5,215.5,6.6,10.0,223.0,192.31,156.87
2016,1,26,12,30,6.0,197.0,6.7,10.0,201.0,169.11,137.3
2016,1,26,12,45,3.0,156.5,6.8,10.0,158.5,129.08,103.73
2016,1,26,13,0,0.0,116.0,6.9,10.0,116.0,90.87,71.49
2016,1,26,13,15,0.0,77.0,6.95,10.0,77.0,59.3,44.84
2016,1,26,13,30,0.0,38.0,7.0,10.0,38.0,29.16,19.25
2016,1,26,13,45,0.0,76.5,7.1,10.0,76.5,58.89,44.58
2016,1,26,14,0,0.0,115.0,7.2,10.0,115.0,90.17,71.16
2016,1,26,14,15,0.0,97.0,6.85,9.5,97.0,75.04,58.53
2016,1,26,14,30,0.0,79.0,6.5,9.0,79.0,60.77,46.56
2016,1,26,14,45,2.5,126.5,6.2,9.0,128.0,103.02,82.86
2016,1,26,15,0,5.0,174.0,5.9,9.0,177.0,150.04,123.04
2016,1,26,15,15,2.5,137.0,5.45,8.5,138.5,113.64,92.4
2016,1,26,15,30,0.0,100.0,5.0,8.0,100.0,78.66,62.65
2016,1,26,15,45,0.0,90.5,4.6,8.0,90.5,70.83,56.07
2016,1,26,16,0,0.0,81.0,4.2,8.0,81.0,63.06,49.48
2016,1,26,16,15,0.0,70.0,3.95,7.5,70.0,54.03,41.79
2016,1,26,16,30,0.0,59.0,3.7,7.0,59.0,45.21,34.19
2016,1,26,16,45,0.0,48.0,3.5,7.0,48.0,36.72,26.69
2016,1,26,17,0,0.0,37.0,3.3,7.0,37.0,28.26,19.1
2016,1,26,17,15,0.0,26.0,3.35,6.5,26.0,19.81,11.5
2016,1,26,17,30,0.0,15.0,3.4,6.0,15.0,11.4,3.81
2016,1,26,17,45,0.0,7.5,3.45,6.0,7.5,5.69,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,131.0,17.5,3.6,1.5,31.0,78.1,8.02
2016,1,27,8,0,262.0,35.0,3.8,2.0,62.0,168.89,133.01
2016,1,27,8,15,325.5,50.0,3.8,3.0,103.0,229.01,191.63
2016,1,27,8,30,389.0,65.0,3.8,4.0,144.0,296.13,253.0
2016,1,27,8,45,446.5,73.5,3.85,5.0,187.5,358.5,308.67
2016,1,27,9,0,504.0,82.0,3.9,6.0,231.0,432.91,372.27
2016,1,27,9,15,604.5,78.5,4.0,6.5,286.5,522.49,447.75
2016,1,27,9,30,705.0,75.0,4.1,7.0,342.0,618.54,526.2
2016,1,27,9,45,789.5,74.0,4.25,7.5,407.0,709.1,595.99
2016,1,27,10,0,874.0,73.0,4.4,8.0,472.0,807.64,669.99
2016,1,27,10,15,891.5,75.5,4.3,8.5,512.0,849.43,697.44
2016,1,27,10,30,909.0,78.0,4.2,9.0,552.0,897.88,729.58
2016,1,27,10,45,922.0,79.5,4.1,9.5,585.5,939.32,755.99
2016,1,27,11,0,935.0,81.0,4.0,10.0,619.0,978.5,780.64
2016,1,27,11,15,943.5,82.5,3.95,10.0,645.0,1010.88,801.9
2016,1,27,11,30,952.0,84.0,3.9,10.0,671.0,1040.32,821.07
2016,1,27,11,45,957.0,85.0,3.9,10.5,688.0,1062.6,834.06
2016,1,27,12,0,962.0,86.0,3.9,11.0,705.0,1081.51,844.81
2016,1,27,12,15,964.5,86.5,3.9,11.0,714.0,1093.83,852.67
2016,1,27,12,30,967.0,87.0,3.9,11.0,723.0,1102.55,858.29
2016,1,27,12,45,969.0,86.0,3.9,11.5,723.5,1105.32,858.43
2016,1,27,13,0,971.0,85.0,3.9,12.0,724.0,1104.41,856.28
2016,1,27,13,15,968.5,84.5,3.85,12.0,715.5,1095.85,850.28
2016,1,27,13,30,966.0,84.0,3.8,12.0,707.0,1083.68,842.04
2016,1,27,13,45,963.5,82.5,3.8,12.0,690.5,1066.75,831.12
2016,1,27,14,0,961.0,81.0,3.8,12.0,674.0,1046.36,817.97
2016,1,27,14,15,953.0,79.5,3.75,12.0,648.5,1017.36,798.51
2016,1,27,14,30,945.0,78.0,3.7,12.0,623.0,985.36,777.03
2016,1,27,14,45,933.0,76.5,3.65,12.0,590.0,946.94,750.96
2016,1,27,15,0,921.0,75.0,3.6,12.0,557.0,906.14,723.09
2016,1,27,15,15,904.0,73.0,3.4,11.5,517.0,858.4,690.3
2016,1,27,15,30,887.0,71.0,3.2,11.0,477.0,809.14,656.02
2016,1,27,15,45,866.0,67.0,3.0,11.0,432.0,760.53,620.56
2016,1,27,16,0,845.0,63.0,2.8,11.0,387.0,703.16,577.88
2016,1,27,16,15,810.0,59.5,2.4,10.0,337.0,636.64,527.6
2016,1,27,16,30,775.0,56.0,2.0,9.0,287.0,571.38,475.14
2016,1,27,16,45,724.0,50.5,1.6,8.5,234.5,496.25,411.96
2016,1,27,17,0,673.0,45.0,1.2,8.0,182.0,424.75,349.38
2016,1,27,17,15,579.5,37.0,1.2,7.0,131.5,334.72,271.69
2016,1,27,17,30,486.0,29.0,1.2,6.0,81.0,253.88,196.49
2016,1,27,17,45,243.0,14.5,1.25,5.5,40.5,116.84,32.02
2016,1,27,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,238.5,14.5,3.35,4.0,39.0,113.55,22.54
2016,1,28,8,0,477.0,29.0,3.7,5.0,78.0,247.63,193.82
2016,1,28,8,15,571.5,36.0,3.55,5.5,128.5,327.2,270.77
2016,1,28,8,30,666.0,43.0,3.4,6.0,179.0,415.88,350.73
2016,1,28,8,45,723.0,47.5,3.25,7.0,231.0,489.06,414.32
2016,1,28,9,0,780.0,52.0,3.1,8.0,283.0,566.49,478.15
2016,1,28,9,15,815.0,55.5,3.1,9.0,333.5,631.84,529.8
2016,1,28,9,30,850.0,59.0,3.1,10.0,384.0,691.89,573.77
2016,1,28,9,45,875.5,61.0,3.15,11.5,430.0,749.72,613.01
2016,1,28,10,0,901.0,63.0,3.2,13.0,476.0,807.34,650.77
2016,1,28,10,15,918.0,65.0,3.3,13.5,516.0,857.29,684.62
2016,1,28,10,30,935.0,67.0,3.4,14.0,556.0,905.7,716.9
2016,1,28,10,45,947.0,68.0,3.5,15.0,589.5,946.52,741.98
2016,1,28,11,0,959.0,69.0,3.6,16.0,623.0,984.93,765.1
2016,1,28,11,15,967.0,70.0,3.6,16.5,649.0,1016.9,784.25
2016,1,28,11,30,975.0,71.0,3.6,17.0,675.0,1045.83,801.27
2016,1,28,11,45,978.0,72.5,3.65,17.5,692.0,1067.24,813.56
2016,1,28,12,0,981.0,74.0,3.7,18.0,709.0,1085.14,823.63
2016,1,28,12,15,983.5,74.5,3.7,18.0,718.0,1097.71,831.42
2016,1,28,12,30,986.0,75.0,3.7,18.0,727.0,1106.61,836.97
2016,1,28,12,45,986.5,74.5,3.7,18.5,727.5,1108.52,836.46
2016,1,28,13,0,987.0,74.0,3.7,19.0,728.0,1106.69,833.72
2016,1,28,13,15,985.0,74.0,3.7,19.0,719.5,1099.19,829.01
2016,1,28,13,30,983.0,74.0,3.7,19.0,711.0,1088.01,822.08
2016,1,28,13,45,979.0,73.0,3.7,19.0,694.0,1069.99,810.73
2016,1,28,14,0,975.0,72.0,3.7,19.0,677.0,1048.48,797.22
2016,1,28,14,15,967.5,71.0,3.6,19.0,652.0,1020.28,778.49
2016,1,28,14,30,960.0,70.0,3.5,19.0,627.0,989.0,757.78
2016,1,28,14,45,944.5,70.0,3.45,19.0,593.5,948.86,731.31
2016,1,28,15,0,929.0,70.0,3.4,19.0,560.0,906.51,703.2
2016,1,28,15,15,913.0,68.0,2.95,18.5,520.5,859.31,670.13
2016,1,28,15,30,897.0,66.0,2.5,18.0,481.0,810.49,635.49
2016,1,28,15,45,875.0,63.0,2.1,17.5,435.5,754.53,595.5
2016,1,28,16,0,853.0,60.0,1.7,17.0,390.0,698.04,554.38
2016,1,28,16,15,819.0,56.5,1.6,16.0,340.0,638.56,512.84
2016,1,28,16,30,785.0,53.0,1.5,15.0,290.0,573.61,463.84
2016,1,28,16,45,734.0,48.0,1.4,14.5,237.5,498.66,404.04
2016,1,28,17,0,683.0,43.0,1.3,14.0,185.0,427.38,344.47
2016,1,28,17,15,591.5,36.0,1.3,13.5,134.5,338.95,269.15
2016,1,28,17,30,500.0,29.0,1.3,13.0,84.0,259.4,196.7
2016,1,28,17,45,250.0,14.5,1.3,13.0,42.0,119.65,42.89
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,29,7,45,243.5,14.5,2.9,7.5,40.5,115.02,30.45
2016,1,29,8,0,487.0,29.0,3.3,9.0,81.0,250.67,193.73
2016,1,29,8,15,580.5,36.5,3.4,10.0,132.0,330.59,269.05
2016,1,29,8,30,674.0,44.0,3.5,11.0,183.0,419.66,347.58
2016,1,29,8,45,727.5,49.0,3.6,12.0,235.5,491.85,409.65
2016,1,29,9,0,781.0,54.0,3.7,13.0,288.0,567.97,472.05
2016,1,29,9,15,815.5,57.5,3.7,13.5,338.5,633.12,523.89
2016,1,29,9,30,850.0,61.0,3.7,14.0,389.0,699.53,573.51
2016,1,29,9,45,874.0,64.0,3.7,15.0,435.0,750.96,608.38
2016,1,29,10,0,898.0,67.0,3.7,16.0,481.0,808.63,646.92
2016,1,29,10,15,914.0,69.0,4.05,16.5,521.0,857.69,681.16
2016,1,29,10,30,930.0,71.0,4.4,17.0,561.0,905.14,714.16
2016,1,29,10,45,941.5,72.5,4.75,18.0,594.5,946.04,741.5
2016,1,29,11,0,953.0,74.0,5.1,19.0,628.0,984.52,766.91
2016,1,29,11,15,961.0,75.0,5.15,19.0,653.5,1016.4,788.28
2016,1,29,11,30,969.0,76.0,5.2,19.0,679.0,1045.27,807.62
2016,1,29,11,45,970.5,78.5,5.3,19.5,696.0,1066.35,820.44
2016,1,29,12,0,972.0,81.0,5.4,20.0,713.0,1083.9,830.96
2016,1,29,12,15,974.5,81.0,5.45,20.0,722.0,1095.82,838.99
2016,1,29,12,30,977.0,81.0,5.5,20.0,731.0,1104.11,844.74
2016,1,29,12,45,976.0,81.5,5.55,20.5,731.0,1105.74,844.45
2016,1,29,13,0,975.0,82.0,5.6,21.0,731.0,1103.66,841.85
2016,1,29,13,15,972.5,81.5,5.6,20.5,722.0,1095.15,837.95
2016,1,29,13,30,970.0,81.0,5.6,20.0,713.0,1083.01,831.74
2016,1,29,13,45,964.0,80.5,5.65,20.0,695.5,1063.82,819.56
2016,1,29,14,0,958.0,80.0,5.7,20.0,678.0,1041.27,805.15
2016,1,29,14,15,950.0,79.0,5.6,20.0,653.0,1012.96,785.68
2016,1,29,14,30,942.0,78.0,5.5,20.0,628.0,981.66,764.2
2016,1,29,14,45,931.5,76.0,5.45,20.0,595.0,944.07,738.6
2016,1,29,15,0,921.0,74.0,5.4,20.0,562.0,904.0,711.16
2016,1,29,15,15,904.5,71.5,5.15,19.5,522.0,856.04,677.97
2016,1,29,15,30,888.0,69.0,4.9,19.0,482.0,806.51,643.33
2016,1,29,15,45,865.5,66.0,4.65,18.5,437.0,750.52,603.41
2016,1,29,16,0,843.0,63.0,4.4,18.0,392.0,700.68,567.51
2016,1,29,16,15,808.5,59.5,4.05,17.0,342.0,634.57,518.46
2016,1,29,16,30,774.0,56.0,3.7,16.0,292.0,569.69,467.57
2016,1,29,16,45,721.0,51.0,3.4,15.0,239.5,494.03,406.13
2016,1,29,17,0,668.0,46.0,3.1,14.0,187.0,422.17,345.14
2016,1,29,17,15,577.0,38.5,3.0,13.5,136.0,334.09,268.43
2016,1,29,17,30,486.0,31.0,2.9,13.0,85.0,254.75,195.49
2016,1,29,17,45,243.0,15.5,2.85,12.5,42.5,120.36,52.63
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,7,45,214.5,16.5,4.0,7.0,40.0,108.75,35.71
2016,1,30,8,0,429.0,33.0,4.2,8.0,80.0,234.33,182.68
2016,1,30,8,15,527.5,42.0,4.15,8.5,130.5,314.33,258.03
2016,1,30,8,30,626.0,51.0,4.1,9.0,181.0,404.55,338.46
2016,1,30,8,45,690.0,56.0,4.1,10.0,234.5,476.6,400.98
2016,1,30,9,0,754.0,61.0,4.1,11.0,288.0,557.67,467.92
2016,1,30,9,15,791.0,65.0,4.15,12.0,339.0,624.09,520.56
2016,1,30,9,30,828.0,69.0,4.2,13.0,390.0,691.98,571.55
2016,1,30,9,45,855.0,71.5,4.3,14.0,437.0,751.66,613.65
2016,1,30,10,0,882.0,74.0,4.4,15.0,484.0,811.19,654.55
2016,1,30,10,15,899.5,76.5,4.5,15.5,524.5,853.51,683.17
2016,1,30,10,30,917.0,79.0,4.6,16.0,565.0,902.42,716.35
2016,1,30,10,45,929.5,80.5,4.7,17.0,599.0,943.87,742.29
2016,1,30,11,0,942.0,82.0,4.8,18.0,633.0,982.99,766.29
2016,1,30,11,15,950.5,83.5,4.85,18.5,659.0,1015.73,786.69
2016,1,30,11,30,959.0,85.0,4.9,19.0,685.0,1045.52,805.01
2016,1,30,11,45,964.5,85.5,5.0,19.5,702.5,1067.99,818.75
2016,1,30,12,0,970.0,86.0,5.1,20.0,720.0,1087.09,830.3
2016,1,30,12,15,972.0,86.5,5.1,20.0,729.0,1099.14,837.9
2016,1,30,12,30,974.0,87.0,5.1,20.0,738.0,1107.55,843.25
2016,1,30,12,45,972.5,87.0,5.15,20.5,737.5,1108.11,842.25
2016,1,30,13,0,971.0,87.0,5.2,21.0,737.0,1104.96,838.98
2016,1,30,13,15,968.0,86.5,5.2,21.0,728.0,1096.0,833.18
2016,1,30,13,30,965.0,86.0,5.2,21.0,719.0,1083.43,825.13
2016,1,30,13,45,958.0,86.0,5.2,21.0,701.0,1063.94,812.51
2016,1,30,14,0,951.0,86.0,5.2,21.0,683.0,1041.13,797.75
2016,1,30,14,15,942.0,84.5,5.1,21.0,657.0,1011.44,777.5
2016,1,30,14,30,933.0,83.0,5.0,21.0,631.0,978.8,755.31
2016,1,30,14,45,921.5,81.0,4.9,21.0,598.0,940.57,729.21
2016,1,30,15,0,910.0,79.0,4.8,21.0,565.0,899.95,701.38
2016,1,30,15,15,892.5,76.5,4.55,20.5,525.0,851.53,668.13
2016,1,30,15,30,875.0,74.0,4.3,20.0,485.0,809.79,639.6
2016,1,30,15,45,849.5,71.5,4.05,20.0,438.5,751.85,597.99
2016,1,30,16,0,824.0,69.0,3.8,20.0,392.0,693.61,555.62
2016,1,30,16,15,788.0,65.0,3.6,19.0,342.0,626.61,506.84
2016,1,30,16,30,752.0,61.0,3.4,18.0,292.0,560.98,456.34
2016,1,30,16,45,696.0,55.5,3.2,17.0,239.5,483.93,394.68
2016,1,30,17,0,640.0,50.0,3.0,16.0,187.0,410.95,333.66
2016,1,30,17,15,548.0,41.5,3.1,15.5,136.5,326.8,261.05
2016,1,30,17,30,456.0,33.0,3.2,15.0,86.0,248.42,190.16
2016,1,30,17,45,228.0,16.5,3.3,14.5,43.0,116.56,57.41
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,7,45,206.5,16.5,3.7,10.5,39.5,105.69,39.98
2016,1,31,8,0,413.0,33.0,3.9,11.0,79.0,226.69,175.08
2016,1,31,8,15,509.5,41.5,3.8,11.5,128.5,304.17,246.86
2016,1,31,8,30,606.0,50.0,3.7,12.0,178.0,391.68,323.91
2016,1,31,8,45,675.0,54.0,3.65,13.0,231.0,464.64,386.25
2016,1,31,9,0,744.0,58.0,3.6,14.0,284.0,546.74,453.05
2016,1,31,9,15,780.5,62.0,3.45,15.0,334.0,612.22,503.6
2016,1,31,9,30,817.0,66.0,3.3,16.0,384.0,679.21,552.3
2016,1,31,9,45,846.0,67.5,3.2,17.0,431.0,738.65,592.42
2016,1,31,10,0,875.0,69.0,3.1,18.0,478.0,790.14,625.39
2016,1,31,10,15,892.5,71.0,3.05,18.5,518.0,839.71,657.55
2016,1,31,10,30,910.0,73.0,3.0,19.0,558.0,887.84,688.02
2016,1,31,10,45,923.5,74.5,2.95,20.0,592.0,930.04,712.42
2016,1,31,11,0,937.0,76.0,2.9,21.0,626.0,969.99,734.81
2016,1,31,11,15,945.0,77.0,2.95,21.5,652.0,1001.6,753.54
2016,1,31,11,30,953.0,78.0,3.0,22.0,678.0,1030.25,770.3
2016,1,31,11,45,952.5,81.5,3.05,23.0,694.5,1050.39,779.94
2016,1,31,12,0,952.0,85.0,3.1,24.0,711.0,1066.98,787.35
2016,1,31,12,15,954.5,85.5,3.05,24.0,720.0,1079.41,794.34
2016,1,31,12,30,957.0,86.0,3.0,24.0,729.0,1088.27,799.18
2016,1,31,12,45,958.5,85.0,3.0,24.5,729.5,1090.69,798.98
2016,1,31,13,0,960.0,84.0,3.0,25.0,730.0,1089.45,796.68
2016,1,31,13,15,957.0,84.0,2.9,25.0,721.5,1081.19,790.63
2016,1,31,13,30,954.0,84.0,2.8,25.0,713.0,1069.34,782.51
2016,1,31,13,45,949.5,82.5,2.75,25.0,696.0,1050.7,770.7
2016,1,31,14,0,945.0,81.0,2.7,25.0,679.0,1028.67,756.88
2016,1,31,14,15,937.0,80.0,2.5,25.0,653.5,1000.65,737.78
2016,1,31,14,30,929.0,79.0,2.3,25.0,628.0,969.67,716.84
2016,1,31,14,45,917.0,77.5,2.15,25.0,595.0,931.69,691.83
2016,1,31,15,0,905.0,76.0,2.0,25.0,562.0,891.36,665.25
2016,1,31,15,15,888.0,73.5,1.8,24.5,522.5,843.51,634.21
2016,1,31,15,30,871.0,71.0,1.6,24.0,483.0,794.16,601.82
2016,1,31,15,45,846.5,68.5,1.4,24.0,437.5,745.28,568.15
2016,1,31,16,0,822.0,66.0,1.2,24.0,392.0,687.96,528.07
2016,1,31,16,15,787.0,62.0,1.15,23.0,342.5,621.79,483.3
2016,1,31,16,30,752.0,58.0,1.1,22.0,293.0,556.94,436.58
2016,1,31,16,45,697.0,53.0,1.05,21.5,241.0,481.17,378.59
2016,1,31,17,0,642.0,48.0,1.0,21.0,189.0,409.43,321.1
2016,1,31,17,15,550.5,40.5,1.05,20.0,138.5,322.48,250.3
2016,1,31,17,30,459.0,33.0,1.1,19.0,88.0,248.97,186.5
2016,1,31,17,45,229.5,16.5,1.15,18.5,44.0,117.26,62.0
2016,1,31,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
