Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,191.5,18.5,1.45,11.0,40.0,102.67,43.89
2016,2,1,8,0,383.0,37.0,1.6,12.0,80.0,217.05,166.61
2016,2,1,8,15,481.5,46.5,1.75,12.5,129.5,295.27,237.24
2016,2,1,8,30,580.0,56.0,1.9,13.0,179.0,383.53,313.5
2016,2,1,8,45,290.0,78.5,2.1,13.5,140.0,270.1,223.82
2016,2,1,9,0,0.0,101.0,2.3,14.0,101.0,84.3,66.26
2016,2,1,9,15,91.5,134.5,2.6,14.5,170.5,200.97,165.98
2016,2,1,9,30,183.0,168.0,2.9,15.0,240.0,306.29,253.34
2016,2,1,9,45,190.0,188.5,3.25,16.0,270.5,340.58,279.64
2016,2,1,10,0,197.0,209.0,3.6,17.0,301.0,375.19,305.88
2016,2,1,10,15,199.0,227.5,3.9,17.5,327.5,403.56,327.2
2016,2,1,10,30,201.0,246.0,4.2,18.0,354.0,431.72,348.12
2016,2,1,10,45,240.5,257.5,4.5,18.5,394.0,485.17,389.69
2016,2,1,11,0,280.0,269.0,4.8,19.0,434.0,562.03,448.14
2016,2,1,11,15,600.5,180.5,5.05,19.0,554.5,807.57,639.54
2016,2,1,11,30,921.0,92.0,5.3,19.0,675.0,1014.93,787.93
2016,2,1,11,45,922.0,95.0,5.55,19.5,691.5,1035.33,800.4
2016,2,1,12,0,923.0,98.0,5.8,20.0,708.0,1052.35,811.78
2016,2,1,12,15,925.5,98.5,5.95,20.0,717.0,1064.53,820.8
2016,2,1,12,30,928.0,99.0,6.1,20.0,726.0,1073.25,827.59
2016,2,1,12,45,927.0,99.5,6.35,20.5,726.0,1074.87,828.67
2016,2,1,13,0,926.0,100.0,6.6,21.0,726.0,1072.94,827.39
2016,2,1,13,15,923.0,99.5,6.75,21.0,717.5,1064.3,822.53
2016,2,1,13,30,920.0,99.0,6.9,21.0,709.0,1052.21,815.37
2016,2,1,13,45,913.0,98.5,7.05,21.0,691.5,1032.75,803.08
2016,2,1,14,0,906.0,98.0,7.2,21.0,674.0,1010.11,788.58
2016,2,1,14,15,896.5,96.5,7.2,21.0,648.5,980.9,768.63
2016,2,1,14,30,887.0,95.0,7.2,21.0,623.0,960.14,754.89
2016,2,1,14,45,870.0,94.5,7.2,21.0,589.0,919.33,726.48
2016,2,1,15,0,853.0,94.0,7.2,21.0,555.0,876.47,696.48
2016,2,1,15,15,833.0,91.0,6.9,21.0,515.0,826.47,659.85
2016,2,1,15,30,813.0,88.0,6.6,21.0,475.0,775.24,622.11
2016,2,1,15,45,779.0,86.0,6.3,21.0,429.0,713.52,576.07
2016,2,1,16,0,745.0,84.0,6.0,21.0,383.0,656.39,532.77
2016,2,1,16,15,705.5,79.0,5.45,20.5,333.5,589.21,479.78
2016,2,1,16,30,666.0,74.0,4.9,20.0,284.0,523.98,427.08
2016,2,1,16,45,603.0,67.5,4.4,19.5,232.5,445.93,362.86
2016,2,1,17,0,540.0,61.0,3.9,19.0,181.0,372.95,301.15
2016,2,1,17,15,447.5,51.0,3.75,18.5,132.5,288.2,228.8
2016,2,1,17,30,355.0,41.0,3.6,18.0,84.0,212.71,162.17
2016,2,1,17,45,208.5,25.5,3.45,17.5,47.5,119.88,68.87
2016,2,1,18,0,62.0,10.0,3.3,17.0,11.0,26.49,0.0
2016,2,1,18,15,31.0,5.0,3.5,17.0,5.5,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,242.0,16.5,3.15,8.0,44.5,117.55,56.79
2016,2,2,8,0,484.0,33.0,3.5,9.0,89.0,253.02,197.48
2016,2,2,8,15,580.0,41.0,3.75,9.5,141.5,329.48,269.13
2016,2,2,8,30,676.0,49.0,4.0,10.0,194.0,420.12,349.71
2016,2,2,8,45,731.5,54.0,4.3,11.0,248.0,493.73,413.65
2016,2,2,9,0,787.0,59.0,4.6,12.0,302.0,571.36,478.39
2016,2,2,9,15,822.5,62.5,4.95,12.5,354.0,637.71,533.03
2016,2,2,9,30,858.0,66.0,5.3,13.0,406.0,705.36,586.39
2016,2,2,9,45,881.5,69.0,5.7,14.0,453.0,764.34,629.63
2016,2,2,10,0,905.0,72.0,6.1,15.0,500.0,814.88,665.64
2016,2,2,10,15,922.0,74.5,6.05,15.0,541.5,865.88,702.1
2016,2,2,10,30,939.0,77.0,6.0,15.0,583.0,915.31,736.89
2016,2,2,10,45,950.0,79.0,5.95,15.5,617.5,956.9,764.03
2016,2,2,11,0,961.0,81.0,5.9,16.0,652.0,995.99,789.05
2016,2,2,11,15,969.5,82.0,5.85,16.0,678.5,1028.78,810.85
2016,2,2,11,30,978.0,83.0,5.8,16.0,705.0,1058.53,830.46
2016,2,2,11,45,981.5,85.0,5.8,16.5,723.0,1081.33,843.89
2016,2,2,12,0,985.0,87.0,5.8,17.0,741.0,1100.59,854.93
2016,2,2,12,15,987.0,87.5,5.7,17.0,750.5,1112.93,862.1
2016,2,2,12,30,989.0,88.0,5.6,17.0,760.0,1121.56,866.85
2016,2,2,12,45,989.5,87.5,5.55,17.5,760.0,1123.71,866.02
2016,2,2,13,0,990.0,87.0,5.5,18.0,760.0,1122.07,862.81
2016,2,2,13,15,987.0,86.5,5.4,18.0,751.0,1113.1,856.01
2016,2,2,13,30,984.0,86.0,5.3,18.0,742.0,1100.42,846.88
2016,2,2,13,45,979.0,85.5,5.25,18.0,724.5,1082.12,834.51
2016,2,2,14,0,974.0,85.0,5.2,18.0,707.0,1060.34,819.91
2016,2,2,14,15,965.5,83.5,5.05,18.0,681.0,1030.66,799.07
2016,2,2,14,30,957.0,82.0,4.9,18.0,655.0,997.93,776.23
2016,2,2,14,45,944.5,80.5,4.8,18.0,621.0,958.72,749.28
2016,2,2,15,0,932.0,79.0,4.7,18.0,587.0,917.08,720.56
2016,2,2,15,15,915.5,76.5,4.35,17.5,546.5,868.71,686.37
2016,2,2,15,30,899.0,74.0,4.0,17.0,506.0,818.71,651.53
2016,2,2,15,45,874.0,71.5,3.7,17.0,459.0,768.27,615.07
2016,2,2,16,0,849.0,69.0,3.4,17.0,412.0,709.31,571.76
2016,2,2,16,15,814.0,65.0,2.95,16.0,361.0,641.83,521.57
2016,2,2,16,30,779.0,61.0,2.5,15.0,310.0,575.59,469.68
2016,2,2,16,45,723.0,56.5,2.1,14.0,256.0,498.34,407.34
2016,2,2,17,0,667.0,52.0,1.7,13.0,202.0,425.03,345.74
2016,2,2,17,15,574.5,44.0,1.7,12.0,149.5,339.64,273.2
2016,2,2,17,30,482.0,36.0,1.7,11.0,97.0,260.09,202.46
2016,2,2,17,45,299.0,24.0,1.75,10.5,55.5,151.44,94.52
2016,2,2,18,0,116.0,12.0,1.8,10.0,14.0,44.12,0.0
2016,2,2,18,15,58.0,6.0,1.85,9.5,7.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,246.0,16.5,4.85,2.5,45.5,118.65,63.53
2016,2,3,8,0,492.0,33.0,5.2,3.0,91.0,250.36,200.65
2016,2,3,8,15,584.5,41.0,5.35,3.5,144.0,330.32,277.17
2016,2,3,8,30,677.0,49.0,5.5,4.0,197.0,419.25,358.9
2016,2,3,8,45,738.5,53.0,5.65,4.5,252.0,495.12,427.44
2016,2,3,9,0,800.0,57.0,5.8,5.0,307.0,575.55,497.4
2016,2,3,9,15,834.5,61.0,5.7,5.5,359.0,642.38,553.09
2016,2,3,9,30,869.0,65.0,5.6,6.0,411.0,710.45,606.91
2016,2,3,9,45,763.5,90.0,5.55,6.5,419.5,702.42,597.26
2016,2,3,10,0,658.0,115.0,5.5,7.0,428.0,679.75,576.26
2016,2,3,10,15,806.0,93.5,5.45,7.5,509.0,799.47,668.14
2016,2,3,10,30,954.0,72.0,5.4,8.0,590.0,920.92,757.53
2016,2,3,10,45,965.5,73.5,5.4,8.5,624.5,962.89,785.27
2016,2,3,11,0,977.0,75.0,5.4,9.0,659.0,1002.35,811.3
2016,2,3,11,15,984.5,76.0,5.35,9.5,685.5,1034.65,831.47
2016,2,3,11,30,992.0,77.0,5.3,10.0,712.0,1063.81,849.27
2016,2,3,11,45,993.5,79.5,5.3,10.5,729.5,1085.56,862.14
2016,2,3,12,0,995.0,82.0,5.3,11.0,747.0,1103.65,872.51
2016,2,3,12,15,997.0,82.5,5.2,11.0,756.0,1116.14,879.76
2016,2,3,12,30,999.0,83.0,5.1,11.0,765.0,1124.88,884.51
2016,2,3,12,45,996.5,84.0,5.1,11.5,764.5,1125.82,883.29
2016,2,3,13,0,994.0,85.0,5.1,12.0,764.0,1122.93,879.65
2016,2,3,13,15,991.0,84.5,5.05,12.0,755.5,1113.96,873.15
2016,2,3,13,30,988.0,84.0,5.0,12.0,747.0,1101.25,864.27
2016,2,3,13,45,981.5,84.0,4.95,12.0,729.0,1082.02,850.99
2016,2,3,14,0,975.0,84.0,4.9,12.0,711.0,1059.34,835.47
2016,2,3,14,15,967.0,83.0,4.85,12.0,685.5,1030.72,815.84
2016,2,3,14,30,959.0,82.0,4.8,12.0,660.0,999.01,794.1
2016,2,3,14,45,945.5,81.0,4.8,12.0,625.5,959.43,767.08
2016,2,3,15,0,932.0,80.0,4.8,12.0,591.0,917.47,738.2
2016,2,3,15,15,915.5,77.5,4.7,11.5,550.5,869.09,704.94
2016,2,3,15,30,899.0,75.0,4.6,11.0,510.0,819.07,670.05
2016,2,3,15,45,876.0,72.0,4.5,11.0,463.5,769.51,633.79
2016,2,3,16,0,853.0,69.0,4.4,11.0,417.0,711.29,590.29
2016,2,3,16,15,819.5,65.5,3.95,10.0,366.0,645.2,539.24
2016,2,3,16,30,786.0,62.0,3.5,9.0,315.0,580.17,486.98
2016,2,3,16,45,735.0,56.5,3.05,8.5,261.0,504.35,423.23
2016,2,3,17,0,684.0,51.0,2.6,8.0,207.0,432.1,360.2
2016,2,3,17,15,597.5,43.5,2.45,7.0,154.5,345.27,284.19
2016,2,3,17,30,511.0,36.0,2.3,6.0,102.0,271.2,215.92
2016,2,3,17,45,343.0,24.0,2.2,5.5,59.0,167.41,110.97
2016,2,3,18,0,175.0,12.0,2.1,5.0,16.0,61.49,0.0
2016,2,3,18,15,87.5,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,268.0,16.0,1.2,2.0,48.5,123.53,70.52
2016,2,4,8,0,536.0,32.0,1.3,3.0,97.0,266.13,211.29
2016,2,4,8,15,624.0,39.5,1.3,3.5,150.5,345.58,284.95
2016,2,4,8,30,712.0,47.0,1.3,4.0,204.0,433.58,362.54
2016,2,4,8,45,763.0,52.0,1.35,5.0,258.5,506.25,424.19
2016,2,4,9,0,814.0,57.0,1.4,6.0,313.0,582.56,485.72
2016,2,4,9,15,847.5,60.5,1.45,6.5,365.5,648.82,537.6
2016,2,4,9,30,881.0,64.0,1.5,7.0,418.0,709.79,582.73
2016,2,4,9,45,903.5,66.5,1.6,8.0,465.5,767.69,622.34
2016,2,4,10,0,926.0,69.0,1.7,9.0,513.0,825.05,660.52
2016,2,4,10,15,942.0,71.0,1.8,9.5,554.5,875.52,694.17
2016,2,4,10,30,958.0,73.0,1.9,10.0,596.0,924.3,726.19
2016,2,4,10,45,969.5,74.5,2.0,10.5,631.0,966.45,753.24
2016,2,4,11,0,981.0,76.0,2.1,11.0,666.0,1006.07,778.39
2016,2,4,11,15,988.5,77.5,2.1,11.0,693.0,1039.12,799.11
2016,2,4,11,30,996.0,79.0,2.1,11.0,720.0,1069.02,817.73
2016,2,4,11,45,991.5,84.0,2.15,11.5,736.0,1087.94,828.28
2016,2,4,12,0,987.0,89.0,2.2,12.0,752.0,1102.98,836.49
2016,2,4,12,15,989.5,89.5,2.15,12.0,762.0,1115.92,843.61
2016,2,4,12,30,992.0,90.0,2.1,12.0,772.0,1125.14,848.43
2016,2,4,12,45,994.5,89.0,2.1,12.0,773.0,1128.82,850.59
2016,2,4,13,0,997.0,88.0,2.1,12.0,774.0,1128.66,850.52
2016,2,4,13,15,994.5,87.5,2.0,12.0,765.0,1120.2,843.7
2016,2,4,13,30,992.0,87.0,1.9,12.0,756.0,1107.98,834.69
2016,2,4,13,45,989.0,85.5,1.85,12.5,739.0,1090.39,821.65
2016,2,4,14,0,986.0,84.0,1.8,13.0,722.0,1069.2,806.52
2016,2,4,14,15,978.0,82.5,1.75,13.0,696.0,1039.76,787.59
2016,2,4,14,30,970.0,81.0,1.7,13.0,670.0,1007.17,766.72
2016,2,4,14,45,951.0,82.0,1.65,13.0,634.5,964.72,739.18
2016,2,4,15,0,932.0,83.0,1.6,13.0,599.0,920.16,710.15
2016,2,4,15,15,915.0,81.0,1.45,12.5,557.5,871.94,678.26
2016,2,4,15,30,898.0,79.0,1.3,12.0,516.0,830.24,650.59
2016,2,4,15,45,875.0,75.5,1.2,12.0,469.0,771.96,610.18
2016,2,4,16,0,852.0,72.0,1.1,12.0,422.0,713.11,568.83
2016,2,4,16,15,817.5,68.0,1.0,11.0,370.5,645.75,520.93
2016,2,4,16,30,783.0,64.0,0.9,10.0,319.0,579.55,471.25
2016,2,4,16,45,731.5,58.5,0.85,9.5,265.0,503.54,411.36
2016,2,4,17,0,680.0,53.0,0.8,9.0,211.0,431.12,351.62
2016,2,4,17,15,593.5,45.5,0.9,8.0,157.5,348.27,282.03
2016,2,4,17,30,507.0,38.0,1.0,7.0,104.0,270.68,213.33
2016,2,4,17,45,342.5,25.5,1.15,6.5,61.0,168.94,114.47
2016,2,4,18,0,178.0,13.0,1.3,6.0,18.0,62.89,0.0
2016,2,4,18,15,89.0,6.5,1.3,5.5,9.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,60.5,5.0,1.6,0.5,6.0,0.0,0.0
2016,2,5,7,30,121.0,10.0,1.9,1.0,12.0,42.12,0.0
2016,2,5,7,45,289.5,23.5,2.25,2.0,52.5,141.03,85.57
2016,2,5,8,0,458.0,37.0,2.6,3.0,93.0,242.92,194.38
2016,2,5,8,15,548.5,45.5,2.6,4.0,145.0,319.77,265.79
2016,2,5,8,30,639.0,54.0,2.6,5.0,197.0,405.85,342.2
2016,2,5,8,45,688.5,60.5,2.65,6.0,249.5,475.44,402.38
2016,2,5,9,0,738.0,67.0,2.7,7.0,302.0,545.67,460.5
2016,2,5,9,15,774.0,71.5,3.15,7.5,353.0,611.44,514.9
2016,2,5,9,30,810.0,76.0,3.6,8.0,404.0,678.63,568.87
2016,2,5,9,45,832.5,80.5,4.05,9.0,450.5,736.8,611.63
2016,2,5,10,0,855.0,85.0,4.5,10.0,497.0,794.54,654.19
2016,2,5,10,15,873.0,87.5,4.45,10.5,538.0,845.49,689.03
2016,2,5,10,30,891.0,90.0,4.4,11.0,579.0,895.0,722.13
2016,2,5,10,45,902.5,92.5,4.4,11.5,613.0,936.98,749.56
2016,2,5,11,0,914.0,95.0,4.4,12.0,647.0,965.52,767.02
2016,2,5,11,15,922.5,96.5,4.35,12.0,673.5,997.87,788.24
2016,2,5,11,30,931.0,98.0,4.3,12.0,700.0,1027.33,807.29
2016,2,5,11,45,935.0,99.5,4.25,12.5,718.0,1049.29,819.47
2016,2,5,12,0,939.0,101.0,4.2,13.0,736.0,1067.88,829.69
2016,2,5,12,15,941.5,101.5,4.15,13.0,745.0,1080.38,837.32
2016,2,5,12,30,944.0,102.0,4.1,13.0,754.0,1089.31,842.7
2016,2,5,12,45,943.5,102.5,4.05,13.5,754.5,1091.59,842.12
2016,2,5,13,0,943.0,103.0,4.0,14.0,755.0,1090.24,839.29
2016,2,5,13,15,810.5,146.5,3.95,14.0,702.5,1012.96,785.76
2016,2,5,13,30,678.0,190.0,3.9,14.0,650.0,928.7,727.15
2016,2,5,13,45,706.0,173.5,3.9,14.0,642.5,929.55,729.01
2016,2,5,14,0,734.0,157.0,3.9,14.0,635.0,926.18,727.37
2016,2,5,14,15,821.0,127.5,3.85,14.0,643.5,952.51,746.79
2016,2,5,14,30,908.0,98.0,3.8,14.0,652.0,979.9,766.82
2016,2,5,14,45,885.0,99.5,3.75,14.0,616.5,935.37,736.05
2016,2,5,15,0,862.0,101.0,3.7,14.0,581.0,888.96,704.31
2016,2,5,15,15,843.5,98.0,3.55,13.5,541.0,839.8,670.97
2016,2,5,15,30,825.0,95.0,3.4,13.0,501.0,789.23,636.15
2016,2,5,15,45,796.5,92.0,3.3,13.0,454.5,729.95,593.36
2016,2,5,16,0,768.0,89.0,3.2,13.0,408.0,674.95,552.67
2016,2,5,16,15,730.5,84.0,2.75,12.0,357.5,607.96,501.01
2016,2,5,16,30,693.0,79.0,2.3,11.0,307.0,542.64,449.08
2016,2,5,16,45,632.0,72.5,1.9,10.0,253.5,464.36,385.15
2016,2,5,17,0,571.0,66.0,1.5,9.0,200.0,390.85,322.92
2016,2,5,17,15,482.5,55.5,1.5,8.5,149.0,305.95,249.95
2016,2,5,17,30,394.0,45.0,1.5,8.0,98.0,229.87,182.11
2016,2,5,17,45,197.0,31.0,1.5,7.5,57.5,122.32,84.43
2016,2,5,18,0,0.0,17.0,1.5,7.0,17.0,13.38,0.0
2016,2,5,18,15,0.0,8.5,1.5,6.5,8.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,6,7,15,78.5,5.5,5.4,2.5,7.0,0.0,0.0
2016,2,6,7,30,157.0,11.0,5.5,3.0,14.0,52.73,0.0
2016,2,6,7,45,332.5,23.0,5.65,4.0,56.0,154.95,97.73
2016,2,6,8,0,508.0,35.0,5.8,5.0,98.0,255.1,204.05
2016,2,6,8,15,596.5,42.5,6.2,5.5,151.5,333.39,278.41
2016,2,6,8,30,685.0,50.0,6.6,6.0,205.0,420.11,358.08
2016,2,6,8,45,739.0,55.0,7.0,7.0,260.0,493.14,423.52
2016,2,6,9,0,793.0,60.0,7.4,8.0,315.0,570.11,489.91
2016,2,6,9,15,827.0,64.0,7.5,8.5,367.0,636.39,545.73
2016,2,6,9,30,861.0,68.0,7.6,9.0,419.0,703.87,600.39
2016,2,6,9,45,889.0,69.5,7.75,9.5,467.5,757.58,641.1
2016,2,6,10,0,917.0,71.0,7.9,10.0,516.0,817.55,686.12
2016,2,6,10,15,933.0,73.0,7.85,10.5,558.0,867.79,722.14
2016,2,6,10,30,949.0,75.0,7.8,11.0,600.0,916.34,756.33
2016,2,6,10,45,963.0,76.0,7.75,11.5,635.0,959.94,786.27
2016,2,6,11,0,977.0,77.0,7.7,12.0,670.0,1001.16,814.1
2016,2,6,11,15,984.5,78.0,7.6,12.0,697.0,1033.61,836.46
2016,2,6,11,30,992.0,79.0,7.5,12.0,724.0,1062.91,856.45
2016,2,6,11,45,995.5,80.5,7.45,12.0,742.5,1085.54,871.81
2016,2,6,12,0,999.0,82.0,7.4,12.0,761.0,1104.57,884.65
2016,2,6,12,15,1002.0,82.0,7.25,12.0,770.5,1117.62,892.65
2016,2,6,12,30,1005.0,82.0,7.1,12.0,780.0,1126.89,898.05
2016,2,6,12,45,1005.5,82.0,7.0,12.5,780.5,1129.78,897.6
2016,2,6,13,0,1006.0,82.0,6.9,13.0,781.0,1128.8,894.57
2016,2,6,13,15,1004.0,81.5,6.75,13.0,772.5,1120.81,888.08
2016,2,6,13,30,1002.0,81.0,6.6,13.0,764.0,1109.02,879.07
2016,2,6,13,45,997.5,80.0,6.45,13.0,746.5,1090.4,865.35
2016,2,6,14,0,993.0,79.0,6.3,13.0,729.0,1068.19,849.24
2016,2,6,14,15,986.0,78.0,6.15,13.0,703.5,1040.13,829.04
2016,2,6,14,30,979.0,77.0,6.0,13.0,678.0,1008.85,806.63
2016,2,6,14,45,962.0,78.0,5.85,13.0,643.0,967.94,777.22
2016,2,6,15,0,945.0,79.0,5.7,13.0,608.0,924.76,746.14
2016,2,6,15,15,929.5,76.5,5.45,12.5,567.0,876.71,712.08
2016,2,6,15,30,914.0,74.0,5.2,12.0,526.0,826.88,676.4
2016,2,6,15,45,893.0,71.0,5.0,12.0,479.5,770.82,634.58
2016,2,6,16,0,872.0,68.0,4.8,12.0,433.0,720.55,596.79
2016,2,6,16,15,840.0,64.5,4.2,11.0,381.5,654.61,545.16
2016,2,6,16,30,808.0,61.0,3.6,10.0,330.0,589.57,492.62
2016,2,6,16,45,762.0,55.5,3.05,9.5,275.5,515.59,430.53
2016,2,6,17,0,716.0,50.0,2.5,9.0,221.0,444.71,368.82
2016,2,6,17,15,635.5,43.0,2.25,8.0,167.0,359.8,294.81
2016,2,6,17,30,555.0,36.0,2.0,7.0,113.0,282.45,224.5
2016,2,6,17,45,403.0,25.0,1.8,6.0,68.0,185.14,131.13
2016,2,6,18,0,251.0,14.0,1.6,5.0,23.0,84.41,0.0
2016,2,6,18,15,125.5,7.0,1.55,4.5,11.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,56.0,6.0,2.95,1.5,7.5,0.0,0.0
2016,2,7,7,30,112.0,12.0,3.0,2.0,15.0,40.62,0.0
2016,2,7,7,45,280.5,26.0,3.05,2.5,56.5,140.04,91.67
2016,2,7,8,0,449.0,40.0,3.1,3.0,98.0,239.84,192.71
2016,2,7,8,15,540.0,49.5,3.15,3.5,150.5,317.46,264.98
2016,2,7,8,30,631.0,59.0,3.2,4.0,203.0,404.34,342.99
2016,2,7,8,45,694.0,63.5,3.3,5.0,258.5,478.93,407.84
2016,2,7,9,0,757.0,68.0,3.4,6.0,314.0,555.42,471.72
2016,2,7,9,15,792.5,72.5,3.55,7.0,365.5,621.79,524.97
2016,2,7,9,30,828.0,77.0,3.7,8.0,417.0,689.5,577.34
2016,2,7,9,45,856.0,79.0,3.9,9.0,465.0,749.79,620.75
2016,2,7,10,0,884.0,81.0,4.1,10.0,513.0,809.96,662.86
2016,2,7,10,15,901.0,83.5,4.25,10.5,554.5,861.19,698.85
2016,2,7,10,30,918.0,86.0,4.4,11.0,596.0,901.37,726.33
2016,2,7,10,45,931.0,87.5,4.6,12.0,631.0,943.73,754.27
2016,2,7,11,0,944.0,89.0,4.8,13.0,666.0,983.75,780.23
2016,2,7,11,15,952.0,90.0,4.9,13.5,692.5,1015.89,801.04
2016,2,7,11,30,960.0,91.0,5.0,14.0,719.0,1044.99,819.73
2016,2,7,11,45,961.0,94.0,5.1,14.5,736.5,1066.33,832.98
2016,2,7,12,0,962.0,97.0,5.2,15.0,754.0,1084.1,843.88
2016,2,7,12,15,964.5,97.5,5.2,15.0,763.5,1096.88,852.17
2016,2,7,12,30,967.0,98.0,5.2,15.0,773.0,1106.01,858.13
2016,2,7,12,45,969.5,96.5,5.2,15.5,774.0,1109.14,858.45
2016,2,7,13,0,972.0,95.0,5.2,16.0,775.0,1108.52,856.4
2016,2,7,13,15,969.5,94.5,5.1,16.0,766.5,1100.24,849.99
2016,2,7,13,30,967.0,94.0,5.0,16.0,758.0,1088.28,841.26
2016,2,7,13,45,964.0,92.5,4.95,16.5,740.5,1071.05,827.94
2016,2,7,14,0,961.0,91.0,4.9,17.0,723.0,1050.3,812.41
2016,2,7,14,15,952.5,89.5,4.75,17.0,697.5,1020.89,791.69
2016,2,7,14,30,944.0,88.0,4.6,17.0,672.0,988.44,768.98
2016,2,7,14,45,932.0,86.5,4.45,17.5,638.0,949.98,740.67
2016,2,7,15,0,920.0,85.0,4.3,18.0,604.0,909.07,710.88
2016,2,7,15,15,903.0,82.5,3.95,17.5,563.0,860.63,677.6
2016,2,7,15,30,886.0,80.0,3.6,17.0,522.0,818.69,648.75
2016,2,7,15,45,865.0,76.5,3.25,17.0,475.5,762.34,607.77
2016,2,7,16,0,844.0,73.0,2.9,17.0,429.0,705.29,565.87
2016,2,7,16,15,810.5,69.0,2.65,15.5,377.5,638.94,518.16
2016,2,7,16,30,777.0,65.0,2.4,14.0,326.0,573.68,468.87
2016,2,7,16,45,727.0,59.5,2.2,13.0,272.0,498.88,409.29
2016,2,7,17,0,677.0,54.0,2.0,12.0,218.0,427.58,350.0
2016,2,7,17,15,594.5,46.5,2.0,11.0,165.0,346.56,280.85
2016,2,7,17,30,512.0,39.0,2.0,10.0,112.0,270.79,213.42
2016,2,7,17,45,357.0,27.0,2.0,9.5,67.5,174.22,123.85
2016,2,7,18,0,202.0,15.0,2.0,9.0,23.0,70.49,0.0
2016,2,7,18,15,101.0,7.5,2.0,8.5,11.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.15,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.3,4.0,18.0,14.16,0.0
2016,2,8,7,45,276.0,26.0,4.45,4.5,62.0,138.54,92.7
2016,2,8,8,0,552.0,34.0,4.6,5.0,106.0,269.46,215.49
2016,2,8,8,15,635.0,40.5,4.9,5.5,160.0,346.11,288.01
2016,2,8,8,30,718.0,47.0,5.2,6.0,214.0,430.68,365.26
2016,2,8,8,45,766.5,51.5,5.55,7.0,268.5,501.51,428.26
2016,2,8,9,0,815.0,56.0,5.9,8.0,323.0,575.77,491.71
2016,2,8,9,15,847.0,59.5,5.9,8.5,375.0,641.11,545.79
2016,2,8,9,30,879.0,63.0,5.9,9.0,427.0,701.15,593.25
2016,2,8,9,45,731.0,102.5,5.95,9.5,428.0,685.62,577.87
2016,2,8,10,0,583.0,142.0,6.0,10.0,429.0,642.71,539.74
2016,2,8,10,15,580.5,156.5,5.95,10.5,461.5,671.66,560.93
2016,2,8,10,30,578.0,171.0,5.9,11.0,494.0,706.9,586.12
2016,2,8,10,45,602.0,174.5,5.9,11.5,529.0,760.27,625.52
2016,2,8,11,0,626.0,178.0,5.9,12.0,564.0,805.14,657.89
2016,2,8,11,15,808.5,127.0,5.95,12.0,646.0,932.59,752.93
2016,2,8,11,30,991.0,76.0,6.0,12.0,728.0,1056.0,842.25
2016,2,8,11,45,988.5,80.5,6.1,12.5,745.0,1076.38,854.45
2016,2,8,12,0,986.0,85.0,6.2,13.0,762.0,1092.94,864.61
2016,2,8,12,15,988.5,85.0,6.2,13.0,771.5,1105.41,872.92
2016,2,8,12,30,991.0,85.0,6.2,13.0,781.0,1114.13,878.75
2016,2,8,12,45,993.5,84.0,6.25,13.5,782.5,1117.88,879.94
2016,2,8,13,0,996.0,83.0,6.3,14.0,784.0,1117.78,878.61
2016,2,8,13,15,994.5,82.5,6.25,14.0,775.5,1110.37,873.23
2016,2,8,13,30,993.0,82.0,6.2,14.0,767.0,1099.17,865.38
2016,2,8,13,45,991.5,80.0,6.2,14.5,750.5,1082.44,852.51
2016,2,8,14,0,990.0,78.0,6.2,15.0,734.0,1062.03,837.21
2016,2,8,14,15,983.0,77.0,6.15,15.0,708.0,1034.01,817.87
2016,2,8,14,30,976.0,76.0,6.1,15.0,682.0,1002.76,796.29
2016,2,8,14,45,968.5,73.0,6.1,15.0,649.0,965.61,770.73
2016,2,8,15,0,961.0,70.0,6.1,15.0,616.0,925.61,742.98
2016,2,8,15,15,946.5,68.5,5.95,14.5,575.0,878.97,710.69
2016,2,8,15,30,932.0,67.0,5.8,14.0,534.0,830.44,676.67
2016,2,8,15,45,914.0,63.5,5.7,14.0,487.5,775.22,636.07
2016,2,8,16,0,896.0,60.0,5.6,14.0,441.0,718.96,594.13
2016,2,8,16,15,866.5,57.0,5.1,13.0,389.5,654.96,545.24
2016,2,8,16,30,837.0,54.0,4.6,12.0,338.0,591.69,493.98
2016,2,8,16,45,794.0,49.5,4.1,11.5,284.0,524.34,436.74
2016,2,8,17,0,751.0,45.0,3.6,11.0,230.0,454.77,376.35
2016,2,8,17,15,676.0,39.5,3.3,10.0,175.5,372.55,304.45
2016,2,8,17,30,601.0,34.0,3.0,9.0,121.0,297.35,235.82
2016,2,8,17,45,454.5,24.5,2.7,8.0,74.0,201.18,145.44
2016,2,8,18,0,308.0,15.0,2.4,7.0,27.0,113.21,0.0
2016,2,8,18,15,154.0,7.5,2.3,6.5,13.5,5.9,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,117.5,6.0,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,235.0,12.0,3.3,4.0,19.0,73.79,0.0
2016,2,9,7,45,396.5,22.5,3.55,5.0,63.5,171.71,117.23
2016,2,9,8,0,558.0,33.0,3.8,6.0,108.0,269.75,214.61
2016,2,9,8,15,639.0,39.0,3.7,7.0,161.5,344.97,284.35
2016,2,9,8,30,720.0,45.0,3.6,8.0,215.0,427.99,357.92
2016,2,9,8,45,768.0,49.5,3.5,9.0,269.5,498.49,418.36
2016,2,9,9,0,816.0,54.0,3.4,10.0,324.0,572.44,478.65
2016,2,9,9,15,846.5,57.0,3.6,11.0,375.5,630.63,524.94
2016,2,9,9,30,877.0,60.0,3.8,12.0,427.0,694.58,573.11
2016,2,9,9,45,898.0,62.5,4.05,13.0,474.0,751.41,613.2
2016,2,9,10,0,919.0,65.0,4.3,14.0,521.0,807.59,652.15
2016,2,9,10,15,933.5,67.0,4.4,14.5,562.0,856.81,685.86
2016,2,9,10,30,948.0,69.0,4.5,15.0,603.0,904.24,717.85
2016,2,9,10,45,957.5,71.0,4.6,15.5,637.0,945.14,744.83
2016,2,9,11,0,967.0,73.0,4.7,16.0,671.0,983.41,769.78
2016,2,9,11,15,974.0,74.0,4.75,16.5,697.5,1015.26,789.66
2016,2,9,11,30,981.0,75.0,4.8,17.0,724.0,1043.96,807.32
2016,2,9,11,45,975.0,81.0,4.85,17.5,740.0,1062.55,818.0
2016,2,9,12,0,969.0,87.0,4.9,18.0,756.0,1077.21,826.14
2016,2,9,12,15,971.0,87.5,4.9,18.0,765.5,1089.6,834.04
2016,2,9,12,30,973.0,88.0,4.9,18.0,775.0,1098.31,839.6
2016,2,9,12,45,973.5,87.5,4.9,18.5,775.5,1100.59,839.31
2016,2,9,13,0,974.0,87.0,4.9,19.0,776.0,1099.09,836.7
2016,2,9,13,15,971.5,86.5,4.85,19.0,767.0,1090.81,830.83
2016,2,9,13,30,969.0,86.0,4.8,19.0,758.0,1078.82,822.66
2016,2,9,13,45,965.0,85.0,4.75,19.0,741.0,1061.13,810.8
2016,2,9,14,0,961.0,84.0,4.7,19.0,724.0,1039.94,796.71
2016,2,9,14,15,953.5,82.5,4.6,19.0,698.5,1011.44,777.25
2016,2,9,14,30,946.0,81.0,4.5,19.0,673.0,979.85,755.77
2016,2,9,14,45,931.5,80.5,4.45,19.0,639.0,940.23,729.13
2016,2,9,15,0,917.0,80.0,4.4,19.0,605.0,898.31,700.8
2016,2,9,15,15,901.0,78.0,4.05,18.5,564.5,851.33,668.54
2016,2,9,15,30,885.0,76.0,3.7,18.0,524.0,802.68,634.88
2016,2,9,15,45,865.0,72.5,3.4,18.0,478.0,755.12,600.7
2016,2,9,16,0,845.0,69.0,3.1,18.0,432.0,698.8,559.63
2016,2,9,16,15,813.5,65.5,2.7,17.0,381.0,634.39,511.88
2016,2,9,16,30,782.0,62.0,2.3,16.0,330.0,570.9,462.71
2016,2,9,16,45,737.5,56.5,1.9,15.0,277.0,499.11,405.28
2016,2,9,17,0,693.0,51.0,1.5,14.0,224.0,430.35,348.01
2016,2,9,17,15,615.0,44.5,1.5,13.0,170.5,348.57,279.42
2016,2,9,17,30,537.0,38.0,1.5,12.0,117.0,274.07,214.02
2016,2,9,17,45,395.5,27.0,1.5,11.5,72.0,185.57,133.37
2016,2,9,18,0,254.0,16.0,1.5,11.0,27.0,100.22,0.0
2016,2,9,18,15,127.0,8.0,1.45,11.0,13.5,6.29,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,99.5,6.5,1.25,3.5,10.0,0.0,0.0
2016,2,10,7,30,199.0,13.0,1.5,4.0,20.0,64.27,0.0
2016,2,10,7,45,356.5,24.5,1.75,5.0,63.5,163.55,113.79
2016,2,10,8,0,514.0,36.0,2.0,6.0,107.0,254.1,201.6
2016,2,10,8,15,597.0,43.5,2.1,7.0,160.0,329.54,270.37
2016,2,10,8,30,680.0,51.0,2.2,8.0,213.0,413.04,343.42
2016,2,10,8,45,730.0,55.5,2.3,9.0,267.0,482.85,402.77
2016,2,10,9,0,780.0,60.0,2.4,10.0,321.0,556.23,462.39
2016,2,10,9,15,813.0,64.0,2.65,11.0,373.0,621.22,513.62
2016,2,10,9,30,846.0,68.0,2.9,12.0,425.0,687.37,563.93
2016,2,10,9,45,869.0,71.0,3.2,13.0,472.0,738.71,599.92
2016,2,10,10,0,892.0,74.0,3.5,14.0,519.0,795.86,639.57
2016,2,10,10,15,908.0,76.0,3.45,14.5,560.5,845.3,672.19
2016,2,10,10,30,924.0,78.0,3.4,15.0,602.0,893.12,703.05
2016,2,10,10,45,935.0,80.0,3.4,15.5,636.5,934.6,729.23
2016,2,10,11,0,946.0,82.0,3.4,16.0,671.0,973.59,753.39
2016,2,10,11,15,953.5,83.0,3.35,16.5,697.5,1005.42,772.0
2016,2,10,11,30,961.0,84.0,3.3,17.0,724.0,1034.17,788.42
2016,2,10,11,45,966.0,85.0,3.25,18.0,742.0,1057.24,799.42
2016,2,10,12,0,971.0,86.0,3.2,19.0,760.0,1076.84,808.1
2016,2,10,12,15,973.5,86.5,3.2,19.0,769.5,1089.78,815.99
2016,2,10,12,30,976.0,87.0,3.2,19.0,779.0,1099.02,821.66
2016,2,10,12,45,975.0,87.5,3.2,19.5,779.5,1100.96,821.16
2016,2,10,13,0,974.0,88.0,3.2,20.0,780.0,1099.12,818.43
2016,2,10,13,15,972.0,87.5,3.15,20.0,772.0,1091.34,813.1
2016,2,10,13,30,970.0,87.0,3.1,20.0,764.0,1079.84,805.57
2016,2,10,13,45,964.0,86.5,3.1,20.5,746.5,1060.75,792.16
2016,2,10,14,0,958.0,86.0,3.1,21.0,729.0,1038.21,776.7
2016,2,10,14,15,951.0,85.0,3.1,21.0,703.5,1010.83,759.61
2016,2,10,14,30,944.0,84.0,3.1,21.0,678.0,980.32,740.47
2016,2,10,14,45,931.5,83.0,3.1,21.0,644.0,941.94,715.95
2016,2,10,15,0,919.0,82.0,3.1,21.0,610.0,901.13,689.64
2016,2,10,15,15,903.5,79.5,2.85,20.5,570.0,853.89,658.21
2016,2,10,15,30,888.0,77.0,2.6,20.0,530.0,804.93,625.26
2016,2,10,15,45,863.5,75.0,2.4,20.0,483.0,755.6,590.83
2016,2,10,16,0,839.0,73.0,2.2,20.0,436.0,697.85,549.85
2016,2,10,16,15,807.5,69.0,2.1,19.0,385.0,633.05,503.82
2016,2,10,16,30,776.0,65.0,2.0,18.0,334.0,569.19,456.38
2016,2,10,16,45,726.0,60.0,1.95,17.0,280.0,495.09,399.16
2016,2,10,17,0,676.0,55.0,1.9,16.0,226.0,424.49,342.08
2016,2,10,17,15,598.5,47.5,2.05,15.0,172.5,345.7,276.3
2016,2,10,17,30,521.0,40.0,2.2,14.0,119.0,271.99,211.91
2016,2,10,17,45,380.0,28.5,2.4,13.5,73.5,180.71,130.3
2016,2,10,18,0,239.0,17.0,2.6,13.0,28.0,96.78,0.0
2016,2,10,18,15,119.5,8.5,2.75,12.5,14.0,34.29,0.0
2016,2,10,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,117.0,7.0,3.85,8.5,11.0,0.0,0.0
2016,2,11,7,30,234.0,14.0,4.0,9.0,22.0,74.02,0.0
2016,2,11,7,45,389.5,25.0,4.15,10.0,67.5,170.15,118.17
2016,2,11,8,0,545.0,36.0,4.3,11.0,113.0,264.97,207.68
2016,2,11,8,15,626.0,43.0,4.15,12.0,167.0,340.58,276.17
2016,2,11,8,30,707.0,50.0,4.0,13.0,221.0,423.99,348.57
2016,2,11,8,45,756.0,55.0,3.85,14.0,276.0,495.1,408.33
2016,2,11,9,0,805.0,60.0,3.7,15.0,331.0,569.72,468.02
2016,2,11,9,15,837.0,63.5,3.85,16.0,383.5,634.7,518.39
2016,2,11,9,30,869.0,67.0,4.0,17.0,436.0,700.68,567.56
2016,2,11,9,45,890.5,69.5,4.2,18.0,483.5,751.37,602.02
2016,2,11,10,0,912.0,72.0,4.4,19.0,531.0,807.68,640.07
2016,2,11,10,15,927.5,74.0,4.55,19.5,573.0,857.51,673.89
2016,2,11,10,30,943.0,76.0,4.7,20.0,615.0,905.63,706.12
2016,2,11,10,45,954.0,77.5,4.85,21.0,649.5,947.16,731.95
2016,2,11,11,0,965.0,79.0,5.0,22.0,684.0,986.15,755.76
2016,2,11,11,15,972.5,80.5,4.9,22.5,711.0,1019.07,774.69
2016,2,11,11,30,980.0,82.0,4.8,23.0,738.0,1048.85,791.28
2016,2,11,11,45,976.5,86.5,4.7,23.5,754.0,1068.04,800.6
2016,2,11,12,0,973.0,91.0,4.6,24.0,770.0,1083.42,807.44
2016,2,11,12,15,974.5,91.5,4.5,24.0,779.5,1095.38,813.91
2016,2,11,12,30,976.0,92.0,4.4,24.0,789.0,1103.62,818.29
2016,2,11,12,45,974.5,92.5,4.35,24.0,789.0,1105.05,818.7
2016,2,11,13,0,973.0,93.0,4.3,24.0,789.0,1102.69,816.86
2016,2,11,13,15,970.0,92.5,4.2,24.0,780.0,1093.91,810.63
2016,2,11,13,30,967.0,92.0,4.1,24.0,771.0,1081.43,802.19
2016,2,11,13,45,960.0,92.0,4.05,24.5,753.0,1061.97,788.13
2016,2,11,14,0,953.0,92.0,4.0,25.0,735.0,1039.09,772.02
