Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,14,15,944.5,91.0,3.85,24.5,708.5,1010.37,754.5
2016,2,11,14,30,936.0,90.0,3.7,24.0,682.0,978.62,734.95
2016,2,11,14,45,923.0,88.5,3.6,24.0,648.0,939.41,709.23
2016,2,11,15,0,910.0,87.0,3.5,24.0,614.0,897.83,681.83
2016,2,11,15,15,893.5,84.5,3.25,23.5,573.0,850.05,650.37
2016,2,11,15,30,877.0,82.0,3.0,23.0,532.0,808.71,623.14
2016,2,11,15,45,852.0,79.5,2.75,23.0,485.0,750.79,582.57
2016,2,11,16,0,827.0,77.0,2.5,23.0,438.0,692.49,541.32
2016,2,11,16,15,794.5,73.0,2.35,21.5,387.0,627.5,495.9
2016,2,11,16,30,762.0,69.0,2.2,20.0,336.0,563.54,449.3
2016,2,11,16,45,711.5,64.0,2.1,19.0,282.0,489.75,392.41
2016,2,11,17,0,661.0,59.0,2.0,18.0,228.0,422.57,338.17
2016,2,11,17,15,583.0,51.0,2.1,17.0,174.5,341.13,270.78
2016,2,11,17,30,505.0,43.0,2.2,16.0,121.0,267.42,207.01
2016,2,11,17,45,365.0,30.5,2.3,15.5,75.0,176.51,127.1
2016,2,11,18,0,225.0,18.0,2.4,15.0,29.0,93.66,0.76
2016,2,11,18,15,112.5,9.0,2.45,14.5,14.5,32.79,0.0
2016,2,11,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,7,15,89.5,7.5,2.15,8.0,11.0,0.0,0.0
2016,2,12,7,30,179.0,15.0,2.5,9.0,22.0,59.6,0.0
2016,2,12,7,45,331.0,28.0,2.85,10.0,66.0,156.57,110.29
2016,2,12,8,0,483.0,41.0,3.2,11.0,110.0,248.28,194.64
2016,2,12,8,15,566.5,49.0,3.05,11.5,163.5,322.14,261.2
2016,2,12,8,30,650.0,57.0,2.9,12.0,217.0,404.44,332.66
2016,2,12,8,45,702.5,63.0,2.75,13.0,271.5,472.81,389.74
2016,2,12,9,0,755.0,69.0,2.6,14.0,326.0,548.11,449.46
2016,2,12,9,15,789.0,73.0,2.6,15.0,378.0,612.8,498.77
2016,2,12,9,30,823.0,77.0,2.6,16.0,430.0,678.72,547.0
2016,2,12,9,45,846.5,80.0,2.65,17.0,477.5,736.64,586.47
2016,2,12,10,0,870.0,83.0,2.7,18.0,525.0,794.13,624.08
2016,2,12,10,15,886.5,85.5,2.8,19.0,566.0,844.58,656.09
2016,2,12,10,30,903.0,88.0,2.9,20.0,607.0,884.05,679.88
2016,2,12,10,45,914.5,90.0,3.0,21.0,641.5,925.34,704.67
2016,2,12,11,0,926.0,92.0,3.1,22.0,676.0,964.23,727.47
2016,2,12,11,15,933.5,93.5,3.15,22.5,702.5,996.17,746.42
2016,2,12,11,30,941.0,95.0,3.2,23.0,729.0,1025.09,763.34
2016,2,12,11,45,945.5,96.0,3.25,23.5,747.0,1047.33,775.85
2016,2,12,12,0,950.0,97.0,3.3,24.0,765.0,1066.16,786.25
2016,2,12,12,15,952.0,97.5,3.3,24.0,774.0,1078.4,793.58
2016,2,12,12,30,954.0,98.0,3.3,24.0,783.0,1087.0,798.76
2016,2,12,12,45,952.5,98.5,3.3,24.0,783.0,1088.37,799.46
2016,2,12,13,0,951.0,99.0,3.3,24.0,783.0,1086.03,797.99
2016,2,12,13,15,948.0,98.5,3.3,24.0,774.0,1077.37,792.62
2016,2,12,13,30,945.0,98.0,3.3,24.0,765.0,1065.09,785.12
2016,2,12,13,45,938.0,97.5,3.3,24.5,747.0,1045.33,771.37
2016,2,12,14,0,931.0,97.0,3.3,25.0,729.0,1022.23,755.64
2016,2,12,14,15,922.5,96.0,3.3,24.5,703.0,993.95,739.52
2016,2,12,14,30,914.0,95.0,3.3,24.0,677.0,962.71,721.38
2016,2,12,14,45,890.5,97.0,3.3,24.0,641.0,929.19,700.22
2016,2,12,15,0,867.0,99.0,3.3,24.0,605.0,882.79,670.12
2016,2,12,15,15,849.5,96.0,3.2,23.5,564.5,834.24,638.96
2016,2,12,15,30,832.0,93.0,3.1,23.0,524.0,784.21,606.3
2016,2,12,15,45,806.0,90.0,3.05,23.0,477.0,726.59,566.77
2016,2,12,16,0,780.0,87.0,3.0,23.0,430.0,668.75,525.82
2016,2,12,16,15,745.5,82.5,2.75,21.5,379.5,607.1,481.85
2016,2,12,16,30,711.0,78.0,2.5,20.0,329.0,543.62,434.88
2016,2,12,16,45,658.0,71.5,2.25,19.0,275.5,469.33,376.89
2016,2,12,17,0,605.0,65.0,2.0,18.0,222.0,399.16,319.96
2016,2,12,17,15,526.5,56.0,2.05,17.0,170.0,319.37,253.87
2016,2,12,17,30,448.0,47.0,2.1,16.0,118.0,247.37,191.81
2016,2,12,17,45,315.5,33.0,2.15,15.5,73.5,160.98,116.53
2016,2,12,18,0,183.0,19.0,2.2,15.0,29.0,82.66,11.33
2016,2,12,18,15,91.5,9.5,2.25,14.5,14.5,28.16,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,45.5,8.0,2.3,7.5,9.5,6.29,0.0
2016,2,13,7,30,91.0,16.0,2.3,8.0,19.0,48.1,0.0
2016,2,13,7,45,217.0,33.5,2.3,9.0,60.0,122.55,87.55
2016,2,13,8,0,343.0,51.0,2.3,10.0,101.0,201.42,158.75
2016,2,13,8,15,425.0,63.5,2.3,10.5,151.5,272.7,222.11
2016,2,13,8,30,507.0,76.0,2.3,11.0,202.0,351.54,290.34
2016,2,13,8,45,566.0,84.0,2.3,12.0,255.0,421.61,348.84
2016,2,13,9,0,625.0,92.0,2.3,13.0,308.0,496.45,408.82
2016,2,13,9,15,663.0,98.5,2.25,13.5,358.0,560.63,458.75
2016,2,13,9,30,701.0,105.0,2.2,14.0,408.0,626.75,508.34
2016,2,13,9,45,732.5,108.5,2.2,15.0,455.0,686.4,550.7
2016,2,13,10,0,764.0,112.0,2.2,16.0,502.0,746.56,591.23
2016,2,13,10,15,783.5,115.5,2.35,16.5,543.0,797.09,625.43
2016,2,13,10,30,803.0,119.0,2.5,17.0,584.0,840.92,654.51
2016,2,13,10,45,820.0,120.5,2.65,18.0,619.0,884.47,681.86
2016,2,13,11,0,837.0,122.0,2.8,19.0,654.0,926.09,707.52
2016,2,13,11,15,847.0,124.0,2.95,19.5,680.5,959.52,728.69
2016,2,13,11,30,857.0,126.0,3.1,20.0,707.0,990.23,748.04
2016,2,13,11,45,889.0,115.0,3.3,20.5,731.0,1025.18,770.63
2016,2,13,12,0,921.0,104.0,3.5,21.0,755.0,1043.95,782.33
2016,2,13,12,15,924.0,104.5,3.6,21.0,765.0,1056.89,791.11
2016,2,13,12,30,927.0,105.0,3.7,21.0,775.0,1066.32,797.76
2016,2,13,12,45,929.0,104.5,3.8,21.5,776.0,1070.04,799.27
2016,2,13,13,0,931.0,104.0,3.9,22.0,777.0,1070.15,798.58
2016,2,13,13,15,929.0,103.5,4.0,22.0,768.5,1062.59,794.52
2016,2,13,13,30,927.0,103.0,4.1,22.0,760.0,1051.47,788.26
2016,2,13,13,45,923.5,101.0,4.25,22.0,743.5,1033.69,777.98
2016,2,13,14,0,920.0,99.0,4.4,22.0,727.0,1012.51,765.45
2016,2,13,14,15,912.5,98.0,4.45,21.5,701.5,985.39,749.75
2016,2,13,14,30,905.0,97.0,4.5,21.0,676.0,955.29,732.17
2016,2,13,14,45,888.5,96.5,4.55,21.0,642.0,925.38,713.2
2016,2,13,15,0,872.0,96.0,4.6,21.0,608.0,882.23,684.73
2016,2,13,15,15,855.0,93.5,4.5,20.5,568.0,834.5,653.04
2016,2,13,15,30,838.0,91.0,4.4,20.0,528.0,785.24,619.84
2016,2,13,15,45,815.5,87.5,4.35,20.0,482.0,729.48,580.48
2016,2,13,16,0,793.0,84.0,4.3,20.0,436.0,673.23,539.64
2016,2,13,16,15,760.0,79.5,3.85,19.5,385.5,608.8,490.36
2016,2,13,16,30,727.0,75.0,3.4,19.0,335.0,548.41,442.78
2016,2,13,16,45,678.0,69.0,3.0,18.5,281.5,476.23,384.74
2016,2,13,17,0,629.0,63.0,2.6,18.0,228.0,407.73,327.8
2016,2,13,17,15,552.0,54.5,2.5,17.0,175.5,328.02,261.17
2016,2,13,17,30,475.0,46.0,2.4,16.0,123.0,255.96,198.65
2016,2,13,17,45,343.5,33.5,2.3,15.0,77.5,169.97,123.81
2016,2,13,18,0,212.0,21.0,2.2,14.0,32.0,92.55,23.33
2016,2,13,18,15,106.0,10.5,2.3,14.0,16.0,31.96,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,7,15,0.0,12.0,4.2,10.5,12.0,9.44,0.0
2016,2,14,7,30,0.0,24.0,4.5,11.0,24.0,21.93,0.0
2016,2,14,7,45,206.0,35.5,4.8,12.0,66.5,120.35,86.01
2016,2,14,8,0,412.0,47.0,5.1,13.0,109.0,224.52,175.86
2016,2,14,8,15,495.0,57.0,5.5,13.5,160.5,296.43,240.56
2016,2,14,8,30,578.0,67.0,5.9,14.0,212.0,376.77,311.24
2016,2,14,8,45,635.0,72.5,6.35,15.0,265.5,446.27,370.97
2016,2,14,9,0,692.0,78.0,6.8,16.0,319.0,520.29,432.54
2016,2,14,9,15,346.0,94.5,6.85,16.5,215.0,341.88,285.17
2016,2,14,9,30,0.0,111.0,6.9,17.0,111.0,88.23,68.5
2016,2,14,9,45,0.0,123.0,7.0,17.5,123.0,98.11,76.47
2016,2,14,10,0,0.0,135.0,7.1,18.0,135.0,108.08,84.32
2016,2,14,10,15,0.0,146.0,7.0,18.5,146.0,117.25,91.43
2016,2,14,10,30,0.0,157.0,6.9,19.0,157.0,126.49,98.56
2016,2,14,10,45,5.0,183.5,6.8,19.5,187.0,154.19,120.79
2016,2,14,11,0,10.0,210.0,6.7,20.0,217.0,182.56,143.31
2016,2,14,11,15,10.5,218.0,6.5,20.0,225.5,190.09,149.07
2016,2,14,11,30,11.0,226.0,6.3,20.0,234.0,197.7,154.92
2016,2,14,11,45,235.0,256.0,6.1,20.5,423.5,509.73,405.62
2016,2,14,12,0,459.0,286.0,5.9,21.0,613.0,790.15,616.83
2016,2,14,12,15,426.5,303.5,5.7,21.0,610.0,780.58,606.41
2016,2,14,12,30,394.0,321.0,5.5,21.0,607.0,748.77,581.65
2016,2,14,12,45,397.5,321.5,5.3,21.5,610.5,753.88,583.55
2016,2,14,13,0,401.0,322.0,5.1,22.0,614.0,757.31,584.1
2016,2,14,13,15,304.5,337.5,5.0,22.0,558.0,675.04,521.55
2016,2,14,13,30,208.0,353.0,4.9,22.0,502.0,569.4,441.6
2016,2,14,13,45,322.0,318.5,4.85,22.0,543.0,664.02,515.19
2016,2,14,14,0,436.0,284.0,4.8,22.0,584.0,751.03,581.02
2016,2,14,14,15,573.0,224.0,4.7,22.0,602.5,808.7,626.0
2016,2,14,14,30,710.0,164.0,4.6,22.0,621.0,865.92,668.43
2016,2,14,14,45,653.5,171.0,4.6,22.0,576.0,801.12,622.96
2016,2,14,15,0,597.0,178.0,4.6,22.0,531.0,736.47,576.53
2016,2,14,15,15,475.5,196.5,4.45,21.5,466.0,625.55,494.11
2016,2,14,15,30,354.0,215.0,4.3,21.0,401.0,512.06,407.96
2016,2,14,15,45,275.0,205.0,4.2,21.0,342.0,427.95,342.75
2016,2,14,16,0,196.0,195.0,4.1,21.0,283.0,334.88,269.28
2016,2,14,16,15,182.0,175.5,3.55,20.0,250.0,297.24,240.33
2016,2,14,16,30,168.0,156.0,3.0,19.0,217.0,260.77,211.53
2016,2,14,16,45,155.0,132.5,2.55,18.5,182.0,221.6,179.58
2016,2,14,17,0,142.0,109.0,2.1,18.0,147.0,183.62,147.89
2016,2,14,17,15,119.0,86.0,2.0,17.0,113.0,142.97,113.59
2016,2,14,17,30,96.0,63.0,1.9,16.0,79.0,104.63,80.51
2016,2,14,17,45,48.0,41.5,1.85,15.5,49.5,61.93,43.7
2016,2,14,18,0,0.0,20.0,1.8,15.0,20.0,15.98,1.25
2016,2,14,18,15,0.0,10.0,1.85,14.5,10.0,7.87,0.0
2016,2,14,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,15,7,15,74.0,9.0,4.0,9.5,12.5,22.36,0.0
2016,2,15,7,30,148.0,18.0,4.1,10.0,25.0,65.39,0.0
2016,2,15,7,45,293.0,32.0,4.2,10.5,69.0,145.2,105.1
2016,2,15,8,0,438.0,46.0,4.3,11.0,113.0,232.51,183.23
2016,2,15,8,15,520.5,55.5,4.55,12.0,166.0,304.89,248.13
2016,2,15,8,30,603.0,65.0,4.8,13.0,219.0,385.68,318.49
2016,2,15,8,45,661.5,70.5,5.05,14.0,274.0,457.11,379.34
2016,2,15,9,0,720.0,76.0,5.3,15.0,329.0,533.23,441.93
2016,2,15,9,15,755.5,80.5,5.35,15.5,381.0,594.87,491.51
2016,2,15,9,30,791.0,85.0,5.4,16.0,433.0,660.93,542.97
2016,2,15,9,45,821.5,87.0,5.5,16.5,482.0,721.68,588.43
2016,2,15,10,0,852.0,89.0,5.6,17.0,531.0,782.58,632.0
2016,2,15,10,15,869.0,91.5,5.6,17.5,572.5,832.87,666.42
2016,2,15,10,30,886.0,94.0,5.6,18.0,614.0,881.64,699.21
2016,2,15,10,45,901.5,94.5,5.6,18.5,649.5,914.77,720.21
2016,2,15,11,0,917.0,95.0,5.6,19.0,685.0,955.29,746.42
2016,2,15,11,15,925.0,96.5,5.6,19.0,711.5,987.51,767.96
2016,2,15,11,30,933.0,98.0,5.6,19.0,738.0,1016.75,787.42
2016,2,15,11,45,935.0,100.5,5.7,19.5,755.5,1038.11,800.56
2016,2,15,12,0,937.0,103.0,5.8,20.0,773.0,1055.99,811.4
2016,2,15,12,15,939.5,103.5,5.7,20.0,782.5,1068.6,818.82
2016,2,15,12,30,942.0,104.0,5.6,20.0,792.0,1077.61,823.89
2016,2,15,12,45,945.0,102.5,5.6,20.5,793.0,1081.25,824.6
2016,2,15,13,0,948.0,101.0,5.6,21.0,794.0,1081.2,822.98
2016,2,15,13,15,945.5,100.5,5.45,21.0,785.5,1073.03,816.39
2016,2,15,13,30,943.0,100.0,5.3,21.0,777.0,1061.22,807.53
2016,2,15,13,45,943.5,97.0,5.15,21.5,761.0,1045.98,794.92
2016,2,15,14,0,944.0,94.0,5.0,22.0,745.0,1027.13,780.06
2016,2,15,14,15,937.0,92.5,4.85,21.5,719.5,999.36,762.33
2016,2,15,14,30,930.0,91.0,4.7,21.0,694.0,968.49,742.52
2016,2,15,14,45,920.5,89.0,4.6,21.0,661.0,931.9,717.68
2016,2,15,15,0,911.0,87.0,4.5,21.0,628.0,892.72,691.02
2016,2,15,15,15,896.5,84.5,4.25,20.5,588.0,846.46,659.82
2016,2,15,15,30,882.0,82.0,4.0,20.0,548.0,806.33,633.05
2016,2,15,15,45,868.0,77.0,3.8,20.0,502.5,753.46,595.68
2016,2,15,16,0,854.0,72.0,3.6,20.0,457.0,699.3,556.97
2016,2,15,16,15,825.0,68.5,3.05,19.0,406.0,636.05,509.4
2016,2,15,16,30,796.0,65.0,2.5,18.0,355.0,573.46,460.84
2016,2,15,16,45,758.5,59.0,2.0,17.5,301.0,504.42,405.02
2016,2,15,17,0,721.0,53.0,1.5,17.0,247.0,437.69,349.14
2016,2,15,17,15,650.5,47.0,1.45,16.0,192.5,358.86,283.91
2016,2,15,17,30,580.0,41.0,1.4,15.0,138.0,286.54,221.34
2016,2,15,17,45,456.0,30.5,1.35,14.0,89.5,199.41,145.55
2016,2,15,18,0,332.0,20.0,1.3,13.0,41.0,122.29,50.15
2016,2,15,18,15,166.0,10.0,1.3,12.5,20.5,44.1,0.0
2016,2,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,106.0,9.5,3.35,9.5,15.0,29.1,0.0
2016,2,16,7,30,212.0,19.0,3.6,10.0,30.0,84.56,3.36
2016,2,16,7,45,347.5,31.5,3.85,11.0,75.0,161.28,117.15
2016,2,16,8,0,483.0,44.0,4.1,12.0,120.0,246.5,193.36
2016,2,16,8,15,561.5,52.5,4.2,13.0,173.5,318.34,257.61
2016,2,16,8,30,640.0,61.0,4.3,14.0,227.0,398.13,326.6
2016,2,16,8,45,689.0,66.5,4.4,15.0,281.0,466.12,383.9
2016,2,16,9,0,738.0,72.0,4.5,16.0,335.0,535.46,440.14
2016,2,16,9,15,771.0,76.5,4.7,17.0,386.0,599.2,490.19
2016,2,16,9,30,804.0,81.0,4.9,18.0,437.0,664.14,539.54
2016,2,16,9,45,827.0,84.0,5.15,19.0,484.0,720.94,580.7
2016,2,16,10,0,850.0,87.0,5.4,20.0,531.0,777.32,619.73
2016,2,16,10,15,866.5,89.5,5.25,20.5,572.5,827.1,652.54
2016,2,16,10,30,883.0,92.0,5.1,21.0,614.0,875.33,683.5
2016,2,16,10,45,893.0,94.5,5.0,21.5,647.5,905.86,701.56
2016,2,16,11,0,903.0,97.0,4.9,22.0,681.0,943.37,724.38
2016,2,16,11,15,911.0,98.5,4.65,22.0,707.5,975.24,743.18
2016,2,16,11,30,919.0,100.0,4.4,22.0,734.0,1004.18,759.84
2016,2,16,11,45,914.0,106.0,4.2,22.5,749.5,1022.31,768.43
2016,2,16,12,0,909.0,112.0,4.0,23.0,765.0,1036.74,774.55
2016,2,16,12,15,911.5,112.5,3.75,23.0,774.5,1049.06,780.41
2016,2,16,12,30,914.0,113.0,3.5,23.0,784.0,1057.88,783.92
2016,2,16,12,45,912.0,113.5,3.3,23.5,783.5,1058.61,781.03
2016,2,16,13,0,910.0,114.0,3.1,24.0,783.0,1055.76,775.95
2016,2,16,13,15,907.0,113.5,2.95,24.0,774.5,1047.29,769.32
2016,2,16,13,30,904.0,113.0,2.8,24.0,766.0,1035.33,760.61
2016,2,16,13,45,897.5,112.5,2.65,24.5,748.5,1016.53,746.13
2016,2,16,14,0,891.0,112.0,2.5,25.0,731.0,1007.33,738.14
2016,2,16,14,15,882.5,110.5,2.6,25.0,705.5,978.66,721.4
2016,2,16,14,30,874.0,109.0,2.7,25.0,680.0,947.06,702.77
2016,2,16,14,45,864.0,106.0,2.8,25.0,647.0,909.71,680.1
2016,2,16,15,0,854.0,103.0,2.9,25.0,614.0,869.92,655.51
2016,2,16,15,15,788.5,109.0,2.95,24.5,557.0,791.98,604.9
2016,2,16,15,30,723.0,115.0,3.0,24.0,500.0,720.71,557.87
2016,2,16,15,45,701.5,108.0,3.1,23.5,455.0,666.03,521.16
2016,2,16,16,0,680.0,101.0,3.2,23.0,410.0,611.18,482.52
2016,2,16,16,15,694.5,91.0,3.0,22.0,375.5,576.68,458.13
2016,2,16,16,30,709.0,81.0,2.8,21.0,341.0,539.12,430.15
2016,2,16,16,45,664.0,74.0,2.65,20.5,288.5,468.99,374.91
2016,2,16,17,0,619.0,67.0,2.5,20.0,236.0,402.17,320.46
2016,2,16,17,15,544.5,58.5,2.6,19.0,183.0,324.37,256.34
2016,2,16,17,30,470.0,50.0,2.7,18.0,130.0,253.89,195.91
2016,2,16,17,45,348.5,36.5,2.85,17.0,84.0,171.19,124.95
2016,2,16,18,0,227.0,23.0,3.0,16.0,38.0,98.24,44.74
2016,2,16,18,15,113.5,11.5,3.1,15.5,19.0,33.51,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,125.5,9.5,1.7,7.0,16.5,32.78,0.0
2016,2,17,7,30,251.0,19.0,1.9,8.0,33.0,94.71,17.96
2016,2,17,7,45,382.0,31.0,2.15,9.0,79.5,170.75,125.24
2016,2,17,8,0,513.0,43.0,2.4,10.0,126.0,255.56,201.13
2016,2,17,8,15,589.0,51.0,2.6,11.0,180.0,327.27,265.3
2016,2,17,8,30,665.0,59.0,2.8,12.0,234.0,406.66,333.83
2016,2,17,8,45,710.5,65.0,3.05,13.0,288.0,472.31,389.23
2016,2,17,9,0,756.0,71.0,3.3,14.0,342.0,543.64,446.97
2016,2,17,9,15,788.0,75.0,3.35,14.5,394.0,607.03,496.8
2016,2,17,9,30,820.0,79.0,3.4,15.0,446.0,671.48,545.79
2016,2,17,9,45,841.0,82.5,3.5,16.0,493.0,728.03,585.59
2016,2,17,10,0,862.0,86.0,3.6,17.0,540.0,783.98,623.04
2016,2,17,10,15,878.0,88.5,3.5,17.0,581.5,833.81,656.67
2016,2,17,10,30,894.0,91.0,3.4,17.0,623.0,872.68,681.97
2016,2,17,10,45,904.0,93.5,3.3,17.5,657.0,912.99,706.71
2016,2,17,11,0,914.0,96.0,3.2,18.0,691.0,950.82,729.29
2016,2,17,11,15,922.0,97.5,3.15,18.5,717.5,982.97,748.05
2016,2,17,11,30,930.0,99.0,3.1,19.0,744.0,1012.15,764.68
2016,2,17,11,45,933.0,101.0,3.05,19.5,762.0,1033.87,776.23
2016,2,17,12,0,936.0,103.0,3.0,20.0,780.0,1052.14,785.57
2016,2,17,12,15,938.0,103.5,3.0,20.0,789.0,1064.22,792.9
2016,2,17,12,30,940.0,104.0,3.0,20.0,798.0,1072.7,798.07
2016,2,17,12,45,939.0,104.5,3.05,20.5,798.5,1074.5,798.01
2016,2,17,13,0,938.0,105.0,3.1,21.0,799.0,1072.61,795.76
2016,2,17,13,15,935.5,104.5,3.1,21.0,790.5,1064.46,790.67
2016,2,17,13,30,933.0,104.0,3.1,21.0,782.0,1052.71,783.42
2016,2,17,13,45,927.0,103.5,3.1,21.5,764.0,1033.99,770.26
2016,2,17,14,0,921.0,103.0,3.1,22.0,746.0,1011.92,755.08
2016,2,17,14,15,913.5,101.5,3.1,22.0,720.5,984.13,737.65
2016,2,17,14,30,906.0,100.0,3.1,22.0,695.0,953.33,718.24
2016,2,17,14,45,893.5,98.5,3.1,22.0,661.5,915.26,693.84
2016,2,17,15,0,881.0,97.0,3.1,22.0,628.0,884.56,674.45
2016,2,17,15,15,865.0,94.5,3.05,21.5,587.5,837.26,644.22
2016,2,17,15,30,849.0,92.0,3.0,21.0,547.0,788.3,612.49
2016,2,17,15,45,826.5,88.5,2.95,21.0,500.0,732.06,573.81
2016,2,17,16,0,804.0,85.0,2.9,21.0,453.0,675.29,533.32
2016,2,17,16,15,772.5,81.0,2.55,20.0,402.0,611.91,486.58
2016,2,17,16,30,741.0,77.0,2.2,19.0,351.0,552.11,441.01
2016,2,17,16,45,694.0,71.0,1.9,18.5,297.0,480.47,384.25
2016,2,17,17,0,647.0,65.0,1.6,18.0,243.0,412.3,328.4
2016,2,17,17,15,575.0,57.0,1.65,17.0,189.5,334.79,264.8
2016,2,17,17,30,503.0,49.0,1.7,16.0,136.0,264.34,204.44
2016,2,17,17,45,379.5,36.5,1.75,15.0,88.5,180.29,132.34
2016,2,17,18,0,256.0,24.0,1.8,14.0,41.0,106.82,53.75
2016,2,17,18,15,128.0,12.0,1.85,13.5,20.5,36.68,0.0
2016,2,17,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,7,15,63.5,12.5,3.9,12.5,16.0,22.48,0.0
2016,2,18,7,30,127.0,25.0,4.1,13.0,32.0,67.77,19.02
2016,2,18,7,45,272.0,40.5,4.35,13.5,78.0,142.82,104.17
2016,2,18,8,0,417.0,56.0,4.6,14.0,124.0,230.1,179.94
2016,2,18,8,15,498.0,66.5,4.8,14.5,177.5,301.97,243.72
2016,2,18,8,30,579.0,77.0,5.0,15.0,231.0,381.86,312.92
2016,2,18,8,45,658.5,77.5,5.25,15.5,288.5,458.66,378.21
2016,2,18,9,0,738.0,78.0,5.5,16.0,346.0,541.57,446.73
2016,2,18,9,15,386.5,129.0,5.5,16.5,271.0,401.34,331.57
2016,2,18,9,30,35.0,180.0,5.5,17.0,196.0,188.62,152.1
2016,2,18,9,45,453.5,133.0,5.55,18.0,372.5,492.2,404.23
2016,2,18,10,0,872.0,86.0,5.6,19.0,549.0,790.2,633.39
2016,2,18,10,15,887.5,88.5,5.6,19.5,590.5,840.0,665.89
2016,2,18,10,30,903.0,91.0,5.6,20.0,632.0,878.83,691.09
2016,2,18,10,45,917.0,91.5,5.7,20.5,667.0,920.71,718.84
2016,2,18,11,0,931.0,92.0,5.8,21.0,702.0,960.31,744.73
2016,2,18,11,15,938.5,93.5,5.85,21.0,728.5,992.43,766.4
2016,2,18,11,30,946.0,95.0,5.9,21.0,755.0,1021.49,785.97
2016,2,18,11,45,951.0,95.5,5.95,21.5,773.0,1043.77,799.31
2016,2,18,12,0,956.0,96.0,6.0,22.0,791.0,1062.61,810.35
2016,2,18,12,15,958.0,96.5,6.05,22.0,800.0,1074.89,818.61
2016,2,18,12,30,960.0,97.0,6.1,22.0,809.0,1083.49,824.53
2016,2,18,12,45,959.5,97.0,6.15,22.5,809.5,1085.27,824.31
2016,2,18,13,0,959.0,97.0,6.2,23.0,810.0,1083.28,821.71
2016,2,18,13,15,956.5,96.5,6.2,23.0,801.0,1074.99,816.26
2016,2,18,13,30,954.0,96.0,6.2,23.0,792.0,1063.0,808.47
2016,2,18,13,45,949.0,95.0,6.2,23.0,774.5,1044.4,796.25
2016,2,18,14,0,944.0,94.0,6.2,23.0,757.0,1022.32,781.77
2016,2,18,14,15,936.5,92.5,6.15,23.0,731.0,994.0,762.71
2016,2,18,14,30,929.0,91.0,6.1,23.0,705.0,962.6,741.55
2016,2,18,14,45,909.0,93.0,6.05,23.0,669.0,921.14,713.24
2016,2,18,15,0,889.0,95.0,6.0,23.0,633.0,887.3,690.35
2016,2,18,15,15,873.0,92.5,5.85,23.0,592.5,839.71,656.91
2016,2,18,15,30,857.0,90.0,5.7,23.0,552.0,790.46,622.1
2016,2,18,15,45,831.0,87.5,5.55,23.0,504.5,732.42,580.48
2016,2,18,16,0,805.0,85.0,5.4,23.0,457.0,674.12,537.25
2016,2,18,16,15,773.5,81.0,5.0,22.0,405.5,610.71,489.53
2016,2,18,16,30,742.0,77.0,4.6,21.0,354.0,548.26,441.18
2016,2,18,16,45,692.5,71.5,4.2,20.5,299.5,478.31,384.7
2016,2,18,17,0,643.0,66.0,3.8,20.0,245.0,409.57,327.82
2016,2,18,17,15,570.5,58.0,3.65,19.0,191.5,332.16,263.18
2016,2,18,17,30,498.0,50.0,3.5,18.0,138.0,261.87,202.35
2016,2,18,17,45,373.0,37.5,3.4,17.5,90.0,177.84,130.01
2016,2,18,18,0,248.0,25.0,3.3,17.0,42.0,105.26,55.91
2016,2,18,18,15,124.0,12.5,3.5,17.0,21.0,35.86,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,19,7,15,74.0,12.0,4.4,14.5,16.5,24.01,0.0
2016,2,19,7,30,148.0,24.0,4.6,15.0,33.0,71.96,26.37
2016,2,19,7,45,282.5,39.0,4.8,15.5,78.5,143.28,103.95
2016,2,19,8,0,417.0,54.0,5.0,16.0,124.0,227.68,176.86
2016,2,19,8,15,495.0,64.0,5.1,16.5,176.5,297.38,238.39
2016,2,19,8,30,573.0,74.0,5.2,17.0,229.0,374.89,305.13
2016,2,19,8,45,628.0,80.0,5.3,17.5,283.0,443.48,363.1
2016,2,19,9,0,683.0,86.0,5.4,18.0,337.0,516.4,422.78
2016,2,19,9,15,363.5,136.0,5.35,18.5,271.5,392.84,321.64
2016,2,19,9,30,44.0,186.0,5.3,19.0,206.0,200.5,160.71
2016,2,19,9,45,107.0,215.5,5.25,19.5,271.0,277.42,223.77
2016,2,19,10,0,170.0,245.0,5.2,20.0,336.0,376.21,302.23
2016,2,19,10,15,503.0,177.5,5.1,20.5,475.0,617.57,494.04
2016,2,19,10,30,836.0,110.0,5.0,21.0,614.0,851.16,666.12
2016,2,19,10,45,846.0,113.0,4.95,21.5,647.0,891.03,690.23
2016,2,19,11,0,856.0,116.0,4.9,22.0,680.0,928.53,713.46
2016,2,19,11,15,864.0,118.0,4.8,22.5,706.0,960.5,732.2
2016,2,19,11,30,872.0,120.0,4.7,23.0,732.0,989.59,748.77
2016,2,19,11,45,872.5,123.0,4.6,23.5,748.5,1009.47,758.92
2016,2,19,12,0,873.0,126.0,4.5,24.0,765.0,1025.94,766.9
2016,2,19,12,15,875.5,126.5,4.45,24.0,774.0,1038.19,774.25
2016,2,19,12,30,878.0,127.0,4.4,24.0,783.0,1046.94,779.42
2016,2,19,12,45,876.0,128.0,4.35,24.5,783.0,1048.18,778.24
2016,2,19,13,0,874.0,129.0,4.3,25.0,783.0,1045.84,774.91
2016,2,19,13,15,871.0,128.5,4.2,25.0,774.0,1037.31,768.87
2016,2,19,13,30,868.0,128.0,4.1,25.0,765.0,1025.31,760.72
2016,2,19,13,45,861.0,127.0,4.1,25.0,747.5,1005.44,748.13
2016,2,19,14,0,854.0,126.0,4.1,25.0,730.0,982.39,733.55
2016,2,19,14,15,845.0,124.5,4.05,25.0,704.0,953.87,715.05
2016,2,19,14,30,836.0,123.0,4.0,25.0,678.0,922.54,694.71
2016,2,19,14,45,822.0,121.0,4.0,25.0,645.0,883.63,669.38
2016,2,19,15,0,808.0,119.0,4.0,25.0,612.0,842.59,642.45
2016,2,19,15,15,790.5,115.5,3.9,24.5,572.0,795.26,611.61
2016,2,19,15,30,773.0,112.0,3.8,24.0,532.0,751.07,582.64
2016,2,19,15,45,748.0,108.0,3.75,24.0,486.0,695.1,543.24
2016,2,19,16,0,723.0,104.0,3.7,24.0,440.0,639.05,502.19
2016,2,19,16,15,689.0,98.5,3.3,23.0,390.0,575.82,455.58
2016,2,19,16,30,655.0,93.0,2.9,22.0,340.0,514.05,408.71
2016,2,19,16,45,605.0,85.5,2.55,21.5,287.5,443.31,352.83
2016,2,19,17,0,555.0,78.0,2.2,21.0,235.0,376.44,298.38
2016,2,19,17,15,481.5,68.0,2.1,20.0,183.0,301.14,236.67
2016,2,19,17,30,408.0,58.0,2.0,19.0,131.0,233.08,179.01
2016,2,19,17,45,292.5,42.5,1.95,18.5,85.5,153.12,111.48
2016,2,19,18,0,177.0,27.0,1.9,18.0,40.0,86.81,47.97
2016,2,19,18,15,88.5,13.5,1.9,17.5,20.0,28.94,0.0
2016,2,19,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,53.0,12.5,2.75,16.5,16.0,20.14,0.0
2016,2,20,7,30,106.0,25.0,3.0,17.0,32.0,57.36,23.83
2016,2,20,7,45,217.0,43.0,3.3,17.5,74.5,126.28,91.33
2016,2,20,8,0,328.0,61.0,3.6,18.0,117.0,198.71,153.14
2016,2,20,8,15,403.5,73.5,3.85,18.5,167.0,263.0,208.86
2016,2,20,8,30,479.0,86.0,4.1,19.0,217.0,335.48,270.32
2016,2,20,8,45,531.0,95.0,4.35,19.5,268.5,404.82,327.92
2016,2,20,9,0,583.0,104.0,4.6,20.0,320.0,474.43,384.33
2016,2,20,9,15,303.0,139.5,4.7,20.0,252.5,341.67,277.79
2016,2,20,9,30,23.0,175.0,4.8,20.0,185.0,161.7,128.04
2016,2,20,9,45,25.0,193.5,4.9,20.5,205.5,179.96,142.49
2016,2,20,10,0,27.0,212.0,5.0,21.0,226.0,198.48,156.75
2016,2,20,10,15,13.5,168.0,5.0,21.5,175.0,146.86,114.35
2016,2,20,10,30,0.0,124.0,5.0,22.0,124.0,97.39,73.65
2016,2,20,10,45,0.0,139.0,5.05,22.5,139.0,109.94,83.46
2016,2,20,11,0,0.0,154.0,5.1,23.0,154.0,122.61,93.23
2016,2,20,11,15,1.5,165.0,5.05,23.0,166.0,133.33,101.65
2016,2,20,11,30,3.0,176.0,5.0,23.0,178.0,144.19,110.17
2016,2,20,11,45,4.0,183.0,5.0,23.5,186.5,151.19,115.38
2016,2,20,12,0,5.0,190.0,5.0,24.0,195.0,158.25,120.64
2016,2,20,12,15,3.5,178.0,5.0,24.0,181.5,146.32,111.12
2016,2,20,12,30,2.0,166.0,5.0,24.0,168.0,134.5,101.72
2016,2,20,12,45,2.5,166.0,5.0,24.5,168.0,135.0,101.94
2016,2,20,13,0,3.0,166.0,5.0,25.0,168.0,135.5,102.16
2016,2,20,13,15,32.0,253.0,4.95,25.0,276.5,260.91,200.78
2016,2,20,13,30,61.0,340.0,4.9,25.0,385.0,379.82,291.8
2016,2,20,13,45,70.0,337.5,4.9,25.5,388.5,385.56,295.77
2016,2,20,14,0,79.0,335.0,4.9,26.0,392.0,390.94,299.81
2016,2,20,14,15,86.0,325.5,4.8,26.0,385.0,386.46,296.95
2016,2,20,14,30,93.0,316.0,4.7,26.0,378.0,381.58,293.84
2016,2,20,14,45,110.0,303.0,4.6,26.0,373.0,381.27,294.56
2016,2,20,15,0,127.0,290.0,4.5,26.0,368.0,398.54,308.37
2016,2,20,15,15,139.5,271.0,4.25,25.5,352.0,384.61,299.12
2016,2,20,15,30,152.0,252.0,4.0,25.0,336.0,369.54,289.03
2016,2,20,15,45,208.5,225.5,3.8,25.0,329.5,377.55,296.98
2016,2,20,16,0,265.0,199.0,3.6,25.0,323.0,395.25,311.72
2016,2,20,16,15,247.5,180.0,3.2,24.0,286.0,351.61,278.78
2016,2,20,16,30,230.0,161.0,2.8,23.0,249.0,309.27,246.3
2016,2,20,16,45,218.0,138.0,2.45,22.5,211.5,267.08,212.81
2016,2,20,17,0,206.0,115.0,2.1,22.0,174.0,225.89,179.24
2016,2,20,17,15,173.5,93.0,2.15,21.5,135.5,177.97,139.58
2016,2,20,17,30,141.0,71.0,2.2,21.0,97.0,133.54,102.0
2016,2,20,17,45,92.0,49.0,2.3,21.0,64.0,81.12,57.84
2016,2,20,18,0,43.0,27.0,2.4,21.0,31.0,40.14,20.87
2016,2,20,18,15,21.5,13.5,2.6,20.5,15.5,15.01,0.0
2016,2,20,18,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,17.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,2.5,2.15,16.5,2.5,1.97,0.0
2016,2,21,7,30,0.0,5.0,2.4,17.0,5.0,3.78,0.0
2016,2,21,7,45,0.0,11.0,2.7,17.5,11.0,8.34,1.17
2016,2,21,8,0,0.0,17.0,3.0,18.0,17.0,12.91,5.17
2016,2,21,8,15,0.0,24.5,3.15,18.0,24.5,18.64,10.13
2016,2,21,8,30,0.0,32.0,3.3,18.0,32.0,24.39,15.06
2016,2,21,8,45,0.0,39.5,3.45,18.5,39.5,30.16,19.88
2016,2,21,9,0,0.0,47.0,3.6,19.0,47.0,35.94,24.64
2016,2,21,9,15,0.0,51.0,3.6,19.0,51.0,39.03,27.15
2016,2,21,9,30,0.0,55.0,3.6,19.0,55.0,42.13,29.64
2016,2,21,9,45,0.0,84.0,3.6,19.0,84.0,64.59,48.16
2016,2,21,10,0,0.0,113.0,3.6,19.0,113.0,88.45,67.62
2016,2,21,10,15,0.0,78.5,3.5,19.0,78.5,60.39,44.37
2016,2,21,10,30,0.0,44.0,3.4,19.0,44.0,33.76,22.33
2016,2,21,10,45,0.0,82.0,3.35,19.5,82.0,63.17,46.36
2016,2,21,11,0,0.0,120.0,3.3,20.0,120.0,93.84,71.05
2016,2,21,11,15,0.0,136.5,3.15,20.0,136.5,107.58,81.97
2016,2,21,11,30,0.0,153.0,3.0,20.0,153.0,121.48,92.98
2016,2,21,11,45,8.5,208.5,2.85,20.0,215.0,177.85,138.02
2016,2,21,12,0,17.0,264.0,2.7,20.0,277.0,236.4,183.95
2016,2,21,12,15,18.0,270.0,2.45,20.0,284.0,242.91,188.64
2016,2,21,12,30,19.0,276.0,2.2,20.0,291.0,249.46,193.49
2016,2,21,12,45,14.5,253.0,1.95,20.5,264.5,223.78,172.9
2016,2,21,13,0,10.0,230.0,1.7,21.0,238.0,198.47,152.72
2016,2,21,13,15,25.0,274.5,1.5,21.0,293.5,275.17,212.26
2016,2,21,13,30,40.0,319.0,1.3,21.0,349.0,335.94,257.98
2016,2,21,13,45,47.0,319.5,1.15,21.0,353.5,343.11,263.07
2016,2,21,14,0,54.0,320.0,1.0,21.0,358.0,350.06,268.27
2016,2,21,14,15,50.0,305.5,0.95,21.0,340.0,330.53,253.75
2016,2,21,14,30,46.0,291.0,0.9,21.0,322.0,311.21,239.52
2016,2,21,14,45,60.0,285.5,0.9,21.0,324.0,317.51,245.26
2016,2,21,15,0,74.0,280.0,0.9,21.0,326.0,323.05,250.29
2016,2,21,15,15,44.5,239.5,0.85,21.0,267.0,255.18,198.24
2016,2,21,15,30,15.0,199.0,0.8,21.0,208.0,176.35,136.84
2016,2,21,15,45,7.5,165.5,0.75,21.0,170.0,140.47,108.85
2016,2,21,16,0,0.0,132.0,0.7,21.0,132.0,105.75,81.17
2016,2,21,16,15,0.0,116.5,0.65,20.5,116.5,92.86,71.19
2016,2,21,16,30,0.0,101.0,0.6,20.0,101.0,80.06,61.07
2016,2,21,16,45,0.0,85.0,0.55,20.0,85.0,66.89,50.36
2016,2,21,17,0,0.0,69.0,0.5,20.0,69.0,53.79,39.54
