Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,17,15,0.0,53.0,0.5,19.5,53.0,40.75,28.65
2016,2,21,17,30,0.0,37.0,0.5,19.0,37.0,28.27,18.04
2016,2,21,17,45,0.0,23.5,0.55,19.0,23.5,17.9,9.07
2016,2,21,18,0,0.0,10.0,0.6,19.0,10.0,7.58,0.0
2016,2,21,18,15,0.0,5.0,0.65,19.0,5.0,3.93,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,1.0,3.1,13.0,1.0,0.79,0.0
2016,2,22,7,30,0.0,2.0,3.2,13.0,2.0,1.51,0.0
2016,2,22,7,45,0.0,5.5,3.35,13.5,5.5,4.16,0.0
2016,2,22,8,0,0.0,9.0,3.5,14.0,9.0,6.82,0.15
2016,2,22,8,15,0.0,12.5,3.45,14.0,12.5,9.48,2.5
2016,2,22,8,30,0.0,16.0,3.4,14.0,16.0,12.16,4.83
2016,2,22,8,45,64.5,88.5,3.35,14.5,113.0,118.82,96.26
2016,2,22,9,0,129.0,161.0,3.3,15.0,210.0,234.36,192.6
2016,2,22,9,15,64.5,101.5,3.1,15.5,126.0,137.24,111.13
2016,2,22,9,30,0.0,42.0,2.9,16.0,42.0,32.13,21.54
2016,2,22,9,45,0.0,71.5,2.75,16.5,71.5,54.91,40.56
2016,2,22,10,0,0.0,101.0,2.6,17.0,101.0,78.37,59.8
2016,2,22,10,15,0.0,121.0,2.4,17.5,121.0,94.93,73.08
2016,2,22,10,30,0.0,141.0,2.2,18.0,141.0,111.7,86.38
2016,2,22,10,45,0.0,131.0,2.05,18.5,131.0,103.06,78.98
2016,2,22,11,0,0.0,121.0,1.9,19.0,121.0,94.65,71.86
2016,2,22,11,15,5.0,171.0,1.75,19.0,175.0,141.58,109.65
2016,2,22,11,30,10.0,221.0,1.6,19.0,229.0,190.3,148.1
2016,2,22,11,45,13.0,242.0,1.45,19.5,252.0,212.09,164.54
2016,2,22,12,0,16.0,263.0,1.3,20.0,275.0,234.18,181.05
2016,2,22,12,15,36.5,305.0,1.1,20.0,332.5,317.3,244.52
2016,2,22,12,30,57.0,347.0,0.9,20.0,390.0,381.96,292.0
2016,2,22,12,45,126.5,364.5,0.75,20.5,461.0,494.01,373.28
2016,2,22,13,0,196.0,382.0,0.6,21.0,532.0,582.0,433.73
2016,2,22,13,15,191.0,378.0,0.55,21.0,522.5,571.6,425.07
2016,2,22,13,30,186.0,374.0,0.5,21.0,513.0,560.52,417.11
2016,2,22,13,45,505.0,257.5,0.45,21.5,623.0,789.85,578.9
2016,2,22,14,0,824.0,141.0,0.4,22.0,733.0,964.16,688.07
2016,2,22,14,15,815.0,139.0,0.45,22.0,707.5,935.58,669.39
2016,2,22,14,30,806.0,137.0,0.5,22.0,682.0,904.26,652.19
2016,2,22,14,45,788.5,136.0,0.6,22.0,648.0,870.32,634.11
2016,2,22,15,0,771.0,135.0,0.7,22.0,614.0,828.07,610.22
2016,2,22,15,15,752.5,131.5,0.8,21.5,574.0,780.76,583.51
2016,2,22,15,30,734.0,128.0,0.9,21.0,534.0,732.29,554.92
2016,2,22,15,45,709.5,123.0,1.05,21.0,488.5,676.99,519.11
2016,2,22,16,0,685.0,118.0,1.2,21.0,443.0,621.65,481.75
2016,2,22,16,15,650.5,111.5,1.2,20.5,393.5,558.66,436.98
2016,2,22,16,30,616.0,105.0,1.2,20.0,344.0,497.25,391.8
2016,2,22,16,45,570.0,96.0,1.3,20.0,292.0,429.17,339.6
2016,2,22,17,0,524.0,87.0,1.4,20.0,240.0,364.62,288.09
2016,2,22,17,15,453.5,75.5,1.45,19.0,188.5,287.61,225.86
2016,2,22,17,30,383.0,64.0,1.5,18.0,137.0,222.91,171.46
2016,2,22,17,45,279.0,47.5,1.6,17.5,91.5,150.35,110.2
2016,2,22,18,0,175.0,31.0,1.7,17.0,46.0,89.73,55.01
2016,2,22,18,15,87.5,15.5,2.0,16.5,23.0,29.51,0.0
2016,2,22,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,23,7,15,113.0,13.5,5.45,12.0,22.0,31.85,0.0
2016,2,23,7,30,226.0,27.0,5.6,12.0,44.0,95.63,55.18
2016,2,23,7,45,370.0,37.5,5.75,12.0,93.5,167.2,124.04
2016,2,23,8,0,514.0,48.0,5.9,12.0,143.0,253.57,199.98
2016,2,23,8,15,257.0,49.5,6.2,12.5,97.0,171.27,138.91
2016,2,23,8,30,0.0,51.0,6.5,13.0,51.0,39.02,27.98
2016,2,23,8,45,0.0,53.0,6.8,13.5,53.0,40.56,29.24
2016,2,23,9,0,0.0,55.0,7.1,14.0,55.0,42.1,30.43
2016,2,23,9,15,0.0,90.0,7.3,14.0,90.0,69.9,53.95
2016,2,23,9,30,0.0,125.0,7.5,14.0,125.0,99.46,78.71
2016,2,23,9,45,19.0,175.5,7.7,14.0,186.0,157.63,127.64
2016,2,23,10,0,38.0,226.0,7.9,14.0,247.0,234.73,191.57
2016,2,23,10,15,19.0,171.5,8.1,14.0,182.0,153.82,123.82
2016,2,23,10,30,0.0,117.0,8.3,14.0,117.0,91.41,71.05
2016,2,23,10,45,0.5,141.0,8.55,14.5,141.5,111.89,87.79
2016,2,23,11,0,1.0,165.0,8.8,15.0,166.0,132.72,104.64
2016,2,23,11,15,23.0,239.5,8.9,15.0,256.5,218.98,175.92
2016,2,23,11,30,45.0,314.0,9.0,15.0,347.0,333.53,268.8
2016,2,23,11,45,236.5,316.5,9.15,15.0,493.0,566.6,459.9
2016,2,23,12,0,428.0,319.0,9.3,15.0,639.0,780.57,630.06
2016,2,23,12,15,397.5,334.5,9.3,14.5,635.0,751.73,607.62
2016,2,23,12,30,367.0,350.0,9.3,14.0,631.0,740.48,598.88
2016,2,23,12,45,249.0,366.5,9.35,14.0,557.5,641.0,518.19
2016,2,23,13,0,131.0,383.0,9.4,14.0,484.0,516.94,417.36
2016,2,23,13,15,69.5,295.0,9.4,14.0,348.5,339.07,274.65
2016,2,23,13,30,8.0,207.0,9.4,14.0,213.0,175.7,139.99
2016,2,23,13,45,10.0,222.5,9.4,14.0,230.0,191.37,153.09
2016,2,23,14,0,12.0,238.0,9.4,14.0,247.0,207.26,166.3
2016,2,23,14,15,11.5,229.5,9.35,13.5,238.0,199.18,160.16
2016,2,23,14,30,11.0,221.0,9.3,13.0,229.0,191.17,154.08
2016,2,23,14,45,8.0,204.0,9.3,13.0,210.0,173.38,139.56
2016,2,23,15,0,5.0,187.0,9.3,13.0,191.0,155.89,125.23
2016,2,23,15,15,2.5,132.5,9.2,12.5,134.5,106.59,84.46
2016,2,23,15,30,0.0,78.0,9.1,12.0,78.0,59.98,45.39
2016,2,23,15,45,0.0,110.0,9.05,11.5,110.0,86.03,67.79
2016,2,23,16,0,0.0,142.0,9.0,11.0,142.0,114.35,92.25
2016,2,23,16,15,0.0,126.5,8.8,10.5,126.5,101.47,81.71
2016,2,23,16,30,0.0,111.0,8.6,10.0,111.0,88.68,71.13
2016,2,23,16,45,0.0,94.5,8.45,10.0,94.5,75.08,59.57
2016,2,23,17,0,0.0,78.0,8.3,10.0,78.0,61.55,47.92
2016,2,23,17,15,0.0,61.5,8.05,9.5,61.5,48.08,36.22
2016,2,23,17,30,0.0,45.0,7.8,9.0,45.0,34.64,24.36
2016,2,23,17,45,0.0,30.5,7.6,8.5,30.5,23.29,14.2
2016,2,23,18,0,0.0,16.0,7.4,8.0,16.0,12.18,3.76
2016,2,23,18,15,0.0,8.0,7.4,7.5,8.0,6.29,0.0
2016,2,23,18,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,6.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,5.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,2,24,7,15,210.5,12.0,5.1,3.5,29.0,48.55,0.0
2016,2,24,7,30,421.0,24.0,5.3,4.0,58.0,138.66,85.49
2016,2,24,7,45,536.5,33.5,5.5,5.0,111.5,210.92,159.9
2016,2,24,8,0,652.0,43.0,5.7,6.0,165.0,295.47,237.34
2016,2,24,8,15,716.0,48.5,5.9,6.5,223.0,366.94,304.24
2016,2,24,8,30,780.0,54.0,6.1,7.0,281.0,444.31,374.35
2016,2,24,8,45,825.0,57.0,6.35,8.0,339.0,514.39,435.73
2016,2,24,9,0,870.0,60.0,6.6,9.0,397.0,583.15,493.99
2016,2,24,9,15,896.5,63.0,6.55,9.5,451.0,646.42,546.09
2016,2,24,9,30,923.0,66.0,6.5,10.0,505.0,710.07,596.78
2016,2,24,9,45,946.5,66.0,6.5,10.5,554.5,768.08,640.05
2016,2,24,10,0,970.0,66.0,6.5,11.0,604.0,825.42,681.36
2016,2,24,10,15,983.5,67.5,6.4,11.5,647.0,875.48,715.95
2016,2,24,10,30,997.0,69.0,6.3,12.0,690.0,923.43,748.37
2016,2,24,10,45,1009.5,68.0,6.25,12.5,725.5,965.22,775.99
2016,2,24,11,0,1022.0,67.0,6.2,13.0,761.0,1004.29,801.32
2016,2,24,11,15,1028.0,68.0,6.15,13.5,789.0,1036.75,821.61
2016,2,24,11,30,1034.0,69.0,6.1,14.0,817.0,1065.71,839.3
2016,2,24,11,45,1032.0,74.0,6.05,14.5,835.5,1087.97,852.15
2016,2,24,12,0,1030.0,79.0,6.0,15.0,854.0,1106.15,862.17
2016,2,24,12,15,1032.0,79.5,5.9,15.0,863.5,1119.07,869.86
2016,2,24,12,30,1034.0,80.0,5.8,15.0,873.0,1127.98,874.89
2016,2,24,12,45,1035.5,79.0,5.75,15.5,874.0,1130.61,874.44
2016,2,24,13,0,1037.0,78.0,5.7,16.0,875.0,1129.16,871.36
2016,2,24,13,15,1035.5,77.5,5.6,16.0,866.0,1121.2,865.24
2016,2,24,13,30,1034.0,77.0,5.5,16.0,857.0,1109.21,856.54
2016,2,24,13,45,1031.0,76.0,5.4,16.0,839.0,1091.2,843.86
2016,2,24,14,0,1028.0,75.0,5.3,16.0,821.0,1069.34,828.68
2016,2,24,14,15,1022.0,74.0,5.2,16.0,794.0,1040.94,809.08
2016,2,24,14,30,1016.0,73.0,5.1,16.0,767.0,1009.07,787.14
2016,2,24,14,45,1008.0,71.0,5.05,16.0,732.5,970.97,761.23
2016,2,24,15,0,1000.0,69.0,5.0,16.0,698.0,929.86,733.11
2016,2,24,15,15,988.0,67.5,4.85,16.0,655.5,883.31,700.24
2016,2,24,15,30,976.0,66.0,4.7,16.0,613.0,834.51,665.57
2016,2,24,15,45,959.5,63.5,4.6,16.0,564.5,779.28,626.16
2016,2,24,16,0,943.0,61.0,4.5,16.0,516.0,722.72,585.18
2016,2,24,16,15,918.5,58.5,3.95,15.0,462.0,660.08,536.78
2016,2,24,16,30,894.0,56.0,3.4,14.0,408.0,597.53,487.46
2016,2,24,16,45,858.0,52.5,2.85,13.5,351.0,528.13,430.21
2016,2,24,17,0,822.0,49.0,2.3,13.0,294.0,460.79,372.72
2016,2,24,17,15,763.5,44.0,2.05,12.0,235.5,386.93,309.5
2016,2,24,17,30,705.0,39.0,1.8,11.0,177.0,315.36,245.85
2016,2,24,17,45,599.0,31.5,1.6,10.0,122.0,232.17,172.18
2016,2,24,18,0,493.0,24.0,1.4,9.0,67.0,160.87,103.17
2016,2,24,18,15,246.5,12.0,1.4,8.5,33.5,56.67,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,206.5,13.0,2.7,6.0,30.0,48.15,0.0
2016,2,25,7,30,413.0,26.0,3.0,7.0,60.0,137.93,86.64
2016,2,25,7,45,526.0,35.0,3.3,8.0,113.0,207.96,155.63
2016,2,25,8,0,639.0,44.0,3.6,9.0,166.0,290.42,229.59
2016,2,25,8,15,702.5,50.0,3.6,10.0,224.0,361.4,293.61
2016,2,25,8,30,766.0,56.0,3.6,11.0,282.0,438.27,360.19
2016,2,25,8,45,804.5,60.5,3.6,12.0,338.5,505.85,416.82
2016,2,25,9,0,843.0,65.0,3.6,13.0,395.0,575.81,472.89
2016,2,25,9,15,870.0,68.5,3.6,13.5,449.0,639.39,522.71
2016,2,25,9,30,897.0,72.0,3.6,14.0,503.0,697.69,566.96
2016,2,25,9,45,914.5,75.0,3.6,15.0,551.0,753.66,605.68
2016,2,25,10,0,932.0,78.0,3.6,16.0,599.0,808.53,641.61
2016,2,25,10,15,945.5,80.0,3.55,16.0,641.5,857.67,674.8
2016,2,25,10,30,959.0,82.0,3.5,16.0,684.0,904.8,706.14
2016,2,25,10,45,967.0,83.5,3.45,16.5,718.5,944.32,730.39
2016,2,25,11,0,975.0,85.0,3.4,17.0,753.0,980.98,752.4
2016,2,25,11,15,981.5,86.5,3.35,17.0,779.5,1013.21,772.61
2016,2,25,11,30,988.0,88.0,3.3,17.0,806.0,1042.14,790.54
2016,2,25,11,45,990.5,89.0,3.25,17.5,824.0,1063.2,801.66
2016,2,25,12,0,993.0,90.0,3.2,18.0,842.0,1080.54,810.39
2016,2,25,12,15,994.5,90.5,3.2,18.0,851.0,1092.54,817.72
2016,2,25,12,30,996.0,91.0,3.2,18.0,860.0,1100.67,822.69
2016,2,25,12,45,994.0,91.5,3.25,18.5,859.0,1101.39,821.9
2016,2,25,13,0,992.0,92.0,3.3,19.0,858.0,1098.18,818.76
2016,2,25,13,15,989.0,92.0,3.3,19.0,848.5,1089.53,813.34
2016,2,25,13,30,986.0,92.0,3.3,19.0,839.0,1077.04,805.59
2016,2,25,13,45,979.5,92.0,3.35,19.0,820.0,1057.41,793.7
2016,2,25,14,0,973.0,92.0,3.4,19.0,801.0,1034.22,779.56
2016,2,25,14,15,965.0,90.5,3.45,18.5,774.5,1004.57,762.53
2016,2,25,14,30,957.0,89.0,3.5,18.0,748.0,971.73,743.24
2016,2,25,14,45,939.5,90.5,3.55,18.0,711.0,930.92,716.86
2016,2,25,15,0,922.0,92.0,3.6,18.0,674.0,887.87,688.72
2016,2,25,15,15,907.0,89.5,3.65,17.5,632.0,840.53,658.45
2016,2,25,15,30,892.0,87.0,3.7,17.0,590.0,791.39,626.33
2016,2,25,15,45,870.0,84.5,3.8,17.0,542.0,742.43,592.81
2016,2,25,16,0,848.0,82.0,3.9,17.0,494.0,685.21,550.96
2016,2,25,16,15,819.0,78.0,3.75,16.0,441.0,621.6,503.71
2016,2,25,16,30,790.0,74.0,3.6,15.0,388.0,558.67,455.32
2016,2,25,16,45,747.0,69.0,3.45,14.5,332.0,488.28,398.44
2016,2,25,17,0,704.0,64.0,3.3,14.0,276.0,420.74,341.89
2016,2,25,17,15,638.0,57.0,3.15,13.0,219.5,346.56,278.68
2016,2,25,17,30,572.0,50.0,3.0,12.0,163.0,277.14,217.41
2016,2,25,17,45,461.5,39.5,2.9,11.5,111.5,197.39,147.21
2016,2,25,18,0,351.0,29.0,2.8,11.0,60.0,130.5,85.07
2016,2,25,18,15,175.5,14.5,2.9,10.5,30.0,44.46,0.0
2016,2,25,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,26,7,15,172.5,14.0,1.45,3.5,29.0,42.33,0.0
2016,2,26,7,30,345.0,28.0,1.5,4.0,58.0,125.27,81.89
2016,2,26,7,45,459.5,39.0,1.55,5.0,110.0,192.66,145.97
2016,2,26,8,0,574.0,50.0,1.6,6.0,162.0,273.48,217.71
2016,2,26,8,15,640.5,57.0,1.85,6.5,218.5,342.86,280.47
2016,2,26,8,30,707.0,64.0,2.1,7.0,275.0,417.08,345.61
2016,2,26,8,45,749.5,69.0,2.35,8.0,331.0,484.37,402.57
2016,2,26,9,0,792.0,74.0,2.6,9.0,387.0,554.48,459.69
2016,2,26,9,15,821.0,78.0,2.5,9.5,440.5,617.5,508.82
2016,2,26,9,30,850.0,82.0,2.4,10.0,494.0,681.24,556.57
2016,2,26,9,45,869.5,85.0,2.35,11.0,542.0,737.39,595.84
2016,2,26,10,0,889.0,88.0,2.3,12.0,590.0,792.7,631.63
2016,2,26,10,15,904.0,90.5,2.15,12.0,632.0,834.39,658.23
2016,2,26,10,30,919.0,93.0,2.0,12.0,674.0,881.82,688.36
2016,2,26,10,45,929.0,95.0,1.85,12.5,708.5,922.3,711.55
2016,2,26,11,0,939.0,97.0,1.7,13.0,743.0,960.17,732.34
2016,2,26,11,15,946.0,98.5,1.6,13.5,770.0,991.9,749.19
2016,2,26,11,30,953.0,100.0,1.5,14.0,797.0,1020.47,763.69
2016,2,26,11,45,957.5,100.5,1.4,14.5,815.0,1042.24,773.53
2016,2,26,12,0,962.0,101.0,1.3,15.0,833.0,1060.48,781.04
2016,2,26,12,15,964.0,101.5,1.25,15.0,842.5,1072.62,787.09
2016,2,26,12,30,966.0,102.0,1.2,15.0,852.0,1081.0,790.93
2016,2,26,12,45,967.0,101.5,1.15,15.5,852.0,1083.51,789.78
2016,2,26,13,0,968.0,101.0,1.1,16.0,852.0,1082.19,786.45
2016,2,26,13,15,965.5,100.5,1.1,16.0,843.0,1073.58,781.32
2016,2,26,13,30,963.0,100.0,1.1,16.0,834.0,1061.22,774.09
2016,2,26,13,45,959.0,99.0,1.15,16.5,816.0,1043.17,763.04
2016,2,26,14,0,955.0,98.0,1.2,17.0,798.0,1021.57,749.85
2016,2,26,14,15,947.5,96.5,1.2,17.0,771.5,992.74,732.56
2016,2,26,14,30,940.0,95.0,1.2,17.0,745.0,960.75,713.28
2016,2,26,14,45,929.5,93.0,1.3,17.0,710.5,922.63,691.49
2016,2,26,15,0,919.0,91.0,1.4,17.0,676.0,881.91,667.55
2016,2,26,15,15,904.5,89.0,1.4,17.0,634.0,835.6,638.04
2016,2,26,15,30,890.0,87.0,1.4,17.0,592.0,787.45,606.9
2016,2,26,15,45,869.5,84.0,1.45,17.0,544.0,739.03,575.59
2016,2,26,16,0,849.0,81.0,1.5,17.0,496.0,682.31,536.05
2016,2,26,16,15,820.5,77.5,1.35,16.5,443.5,619.54,489.78
2016,2,26,16,30,792.0,74.0,1.2,16.0,391.0,557.4,442.57
2016,2,26,16,45,749.5,69.0,1.1,15.5,335.0,487.24,387.99
2016,2,26,17,0,707.0,64.0,1.0,15.0,279.0,419.9,333.58
2016,2,26,17,15,642.5,57.0,1.05,13.5,222.5,346.2,273.78
2016,2,26,17,30,578.0,50.0,1.1,12.0,166.0,277.24,215.06
2016,2,26,17,45,467.5,39.5,1.15,11.0,114.5,197.45,146.4
2016,2,26,18,0,357.0,29.0,1.2,10.0,63.0,130.53,85.71
2016,2,26,18,15,178.5,14.5,1.25,9.5,31.5,44.44,0.0
2016,2,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,27,7,15,150.0,15.5,2.5,7.0,29.0,39.11,0.0
2016,2,27,7,30,300.0,31.0,2.7,8.0,58.0,116.08,76.45
2016,2,27,7,45,407.5,43.5,2.9,9.0,108.0,180.19,135.51
2016,2,27,8,0,515.0,56.0,3.1,10.0,158.0,256.89,203.1
2016,2,27,8,15,582.0,64.0,3.3,11.0,213.5,324.35,263.05
2016,2,27,8,30,649.0,72.0,3.5,12.0,269.0,398.38,326.71
2016,2,27,8,45,690.5,79.0,3.75,13.0,323.5,464.17,381.87
2016,2,27,9,0,732.0,86.0,4.0,14.0,378.0,532.94,437.45
2016,2,27,9,15,762.5,90.5,4.05,14.5,430.5,594.7,486.2
2016,2,27,9,30,793.0,95.0,4.1,15.0,483.0,654.99,532.4
2016,2,27,9,45,813.0,99.5,4.2,16.0,530.0,710.74,572.83
2016,2,27,10,0,833.0,104.0,4.3,17.0,577.0,765.81,610.73
2016,2,27,10,15,849.0,106.5,4.35,17.0,618.5,814.6,644.9
2016,2,27,10,30,865.0,109.0,4.4,17.0,660.0,861.77,677.61
2016,2,27,10,45,874.5,112.0,4.45,17.5,694.0,901.97,703.73
2016,2,27,11,0,884.0,115.0,4.5,18.0,728.0,939.65,727.86
2016,2,27,11,15,892.0,116.5,4.5,18.5,754.0,971.58,747.41
2016,2,27,11,30,900.0,118.0,4.5,19.0,780.0,987.71,755.94
2016,2,27,11,45,903.5,120.0,4.55,19.5,798.0,1009.1,768.74
2016,2,27,12,0,907.0,122.0,4.6,20.0,816.0,1027.11,779.25
2016,2,27,12,15,909.5,122.5,4.6,20.0,825.0,1039.14,786.88
2016,2,27,12,30,912.0,123.0,4.6,20.0,834.0,1047.63,792.3
2016,2,27,12,45,910.5,123.5,4.65,20.0,833.5,1048.56,793.25
2016,2,27,13,0,909.0,124.0,4.7,20.0,833.0,1045.87,791.96
2016,2,27,13,15,906.5,123.5,4.65,20.0,824.0,1037.58,786.12
2016,2,27,13,30,904.0,123.0,4.6,20.0,815.0,1025.76,778.07
2016,2,27,13,45,897.0,122.5,4.6,20.5,797.0,1006.14,763.8
2016,2,27,14,0,890.0,122.0,4.6,21.0,779.0,996.36,756.5
2016,2,27,14,15,882.0,120.5,4.55,20.5,752.5,967.79,738.86
2016,2,27,14,30,874.0,119.0,4.5,20.0,726.0,936.23,719.23
2016,2,27,14,45,861.5,117.0,4.5,20.0,691.5,897.42,693.43
2016,2,27,15,0,849.0,115.0,4.5,20.0,657.0,856.28,665.84
2016,2,27,15,15,832.5,112.0,4.45,20.0,616.0,808.79,633.15
2016,2,27,15,30,816.0,109.0,4.4,20.0,575.0,759.76,599.05
2016,2,27,15,45,792.5,105.5,4.35,20.0,528.0,703.9,558.7
2016,2,27,16,0,769.0,102.0,4.3,20.0,481.0,650.76,518.79
2016,2,27,16,15,737.5,97.0,3.95,19.5,429.0,587.82,470.8
2016,2,27,16,30,706.0,92.0,3.6,19.0,377.0,526.03,422.48
2016,2,27,16,45,660.5,85.5,3.3,18.5,322.5,456.85,367.09
2016,2,27,17,0,615.0,79.0,3.0,18.0,268.0,391.02,312.75
2016,2,27,17,15,548.0,70.0,2.75,17.0,213.5,317.54,251.41
2016,2,27,17,30,481.0,61.0,2.5,16.0,159.0,250.63,193.77
2016,2,27,17,45,373.5,47.5,2.3,15.0,109.5,174.59,128.84
2016,2,27,18,0,266.0,34.0,2.1,14.0,60.0,111.1,73.1
2016,2,27,18,15,133.0,17.0,2.2,13.5,30.0,45.63,0.0
2016,2,27,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,107.0,18.5,3.9,11.5,28.5,41.69,0.0
2016,2,28,7,30,214.0,37.0,4.2,12.0,57.0,99.39,66.09
2016,2,28,7,45,327.0,51.5,4.5,13.0,106.5,160.49,119.83
2016,2,28,8,0,440.0,66.0,4.8,14.0,156.0,237.83,186.52
2016,2,28,8,15,220.0,68.5,5.2,14.5,113.5,172.68,139.0
2016,2,28,8,30,0.0,71.0,5.6,15.0,71.0,55.09,41.44
2016,2,28,8,45,0.0,100.0,6.05,16.0,100.0,79.4,61.79
2016,2,28,9,0,0.0,129.0,6.5,17.0,129.0,104.08,82.02
2016,2,28,9,15,15.0,161.5,6.55,17.5,169.0,141.62,113.0
2016,2,28,9,30,30.0,194.0,6.6,18.0,209.0,193.33,155.17
2016,2,28,9,45,30.5,213.0,6.7,18.5,229.5,212.65,170.11
2016,2,28,10,0,31.0,232.0,6.8,19.0,250.0,232.14,185.06
2016,2,28,10,15,38.5,254.5,6.7,19.5,278.5,260.95,207.44
2016,2,28,10,30,46.0,277.0,6.6,20.0,307.0,290.46,230.12
2016,2,28,10,45,47.5,291.0,6.5,20.5,323.5,306.64,241.91
2016,2,28,11,0,49.0,305.0,6.4,21.0,340.0,322.94,253.73
2016,2,28,11,15,31.0,274.0,6.2,21.0,296.5,275.6,215.75
2016,2,28,11,30,13.0,243.0,6.0,21.0,253.0,211.47,164.47
2016,2,28,11,45,58.5,311.0,5.85,21.5,356.0,339.96,265.8
2016,2,28,12,0,104.0,379.0,5.7,22.0,459.0,455.46,353.99
2016,2,28,12,15,98.5,381.5,5.5,22.0,458.0,453.46,351.52
2016,2,28,12,30,93.0,384.0,5.3,22.0,457.0,451.09,349.15
2016,2,28,12,45,481.5,262.0,5.1,22.5,640.0,779.46,600.81
2016,2,28,13,0,870.0,140.0,4.9,23.0,823.0,1036.89,780.01
2016,2,28,13,15,660.5,228.5,4.7,23.0,744.0,924.86,699.82
2016,2,28,13,30,451.0,317.0,4.5,23.0,665.0,794.0,602.72
2016,2,28,13,45,300.5,343.0,4.35,23.5,573.0,649.43,495.76
2016,2,28,14,0,150.0,369.0,4.2,24.0,481.0,507.19,387.89
2016,2,28,14,15,190.0,353.5,4.1,24.0,490.0,524.4,402.71
2016,2,28,14,30,230.0,338.0,4.0,24.0,499.0,539.14,415.0
2016,2,28,14,45,276.0,312.5,3.9,24.0,497.0,565.19,435.54
2016,2,28,15,0,322.0,287.0,3.8,24.0,495.0,567.45,438.8
2016,2,28,15,15,543.5,206.0,3.7,23.5,529.5,667.55,518.07
2016,2,28,15,30,765.0,125.0,3.6,23.0,564.0,739.33,574.72
2016,2,28,15,45,743.0,119.5,3.5,23.0,518.0,684.15,534.05
2016,2,28,16,0,721.0,114.0,3.4,23.0,472.0,628.68,493.18
2016,2,28,16,15,688.0,108.5,3.05,22.5,421.0,566.35,446.34
2016,2,28,16,30,655.0,103.0,2.7,22.0,370.0,505.41,399.39
2016,2,28,16,45,610.5,95.0,2.35,21.5,316.5,437.73,346.01
2016,2,28,17,0,566.0,87.0,2.0,21.0,263.0,373.41,293.79
2016,2,28,17,15,497.5,77.0,1.95,20.0,209.5,301.01,234.9
2016,2,28,17,30,429.0,67.0,1.9,19.0,156.0,232.64,177.58
2016,2,28,17,45,327.0,52.0,1.85,18.0,107.5,161.19,117.66
2016,2,28,18,0,225.0,37.0,1.8,17.0,59.0,101.97,66.93
2016,2,28,18,15,112.5,18.5,1.85,17.0,29.5,43.04,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,68.5,21.0,1.7,14.5,27.5,34.47,0.0
2016,2,29,7,30,137.0,42.0,1.9,15.0,55.0,79.53,53.44
2016,2,29,7,45,241.0,60.5,2.1,15.5,103.0,142.03,105.83
2016,2,29,8,0,345.0,79.0,2.3,16.0,151.0,212.09,164.94
2016,2,29,8,15,414.5,92.0,2.35,16.5,203.5,274.57,218.34
2016,2,29,8,30,484.0,105.0,2.4,17.0,256.0,344.43,276.64
2016,2,29,8,45,242.0,101.0,2.45,18.0,176.5,229.69,185.72
2016,2,29,9,0,0.0,97.0,2.5,19.0,97.0,75.82,57.67
2016,2,29,9,15,0.0,110.5,2.6,19.5,110.5,86.78,66.53
2016,2,29,9,30,0.0,124.0,2.7,20.0,124.0,97.81,75.18
2016,2,29,9,45,7.0,166.5,2.8,20.5,171.0,139.11,108.41
2016,2,29,10,0,14.0,209.0,2.9,21.0,218.0,181.91,142.19
2016,2,29,10,15,16.0,223.0,2.95,21.0,233.5,195.86,152.86
2016,2,29,10,30,18.0,237.0,3.0,21.0,249.0,210.03,163.72
2016,2,29,10,45,18.0,245.0,3.15,21.5,257.5,217.22,168.73
2016,2,29,11,0,18.0,253.0,3.3,22.0,266.0,224.46,173.78
2016,2,29,11,15,22.5,274.0,3.3,22.0,290.5,247.68,191.67
2016,2,29,11,30,27.0,295.0,3.3,22.0,315.0,292.03,225.6
2016,2,29,11,45,85.5,342.0,3.35,22.5,407.5,395.91,305.44
2016,2,29,12,0,144.0,389.0,3.4,23.0,500.0,524.82,400.85
2016,2,29,12,15,181.5,393.0,3.45,23.0,534.5,567.3,432.12
2016,2,29,12,30,219.0,397.0,3.5,23.0,569.0,609.6,463.44
2016,2,29,12,45,287.5,381.5,3.55,23.5,608.0,684.44,517.46
2016,2,29,13,0,356.0,366.0,3.6,24.0,647.0,735.19,553.83
2016,2,29,13,15,242.5,376.5,3.65,24.0,567.0,609.73,462.36
2016,2,29,13,30,129.0,387.0,3.7,24.0,487.0,508.08,386.24
2016,2,29,13,45,151.5,379.5,3.75,24.0,494.5,519.75,396.33
2016,2,29,14,0,174.0,372.0,3.8,24.0,502.0,530.12,405.02
2016,2,29,14,15,485.5,261.0,3.8,24.0,606.0,739.07,564.25
2016,2,29,14,30,797.0,150.0,3.8,24.0,710.0,891.91,674.96
2016,2,29,14,45,749.5,163.0,3.85,24.0,670.0,847.29,644.34
2016,2,29,15,0,702.0,176.0,3.9,24.0,630.0,794.66,608.5
2016,2,29,15,15,682.5,171.0,3.9,23.5,589.5,746.93,576.52
2016,2,29,15,30,663.0,166.0,3.9,23.0,549.0,698.28,543.13
2016,2,29,15,45,636.0,159.5,3.9,23.0,503.0,642.24,502.54
2016,2,29,16,0,609.0,153.0,3.9,23.0,457.0,586.52,461.34
2016,2,29,16,15,573.0,145.0,3.65,22.5,407.0,519.11,410.74
2016,2,29,16,30,537.0,137.0,3.4,22.0,357.0,460.19,365.3
2016,2,29,16,45,493.0,125.0,3.15,21.5,305.0,395.71,314.38
2016,2,29,17,0,449.0,113.0,2.9,21.0,253.0,335.0,265.11
2016,2,29,17,15,381.5,98.0,2.65,20.0,201.0,265.97,208.62
2016,2,29,17,30,314.0,83.0,2.4,19.0,149.0,204.18,156.87
2016,2,29,17,45,232.0,62.5,2.2,18.5,103.0,134.72,98.68
2016,2,29,18,0,150.0,42.0,2.0,18.0,57.0,82.04,54.26
2016,2,29,18,15,75.0,21.0,2.0,17.5,28.5,35.38,0.0
2016,2,29,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,1,7,15,17.5,18.5,3.5,16.5,20.5,18.38,0.0
2016,3,1,7,30,35.0,37.0,3.7,17.0,41.0,40.57,25.77
2016,3,1,7,45,69.0,61.0,3.95,17.5,74.0,79.42,58.54
2016,3,1,8,0,103.0,85.0,4.2,18.0,107.0,117.98,91.34
2016,3,1,8,15,132.5,106.0,4.4,18.5,143.0,155.44,123.26
2016,3,1,8,30,162.0,127.0,4.6,19.0,179.0,196.23,157.56
2016,3,1,8,45,307.0,132.5,4.8,20.0,251.5,294.69,238.04
2016,3,1,9,0,452.0,138.0,5.0,21.0,324.0,412.28,332.1
2016,3,1,9,15,608.5,122.0,5.1,21.5,406.5,525.11,421.13
2016,3,1,9,30,765.0,106.0,5.2,22.0,489.0,644.06,512.75
2016,3,1,9,45,802.0,104.0,5.3,22.5,539.5,701.05,554.91
2016,3,1,10,0,839.0,102.0,5.4,23.0,590.0,761.56,598.14
2016,3,1,10,15,855.0,104.5,5.5,23.0,631.5,810.38,632.36
2016,3,1,10,30,871.0,107.0,5.6,23.0,673.0,857.56,665.2
2016,3,1,10,45,891.5,105.5,5.75,23.0,710.0,892.22,689.19
2016,3,1,11,0,912.0,104.0,5.9,23.0,747.0,934.48,718.63
2016,3,1,11,15,920.0,105.0,6.0,23.0,774.0,965.72,739.95
2016,3,1,11,30,928.0,106.0,6.1,23.0,801.0,993.92,759.23
2016,3,1,11,45,939.0,103.5,6.25,23.5,820.5,1018.07,774.55
2016,3,1,12,0,950.0,101.0,6.4,24.0,840.0,1038.93,787.67
2016,3,1,12,15,953.0,101.5,6.45,24.0,849.5,1051.7,796.27
2016,3,1,12,30,956.0,102.0,6.5,24.0,859.0,1060.76,802.52
2016,3,1,12,45,960.5,99.5,6.55,24.0,860.5,1064.32,805.16
2016,3,1,13,0,965.0,97.0,6.6,24.0,862.0,1064.06,805.36
2016,3,1,13,15,963.0,96.5,6.55,24.0,853.0,1055.72,799.55
2016,3,1,13,30,961.0,96.0,6.5,24.0,844.0,1043.62,791.34
2016,3,1,13,45,959.5,93.5,6.5,24.0,826.5,1026.12,779.86
2016,3,1,14,0,958.0,91.0,6.5,24.0,809.0,1004.96,765.96
2016,3,1,14,15,951.5,90.5,6.45,23.5,783.0,977.84,749.2
2016,3,1,14,30,945.0,90.0,6.4,23.0,757.0,947.5,730.16
2016,3,1,14,45,925.5,92.5,6.35,23.0,720.5,906.18,701.79
2016,3,1,15,0,906.0,95.0,6.3,23.0,684.0,862.78,671.85
2016,3,1,15,15,891.5,93.0,6.2,22.5,642.5,816.79,640.9
2016,3,1,15,30,877.0,91.0,6.1,22.0,601.0,776.34,613.73
2016,3,1,15,45,860.0,87.0,6.05,22.0,553.5,722.26,574.69
2016,3,1,16,0,843.0,83.0,6.0,22.0,506.0,667.15,532.8
2016,3,1,16,15,815.5,79.0,5.7,21.5,453.5,604.83,484.68
2016,3,1,16,30,788.0,75.0,5.4,21.0,401.0,543.11,435.8
2016,3,1,16,45,753.0,69.5,5.1,20.5,346.0,476.89,382.02
2016,3,1,17,0,718.0,64.0,4.8,20.0,291.0,412.78,328.3
2016,3,1,17,15,657.5,57.5,4.35,19.0,234.5,340.82,267.28
2016,3,1,17,30,597.0,51.0,3.9,18.0,178.0,273.74,208.77
2016,3,1,17,45,498.5,41.0,3.45,17.0,125.5,198.4,143.72
2016,3,1,18,0,400.0,31.0,3.0,16.0,73.0,134.44,87.72
2016,3,1,18,15,200.0,15.5,2.9,15.5,36.5,55.21,3.19
2016,3,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,7,15,197.5,16.5,2.15,8.5,38.0,56.63,12.69
2016,3,2,7,30,395.0,33.0,2.3,9.0,76.0,135.8,92.31
2016,3,2,7,45,491.0,43.5,2.5,10.0,128.5,199.45,149.05
2016,3,2,8,0,587.0,54.0,2.7,11.0,181.0,274.15,214.86
2016,3,2,8,15,647.5,61.0,3.1,12.0,237.5,341.3,274.4
2016,3,2,8,30,708.0,68.0,3.5,13.0,294.0,414.26,337.04
2016,3,2,8,45,741.0,74.5,3.9,14.0,349.0,476.65,389.45
2016,3,2,9,0,774.0,81.0,4.3,15.0,404.0,542.13,442.66
2016,3,2,9,15,801.0,85.0,4.3,15.5,456.0,602.86,490.4
2016,3,2,9,30,828.0,89.0,4.3,16.0,508.0,664.12,537.02
2016,3,2,9,45,839.5,95.0,4.3,16.5,553.5,716.69,575.55
2016,3,2,10,0,851.0,101.0,4.3,17.0,599.0,767.8,611.17
2016,3,2,10,15,865.0,103.5,4.3,17.5,640.0,815.44,642.93
2016,3,2,10,30,879.0,106.0,4.3,18.0,681.0,861.26,672.96
2016,3,2,10,45,881.5,111.5,4.35,18.5,713.0,898.39,696.67
2016,3,2,11,0,884.0,117.0,4.4,19.0,745.0,932.53,718.23
2016,3,2,11,15,891.0,118.5,4.45,19.5,770.5,951.22,728.96
2016,3,2,11,30,898.0,120.0,4.5,20.0,796.0,978.32,745.66
2016,3,2,11,45,893.0,126.0,4.55,20.5,811.0,995.37,755.4
2016,3,2,12,0,888.0,132.0,4.6,21.0,826.0,1023.23,772.66
2016,3,2,12,15,889.5,132.5,4.6,21.5,834.5,1019.37,767.89
2016,3,2,12,30,891.0,133.0,4.6,22.0,843.0,1026.5,770.98
2016,3,2,12,45,877.5,140.0,4.7,22.5,839.5,1037.36,777.55
2016,3,2,13,0,864.0,147.0,4.8,23.0,836.0,1029.39,771.53
2016,3,2,13,15,860.5,146.5,4.8,23.0,826.0,1019.94,765.44
2016,3,2,13,30,857.0,146.0,4.8,23.0,816.0,1007.0,757.14
2016,3,2,13,45,839.0,151.0,4.85,23.5,795.0,982.39,739.95
2016,3,2,14,0,821.0,156.0,4.9,24.0,774.0,954.8,720.85
2016,3,2,14,15,811.5,153.5,4.95,24.0,747.0,924.98,701.68
2016,3,2,14,30,802.0,151.0,5.0,24.0,720.0,892.45,680.55
2016,3,2,14,45,793.5,145.5,5.05,24.0,686.5,861.71,660.59
2016,3,2,15,0,785.0,140.0,5.1,24.0,653.0,821.68,633.9
2016,3,2,15,15,767.5,136.5,5.05,23.5,612.5,774.55,602.58
2016,3,2,15,30,750.0,133.0,5.0,23.0,572.0,726.17,568.85
2016,3,2,15,45,717.5,131.0,5.0,23.0,524.0,667.72,525.83
2016,3,2,16,0,685.0,129.0,5.0,23.0,476.0,609.8,482.35
2016,3,2,16,15,378.5,151.5,4.8,22.5,340.5,401.47,320.37
2016,3,2,16,30,72.0,174.0,4.6,22.0,205.0,195.05,154.46
2016,3,2,16,45,298.0,137.0,4.4,22.0,236.0,292.01,233.48
2016,3,2,17,0,524.0,100.0,4.2,22.0,267.0,352.71,278.8
2016,3,2,17,15,457.5,88.0,4.0,21.0,214.0,283.29,221.26
2016,3,2,17,30,391.0,76.0,3.8,20.0,161.0,220.88,168.52
2016,3,2,17,45,293.0,59.5,3.65,19.5,112.5,152.56,111.16
2016,3,2,18,0,195.0,43.0,3.5,19.0,64.0,95.97,63.89
2016,3,2,18,15,97.5,21.5,3.65,18.5,32.0,41.88,5.39
2016,3,2,18,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
