Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,8,0,644.0,62.0,3.7,15.0,233.0,286.28,219.7
2016,3,13,8,15,698.5,68.0,3.8,16.0,292.0,352.3,276.95
2016,3,13,8,30,753.0,74.0,3.9,17.0,351.0,422.97,336.32
2016,3,13,8,45,799.0,76.0,4.0,18.0,411.5,490.17,391.14
2016,3,13,9,0,845.0,78.0,4.1,19.0,472.0,560.32,446.34
2016,3,13,9,15,868.5,81.0,4.25,19.5,525.5,620.57,493.17
2016,3,13,9,30,892.0,84.0,4.4,20.0,579.0,675.75,535.17
2016,3,13,9,45,911.5,85.5,4.6,21.0,628.5,730.55,574.92
2016,3,13,10,0,931.0,87.0,4.8,22.0,678.0,784.3,611.89
2016,3,13,10,15,942.5,89.0,4.95,22.5,719.5,831.03,643.28
2016,3,13,10,30,954.0,91.0,5.1,23.0,761.0,875.49,672.8
2016,3,13,10,45,962.0,92.5,5.25,23.5,795.0,913.99,697.92
2016,3,13,11,0,970.0,94.0,5.4,24.0,829.0,949.55,720.9
2016,3,13,11,15,975.0,95.5,5.5,24.0,854.5,979.3,740.96
2016,3,13,11,30,980.0,97.0,5.6,24.0,880.0,1005.62,758.75
2016,3,13,11,45,982.5,98.0,5.75,24.5,896.5,1025.52,771.06
2016,3,13,12,0,985.0,99.0,5.9,25.0,913.0,1041.67,780.91
2016,3,13,12,15,985.5,99.5,5.95,25.0,920.5,1051.58,787.54
2016,3,13,12,30,986.0,100.0,6.0,25.0,928.0,1057.58,791.7
2016,3,13,12,45,984.5,100.0,6.05,25.5,926.0,1057.22,790.13
2016,3,13,13,0,983.0,100.0,6.1,26.0,924.0,1052.94,786.08
2016,3,13,13,15,979.5,99.5,6.05,26.0,913.0,1042.34,778.84
2016,3,13,13,30,976.0,99.0,6.0,26.0,902.0,1027.93,769.18
2016,3,13,13,45,968.5,99.5,6.0,26.0,881.5,1007.11,755.62
2016,3,13,14,0,961.0,100.0,6.0,26.0,861.0,982.8,739.77
2016,3,13,14,15,953.5,98.5,5.85,26.0,833.0,953.1,719.37
2016,3,13,14,30,946.0,97.0,5.7,26.0,805.0,920.21,696.85
2016,3,13,14,45,934.0,96.5,5.55,26.0,768.5,881.63,670.38
2016,3,13,15,0,922.0,96.0,5.4,26.0,732.0,840.52,642.12
2016,3,13,15,15,908.0,93.5,5.05,25.5,689.0,793.58,609.85
2016,3,13,15,30,894.0,91.0,4.7,25.0,646.0,744.77,575.92
2016,3,13,15,45,874.0,89.0,4.4,25.0,596.5,690.83,535.33
2016,3,13,16,0,854.0,87.0,4.1,25.0,547.0,640.94,497.31
2016,3,13,16,15,828.0,83.5,3.6,24.0,493.0,579.93,451.64
2016,3,13,16,30,802.0,80.0,3.1,23.0,439.0,519.38,404.95
2016,3,13,16,45,763.5,75.5,2.7,22.5,382.0,452.68,351.65
2016,3,13,17,0,725.0,71.0,2.3,22.0,325.0,388.46,298.79
2016,3,13,17,15,669.0,64.5,2.15,21.0,266.5,319.04,241.56
2016,3,13,17,30,613.0,58.0,2.0,20.0,208.0,254.74,186.94
2016,3,13,17,45,520.0,49.0,1.9,19.0,153.0,184.69,128.23
2016,3,13,18,0,427.0,40.0,1.8,18.0,98.0,125.23,79.02
2016,3,13,18,15,260.0,25.5,1.75,17.5,55.5,62.48,30.3
2016,3,13,18,30,93.0,11.0,1.7,17.0,13.0,14.62,0.0
2016,3,13,18,45,46.5,5.5,1.7,17.0,6.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,109.0,9.0,3.2,13.0,14.5,10.6,0.0
2016,3,14,7,0,218.0,18.0,3.4,14.0,29.0,39.17,2.27
2016,3,14,7,15,367.5,30.0,3.5,15.0,77.5,90.79,52.32
2016,3,14,7,30,517.0,42.0,3.6,16.0,126.0,158.17,105.63
2016,3,14,7,45,598.0,50.0,3.75,17.0,183.5,220.84,159.65
2016,3,14,8,0,679.0,58.0,3.9,18.0,241.0,292.46,221.35
2016,3,14,8,15,729.0,63.5,3.75,18.5,300.5,358.06,278.24
2016,3,14,8,30,779.0,69.0,3.6,19.0,360.0,428.0,336.9
2016,3,14,8,45,811.5,73.5,3.45,20.0,417.5,492.16,388.47
2016,3,14,9,0,844.0,78.0,3.3,21.0,475.0,557.96,439.09
2016,3,14,9,15,867.5,81.0,3.35,22.0,529.0,618.08,483.97
2016,3,14,9,30,891.0,84.0,3.4,23.0,583.0,673.19,523.7
2016,3,14,9,45,907.5,87.0,3.45,24.0,631.5,727.35,561.28
2016,3,14,10,0,924.0,90.0,3.5,25.0,680.0,780.2,596.0
2016,3,14,10,15,936.5,92.0,3.75,25.5,722.0,827.35,627.11
2016,3,14,10,30,949.0,94.0,4.0,26.0,764.0,872.33,656.45
2016,3,14,10,45,957.0,96.0,4.3,27.0,798.0,911.1,680.23
2016,3,14,11,0,965.0,98.0,4.6,28.0,832.0,946.95,701.83
2016,3,14,11,15,971.5,99.0,4.6,28.0,858.5,977.31,720.97
2016,3,14,11,30,978.0,100.0,4.6,28.0,885.0,1004.32,737.89
2016,3,14,11,45,981.0,101.0,4.6,28.5,902.0,1024.57,748.99
2016,3,14,12,0,984.0,102.0,4.6,29.0,919.0,1041.08,757.67
2016,3,14,12,15,985.0,102.5,4.6,29.0,927.0,1051.37,763.92
2016,3,14,12,30,986.0,103.0,4.6,29.0,935.0,1057.77,767.82
2016,3,14,12,45,984.5,103.5,4.65,29.0,933.5,1057.84,768.03
2016,3,14,13,0,983.0,104.0,4.7,29.0,932.0,1053.99,766.1
2016,3,14,13,15,980.0,103.5,4.7,29.0,921.0,1043.81,759.75
2016,3,14,13,30,977.0,103.0,4.7,29.0,910.0,1029.81,751.08
2016,3,14,13,45,971.0,102.5,4.7,29.0,889.5,1009.29,738.25
2016,3,14,14,0,965.0,102.0,4.7,29.0,869.0,985.21,723.19
2016,3,14,14,15,957.0,101.0,4.55,29.0,840.5,955.44,703.44
2016,3,14,14,30,949.0,100.0,4.4,29.0,812.0,922.51,681.83
2016,3,14,14,45,931.5,101.5,4.3,29.0,774.0,881.3,654.86
2016,3,14,15,0,914.0,103.0,4.2,29.0,736.0,837.91,626.31
2016,3,14,15,15,899.5,100.5,3.95,28.5,692.5,790.88,595.63
2016,3,14,15,30,885.0,98.0,3.7,28.0,649.0,748.64,567.3
2016,3,14,15,45,865.0,95.0,3.5,27.5,599.5,693.22,528.25
2016,3,14,16,0,845.0,92.0,3.3,27.0,550.0,637.03,487.74
2016,3,14,16,15,818.5,88.0,3.05,26.0,495.5,575.65,443.04
2016,3,14,16,30,792.0,84.0,2.8,25.0,441.0,514.79,397.23
2016,3,14,16,45,754.5,79.0,2.6,24.5,384.0,448.64,345.28
2016,3,14,17,0,717.0,74.0,2.4,24.0,327.0,385.2,293.81
2016,3,14,17,15,660.5,67.5,2.35,23.0,268.5,315.94,237.27
2016,3,14,17,30,604.0,61.0,2.3,22.0,210.0,252.09,183.52
2016,3,14,17,45,513.0,51.0,2.25,21.0,155.0,182.41,125.56
2016,3,14,18,0,422.0,41.0,2.2,20.0,100.0,123.12,76.95
2016,3,14,18,15,262.0,26.5,2.25,19.5,57.0,62.41,30.5
2016,3,14,18,30,102.0,12.0,2.3,19.0,14.0,15.57,0.0
2016,3,14,18,45,51.0,6.0,2.35,19.0,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,68.0,10.5,3.75,15.5,14.0,10.31,0.0
2016,3,15,7,0,136.0,21.0,3.9,16.0,28.0,32.93,5.55
2016,3,15,7,15,270.5,37.0,3.9,16.5,74.0,79.55,47.37
2016,3,15,7,30,405.0,53.0,3.9,17.0,120.0,143.25,97.45
2016,3,15,7,45,501.5,61.5,3.95,18.0,177.0,204.24,148.5
2016,3,15,8,0,598.0,70.0,4.0,19.0,234.0,275.94,208.91
2016,3,15,8,15,651.0,77.0,3.9,19.5,292.0,339.72,263.6
2016,3,15,8,30,704.0,84.0,3.8,20.0,350.0,408.35,320.77
2016,3,15,8,45,746.5,87.5,3.75,21.0,408.0,472.72,372.39
2016,3,15,9,0,789.0,91.0,3.7,22.0,466.0,539.1,423.69
2016,3,15,9,15,813.5,94.5,3.7,23.0,518.5,597.74,467.42
2016,3,15,9,30,838.0,98.0,3.7,24.0,571.0,656.56,509.71
2016,3,15,9,45,860.0,99.5,3.7,25.0,619.5,711.45,547.76
2016,3,15,10,0,882.0,101.0,3.7,26.0,668.0,765.59,584.06
2016,3,15,10,15,894.5,103.5,3.75,26.5,709.0,804.51,608.7
2016,3,15,10,30,907.0,106.0,3.8,27.0,750.0,848.43,636.5
2016,3,15,10,45,917.5,107.0,3.9,27.5,784.0,886.87,660.45
2016,3,15,11,0,928.0,108.0,4.0,28.0,818.0,922.65,682.47
2016,3,15,11,15,934.5,109.5,4.05,28.0,844.0,952.51,701.54
2016,3,15,11,30,941.0,111.0,4.1,28.0,870.0,979.15,718.52
2016,3,15,11,45,934.5,117.5,4.2,28.5,884.0,995.29,727.48
2016,3,15,12,0,928.0,124.0,4.3,29.0,898.0,1007.52,734.03
2016,3,15,12,15,929.5,124.0,4.35,29.0,905.5,1017.2,740.23
2016,3,15,12,30,931.0,124.0,4.4,29.0,913.0,1023.2,744.19
2016,3,15,12,45,931.5,123.5,4.5,29.5,912.0,1024.07,743.76
2016,3,15,13,0,932.0,123.0,4.6,30.0,911.0,1021.23,741.06
2016,3,15,13,15,763.5,211.5,4.55,29.5,852.0,966.37,706.42
2016,3,15,13,30,595.0,300.0,4.5,29.0,793.0,878.02,645.55
2016,3,15,13,45,758.0,208.0,4.5,29.0,822.0,936.21,689.37
2016,3,15,14,0,921.0,116.0,4.5,29.0,851.0,956.32,703.12
2016,3,15,14,15,913.0,114.5,4.4,29.0,823.5,927.03,683.74
2016,3,15,14,30,905.0,113.0,4.3,29.0,796.0,894.73,662.68
2016,3,15,14,45,728.5,175.0,4.2,29.0,708.5,799.67,597.83
2016,3,15,15,0,552.0,237.0,4.1,29.0,621.0,686.11,515.94
2016,3,15,15,15,582.5,210.0,3.85,28.5,593.5,660.75,500.07
2016,3,15,15,30,613.0,183.0,3.6,28.0,566.0,638.06,485.08
2016,3,15,15,45,683.0,144.5,3.35,28.0,541.0,620.13,472.71
2016,3,15,16,0,753.0,106.0,3.1,28.0,516.0,590.45,451.17
2016,3,15,16,15,596.0,132.0,2.8,27.0,436.5,489.32,376.02
2016,3,15,16,30,439.0,158.0,2.5,26.0,357.0,392.42,302.96
2016,3,15,16,45,410.5,143.5,2.25,25.5,310.5,339.92,262.21
2016,3,15,17,0,382.0,129.0,2.0,25.0,264.0,289.76,222.11
2016,3,15,17,15,352.5,109.0,2.0,24.0,217.0,236.97,179.63
2016,3,15,17,30,323.0,89.0,2.0,23.0,170.0,187.21,138.41
2016,3,15,17,45,270.0,69.5,2.0,22.0,125.0,135.55,95.78
2016,3,15,18,0,217.0,50.0,2.0,21.0,80.0,90.18,58.63
2016,3,15,18,15,108.5,31.0,2.15,20.5,46.0,42.43,21.93
2016,3,15,18,30,0.0,12.0,2.3,20.0,12.0,9.44,0.0
2016,3,15,18,45,0.0,6.0,2.45,19.5,6.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,6,45,12.5,10.5,1.85,12.5,11.0,8.61,0.0
2016,3,16,7,0,25.0,21.0,2.0,13.0,22.0,20.05,4.49
2016,3,16,7,15,79.5,42.5,2.15,13.5,54.5,49.28,31.6
2016,3,16,7,30,134.0,64.0,2.3,14.0,87.0,88.39,63.64
2016,3,16,7,45,169.5,85.0,2.45,15.0,125.5,125.86,95.46
2016,3,16,8,0,205.0,106.0,2.6,16.0,164.0,167.55,130.79
2016,3,16,8,15,265.5,124.5,2.9,16.5,216.0,220.56,175.01
2016,3,16,8,30,326.0,143.0,3.2,17.0,268.0,280.16,224.25
2016,3,16,8,45,395.0,153.5,3.55,18.0,327.5,353.28,283.09
2016,3,16,9,0,464.0,164.0,3.9,19.0,387.0,423.69,338.66
2016,3,16,9,15,422.5,196.0,4.1,19.5,416.0,453.82,361.61
2016,3,16,9,30,381.0,228.0,4.3,20.0,445.0,466.18,370.36
2016,3,16,9,45,618.5,168.0,4.55,21.0,553.5,613.11,483.81
2016,3,16,10,0,856.0,108.0,4.8,22.0,662.0,751.74,587.76
2016,3,16,10,15,868.5,110.5,4.7,22.0,702.0,797.52,618.74
2016,3,16,10,30,881.0,113.0,4.6,22.0,742.0,832.21,641.36
2016,3,16,10,45,889.0,115.5,4.5,22.5,775.0,869.14,664.05
2016,3,16,11,0,897.0,118.0,4.4,23.0,808.0,903.34,684.65
2016,3,16,11,15,902.5,119.5,4.2,23.0,832.5,931.46,701.87
2016,3,16,11,30,908.0,121.0,4.0,23.0,857.0,956.42,716.8
2016,3,16,11,45,906.5,124.5,3.8,23.5,872.0,973.54,724.94
2016,3,16,12,0,905.0,128.0,3.6,24.0,887.0,987.06,730.63
2016,3,16,12,15,906.5,128.5,3.4,24.0,894.0,996.93,735.32
2016,3,16,12,30,908.0,129.0,3.2,24.0,901.0,1003.23,737.68
2016,3,16,12,45,900.5,132.5,3.05,24.5,897.5,1000.2,732.95
2016,3,16,13,0,893.0,136.0,2.9,25.0,894.0,993.57,726.08
2016,3,16,13,15,889.5,135.5,2.75,25.0,883.5,983.47,718.5
2016,3,16,13,30,886.0,135.0,2.6,25.0,873.0,969.9,708.81
2016,3,16,13,45,875.0,137.0,2.5,25.5,852.5,962.11,702.1
2016,3,16,14,0,864.0,139.0,2.4,26.0,832.0,937.17,684.31
2016,3,16,14,15,855.5,137.5,2.3,26.0,804.5,907.94,665.3
2016,3,16,14,30,847.0,136.0,2.2,26.0,777.0,875.85,644.46
2016,3,16,14,45,800.5,150.5,2.15,26.0,734.5,825.43,611.76
2016,3,16,15,0,754.0,165.0,2.1,26.0,692.0,780.48,581.46
2016,3,16,15,15,736.0,161.0,2.0,25.5,650.5,733.44,550.2
2016,3,16,15,30,718.0,157.0,1.9,25.0,609.0,685.3,517.53
2016,3,16,15,45,684.0,155.5,1.85,25.0,559.5,628.07,476.91
2016,3,16,16,0,650.0,154.0,1.8,25.0,510.0,571.6,436.01
2016,3,16,16,15,617.5,146.5,1.65,24.5,458.5,511.81,392.19
2016,3,16,16,30,585.0,139.0,1.5,24.0,407.0,448.01,344.3
2016,3,16,16,45,524.5,133.5,1.35,24.0,350.5,381.5,292.5
2016,3,16,17,0,464.0,128.0,1.2,24.0,294.0,320.31,243.85
2016,3,16,17,15,405.0,113.5,1.1,23.0,240.0,257.49,194.09
2016,3,16,17,30,346.0,99.0,1.0,22.0,186.0,200.93,148.31
2016,3,16,17,45,255.5,79.5,0.95,21.5,135.0,134.68,95.32
2016,3,16,18,0,165.0,60.0,0.9,21.0,84.0,85.09,56.58
2016,3,16,18,15,90.5,35.0,0.95,20.5,47.0,43.29,23.61
2016,3,16,18,30,16.0,10.0,1.0,20.0,10.0,8.7,0.0
2016,3,16,18,45,8.0,5.0,1.05,19.5,5.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,47.5,12.5,1.25,17.5,15.5,11.07,0.0
2016,3,17,7,0,95.0,25.0,1.4,18.0,31.0,30.73,10.22
2016,3,17,7,15,204.0,44.5,1.4,18.0,74.5,74.89,46.58
2016,3,17,7,30,313.0,64.0,1.4,18.0,118.0,129.31,89.13
2016,3,17,7,45,156.5,54.0,1.45,18.5,81.0,92.85,67.18
2016,3,17,8,0,0.0,44.0,1.5,19.0,44.0,33.62,22.75
2016,3,17,8,15,0.0,54.0,1.45,19.5,54.0,41.33,29.19
2016,3,17,8,30,0.0,64.0,1.4,20.0,64.0,49.06,35.48
2016,3,17,8,45,0.0,75.5,1.35,20.5,75.5,57.97,42.64
2016,3,17,9,0,0.0,87.0,1.3,21.0,87.0,66.97,49.75
2016,3,17,9,15,0.0,100.0,1.3,21.0,100.0,77.32,57.99
2016,3,17,9,30,0.0,113.0,1.3,21.0,113.0,87.73,66.21
2016,3,17,9,45,5.0,161.5,1.3,21.5,165.0,130.84,100.47
2016,3,17,10,0,10.0,210.0,1.3,22.0,217.0,175.31,135.0
2016,3,17,10,15,61.0,278.5,1.3,22.0,322.0,288.61,223.02
2016,3,17,10,30,112.0,347.0,1.3,22.0,427.0,396.78,303.84
2016,3,17,10,45,104.0,361.0,1.35,22.5,438.5,407.04,309.52
2016,3,17,11,0,96.0,375.0,1.4,23.0,450.0,416.59,315.29
2016,3,17,11,15,67.0,361.5,1.4,23.0,415.0,380.15,287.54
2016,3,17,11,30,38.0,348.0,1.4,23.0,380.0,342.36,258.83
2016,3,17,11,45,98.0,389.5,1.45,23.5,472.5,438.55,330.31
2016,3,17,12,0,158.0,431.0,1.5,24.0,565.0,556.9,414.16
2016,3,17,12,15,167.5,435.5,1.55,24.0,578.5,572.07,424.15
2016,3,17,12,30,177.0,440.0,1.6,24.0,592.0,586.52,434.48
2016,3,17,12,45,187.5,439.0,1.65,24.0,599.5,595.67,441.28
2016,3,17,13,0,198.0,438.0,1.7,24.0,607.0,603.84,447.49
2016,3,17,13,15,246.5,424.0,1.7,24.0,632.0,633.82,469.74
2016,3,17,13,30,295.0,410.0,1.7,24.0,657.0,681.57,503.5
2016,3,17,13,45,230.5,408.5,1.7,24.0,599.0,596.42,443.45
2016,3,17,14,0,166.0,407.0,1.7,24.0,541.0,532.26,397.73
2016,3,17,14,15,178.5,392.5,1.65,24.0,532.0,524.43,393.25
2016,3,17,14,30,191.0,378.0,1.6,24.0,523.0,515.34,387.47
2016,3,17,14,45,144.0,355.5,1.55,24.0,462.5,448.85,339.13
2016,3,17,15,0,97.0,333.0,1.5,24.0,402.0,369.25,280.79
2016,3,17,15,15,81.5,307.0,1.5,24.0,362.5,329.51,251.91
2016,3,17,15,30,66.0,281.0,1.5,24.0,323.0,290.98,223.33
2016,3,17,15,45,222.5,250.0,1.5,24.0,375.5,375.21,290.11
2016,3,17,16,0,379.0,219.0,1.5,24.0,428.0,443.31,342.01
2016,3,17,16,15,509.0,168.5,1.5,23.5,419.5,461.84,356.45
2016,3,17,16,30,639.0,118.0,1.5,23.0,411.0,459.77,354.53
2016,3,17,16,45,597.0,110.5,1.5,23.0,357.0,396.84,305.04
2016,3,17,17,0,555.0,103.0,1.5,23.0,303.0,337.15,257.07
2016,3,17,17,15,497.0,92.5,1.35,22.0,248.5,268.44,201.78
2016,3,17,17,30,439.0,82.0,1.2,21.0,194.0,210.96,154.28
2016,3,17,17,45,355.0,67.5,1.1,20.5,143.0,150.22,104.59
2016,3,17,18,0,271.0,53.0,1.0,20.0,92.0,99.34,63.9
2016,3,17,18,15,135.5,34.0,1.05,19.5,53.5,46.52,24.73
2016,3,17,18,30,0.0,15.0,1.1,19.0,15.0,11.8,0.0
2016,3,17,18,45,0.0,7.5,1.15,19.0,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,45,47.0,13.5,0.85,17.5,16.5,11.75,0.0
2016,3,18,7,0,94.0,27.0,0.9,18.0,33.0,32.19,12.71
2016,3,18,7,15,198.5,47.0,1.0,18.5,77.0,75.55,47.43
2016,3,18,7,30,303.0,67.0,1.1,19.0,121.0,128.97,88.87
2016,3,18,7,45,383.5,80.5,1.25,19.5,174.5,182.83,133.02
2016,3,18,8,0,464.0,94.0,1.4,20.0,228.0,245.89,185.1
2016,3,18,8,15,232.0,102.5,1.45,20.0,169.5,185.45,143.82
2016,3,18,8,30,0.0,111.0,1.5,20.0,111.0,86.84,66.55
2016,3,18,8,45,7.5,143.0,1.6,20.5,147.0,116.77,90.78
2016,3,18,9,0,15.0,175.0,1.7,21.0,183.0,147.81,115.33
2016,3,18,9,15,7.5,135.5,1.7,21.0,139.5,110.6,84.96
2016,3,18,9,30,0.0,96.0,1.7,21.0,96.0,74.07,55.08
2016,3,18,9,45,0.0,97.5,1.75,21.5,97.5,75.27,55.81
2016,3,18,10,0,0.0,99.0,1.8,22.0,99.0,76.49,56.51
2016,3,18,10,15,0.0,124.5,1.75,22.0,124.5,96.97,72.76
2016,3,18,10,30,0.0,150.0,1.7,22.0,150.0,117.72,89.04
2016,3,18,10,45,0.0,122.5,1.65,22.5,122.5,95.46,71.04
2016,3,18,11,0,0.0,95.0,1.6,23.0,95.0,73.55,53.43
2016,3,18,11,15,0.0,117.0,1.5,23.5,117.0,91.18,67.2
2016,3,18,11,30,0.0,139.0,1.4,24.0,139.0,108.99,80.93
2016,3,18,11,45,16.5,245.5,1.3,24.5,259.5,212.72,161.03
2016,3,18,12,0,33.0,352.0,1.2,25.0,380.0,342.16,256.53
2016,3,18,12,15,440.0,254.0,1.05,25.0,631.5,690.93,510.98
2016,3,18,12,30,847.0,156.0,0.9,25.0,883.0,980.93,696.22
2016,3,18,12,45,431.0,215.0,0.8,25.0,585.0,646.03,472.03
2016,3,18,13,0,15.0,274.0,0.7,25.0,287.0,236.12,174.67
2016,3,18,13,15,25.0,313.5,0.8,25.0,335.0,298.3,223.18
2016,3,18,13,30,35.0,353.0,0.9,25.0,383.0,344.58,257.15
2016,3,18,13,45,74.0,378.0,1.0,25.5,439.0,403.4,300.36
2016,3,18,14,0,113.0,403.0,1.1,26.0,495.0,460.94,341.81
2016,3,18,14,15,340.5,336.0,1.2,26.0,599.0,626.83,463.38
2016,3,18,14,30,568.0,269.0,1.3,26.0,703.0,761.11,558.06
2016,3,18,14,45,551.5,257.5,1.4,26.0,663.5,717.59,528.92
2016,3,18,15,0,535.0,246.0,1.5,26.0,624.0,673.12,500.3
2016,3,18,15,15,566.0,218.5,1.5,25.5,597.0,648.15,485.58
2016,3,18,15,30,597.0,191.0,1.5,25.0,570.0,625.27,471.53
2016,3,18,15,45,305.5,193.0,1.55,25.0,386.5,387.11,297.58
2016,3,18,16,0,14.0,195.0,1.6,25.0,203.0,164.48,125.39
2016,3,18,16,15,7.0,152.0,1.6,24.5,156.0,123.92,94.46
2016,3,18,16,30,0.0,109.0,1.6,24.0,109.0,84.77,63.55
2016,3,18,16,45,0.0,94.5,1.65,24.0,94.5,73.2,54.45
2016,3,18,17,0,0.0,80.0,1.7,24.0,80.0,61.7,45.25
2016,3,18,17,15,0.0,65.5,2.0,23.0,65.5,50.29,36.13
2016,3,18,17,30,0.0,51.0,2.3,22.0,51.0,39.03,26.93
2016,3,18,17,45,0.0,37.5,2.65,21.5,37.5,28.64,18.18
2016,3,18,18,0,0.0,24.0,3.0,21.0,24.0,18.28,9.35
2016,3,18,18,15,0.0,13.5,3.75,20.5,13.5,10.25,2.25
2016,3,18,18,30,0.0,3.0,4.5,20.0,3.0,2.36,0.0
2016,3,18,18,45,0.0,1.5,5.25,19.5,1.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,16.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,7.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,65.5,14.0,6.8,7.0,19.0,12.46,0.0
2016,3,19,7,0,131.0,28.0,6.8,7.0,38.0,37.77,17.42
2016,3,19,7,15,239.5,47.5,6.85,7.0,84.5,81.18,52.8
2016,3,19,7,30,348.0,67.0,6.9,7.0,131.0,137.27,98.83
2016,3,19,7,45,436.0,78.5,6.95,7.5,187.5,193.86,148.08
2016,3,19,8,0,524.0,90.0,7.0,8.0,244.0,264.53,210.36
2016,3,19,8,15,576.0,99.5,7.0,8.5,301.0,325.98,265.5
2016,3,19,8,30,628.0,109.0,7.0,9.0,358.0,392.25,323.78
2016,3,19,8,45,671.5,113.5,7.05,9.5,414.5,454.23,377.44
2016,3,19,9,0,715.0,118.0,7.1,10.0,471.0,519.15,432.24
2016,3,19,9,15,742.0,123.5,7.05,10.5,523.5,577.86,480.5
2016,3,19,9,30,769.0,129.0,7.0,11.0,576.0,637.18,527.98
2016,3,19,9,45,792.5,131.0,7.0,11.5,623.5,690.89,570.04
2016,3,19,10,0,816.0,133.0,7.0,12.0,671.0,740.85,608.33
2016,3,19,10,15,830.5,136.0,6.95,12.5,712.0,787.08,642.65
2016,3,19,10,30,845.0,139.0,6.9,13.0,753.0,831.52,674.11
2016,3,19,10,45,860.0,139.0,6.85,13.5,787.5,871.42,701.37
2016,3,19,11,0,875.0,139.0,6.8,14.0,822.0,908.99,726.62
2016,3,19,11,15,882.0,140.5,6.75,14.0,847.5,938.44,747.08
2016,3,19,11,30,889.0,142.0,6.7,14.0,873.0,964.78,765.26
2016,3,19,11,45,898.0,140.5,6.65,14.5,891.0,972.57,768.46
2016,3,19,12,0,907.0,139.0,6.6,15.0,909.0,990.8,779.43
2016,3,19,12,15,909.0,139.5,6.5,15.0,917.0,1000.91,785.75
2016,3,19,12,30,911.0,140.0,6.4,15.0,925.0,1007.44,789.65
2016,3,19,12,45,915.0,137.0,6.35,15.5,924.5,1009.01,788.9
2016,3,19,13,0,919.0,134.0,6.3,16.0,924.0,1006.91,785.7
2016,3,19,13,15,916.5,133.5,6.2,16.0,913.5,997.38,778.56
2016,3,19,13,30,914.0,133.0,6.1,16.0,903.0,984.27,769.05
2016,3,19,13,45,913.5,129.5,6.1,16.0,884.5,966.64,757.03
2016,3,19,14,0,913.0,126.0,6.1,16.0,866.0,945.46,742.57
2016,3,19,14,15,906.0,124.0,6.05,16.0,838.5,916.62,722.35
2016,3,19,14,30,899.0,122.0,6.0,16.0,811.0,884.74,699.96
2016,3,19,14,45,894.0,117.5,5.95,16.0,776.5,849.21,674.87
2016,3,19,15,0,889.0,113.0,5.9,16.0,742.0,810.83,647.61
2016,3,19,15,15,875.0,110.0,5.8,15.5,699.0,772.08,620.62
2016,3,19,15,30,861.0,107.0,5.7,15.0,656.0,723.15,584.22
2016,3,19,15,45,846.0,102.5,5.65,15.0,607.5,670.57,543.38
2016,3,19,16,0,831.0,98.0,5.6,15.0,559.0,616.87,500.78
2016,3,19,16,15,805.0,94.0,5.45,14.5,505.0,556.69,452.65
2016,3,19,16,30,779.0,90.0,5.3,14.0,451.0,497.04,403.62
2016,3,19,16,45,744.0,84.0,5.15,14.0,394.0,432.43,348.61
2016,3,19,17,0,709.0,78.0,5.0,14.0,337.0,369.74,293.86
2016,3,19,17,15,655.0,71.0,4.6,13.0,279.0,302.25,235.12
2016,3,19,17,30,601.0,64.0,4.2,12.0,221.0,239.95,179.79
2016,3,19,17,45,514.0,54.5,3.8,11.5,165.0,173.54,122.03
2016,3,19,18,0,427.0,45.0,3.4,11.0,109.0,117.03,74.43
2016,3,19,18,15,278.5,30.0,3.25,10.5,64.5,59.86,31.33
2016,3,19,18,30,130.0,15.0,3.1,10.0,20.0,19.16,0.0
2016,3,19,18,45,65.0,7.5,3.0,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,136.0,13.0,3.25,4.5,23.5,12.98,0.0
2016,3,20,7,0,272.0,26.0,3.5,5.0,47.0,48.82,22.16
2016,3,20,7,15,395.0,38.5,3.55,5.5,97.5,96.94,59.71
2016,3,20,7,30,518.0,51.0,3.6,6.0,148.0,159.69,111.12
2016,3,20,7,45,588.5,59.5,3.65,7.0,206.0,219.43,164.22
2016,3,20,8,0,659.0,68.0,3.7,8.0,264.0,286.82,224.16
2016,3,20,8,15,706.0,74.5,3.75,8.5,323.0,350.61,281.33
2016,3,20,8,30,753.0,81.0,3.8,9.0,382.0,418.51,340.49
2016,3,20,8,45,783.0,86.0,3.9,10.0,439.0,480.14,392.44
2016,3,20,9,0,813.0,91.0,4.0,11.0,496.0,543.16,443.67
2016,3,20,9,15,836.5,95.0,3.95,11.5,549.0,602.39,490.75
2016,3,20,9,30,860.0,99.0,3.9,12.0,602.0,661.64,536.32
2016,3,20,9,45,876.0,102.5,3.9,12.5,650.0,714.97,576.2
2016,3,20,10,0,892.0,106.0,3.9,13.0,698.0,760.03,609.06
2016,3,20,10,15,904.5,108.0,3.95,13.0,739.5,805.45,641.6
2016,3,20,10,30,917.0,110.0,4.0,13.0,781.0,848.75,671.8
2016,3,20,10,45,926.0,112.5,4.05,13.5,814.5,887.27,697.06
2016,3,20,11,0,935.0,115.0,4.1,14.0,848.0,922.99,720.14
2016,3,20,11,15,941.0,116.0,4.15,14.0,873.5,951.64,739.47
2016,3,20,11,30,947.0,117.0,4.2,14.0,899.0,976.99,756.55
2016,3,20,11,45,952.0,117.0,4.3,14.5,916.5,997.03,768.94
2016,3,20,12,0,957.0,117.0,4.4,15.0,934.0,1013.5,779.2
2016,3,20,12,15,958.5,117.5,4.45,15.0,941.5,1023.51,786.15
2016,3,20,12,30,960.0,118.0,4.5,15.0,949.0,1029.74,790.68
2016,3,20,12,45,961.0,117.5,4.6,15.5,948.0,1030.72,790.72
2016,3,20,13,0,962.0,117.0,4.7,16.0,947.0,1027.88,788.28
2016,3,20,13,15,959.5,116.5,4.7,16.0,936.0,1017.95,781.71
2016,3,20,13,30,957.0,116.0,4.7,16.0,925.0,1004.27,772.72
2016,3,20,13,45,954.0,114.0,4.7,16.0,905.5,985.01,759.97
2016,3,20,14,0,951.0,112.0,4.7,16.0,886.0,962.16,744.82
2016,3,20,14,15,944.0,110.5,4.7,16.0,858.0,932.86,725.16
2016,3,20,14,30,937.0,109.0,4.7,16.0,830.0,900.39,703.27
2016,3,20,14,45,929.5,106.0,4.7,16.0,794.0,863.06,677.8
2016,3,20,15,0,922.0,103.0,4.7,16.0,758.0,822.93,650.19
2016,3,20,15,15,908.5,101.0,4.6,15.5,714.5,776.81,618.58
2016,3,20,15,30,895.0,99.0,4.5,15.0,671.0,728.79,583.53
2016,3,20,15,45,880.5,94.5,4.45,15.0,622.0,681.22,546.92
2016,3,20,16,0,866.0,90.0,4.4,15.0,573.0,626.32,504.0
2016,3,20,16,15,841.5,86.5,4.2,14.5,518.5,565.93,456.08
2016,3,20,16,30,817.0,83.0,4.0,14.0,464.0,505.86,407.2
2016,3,20,16,45,786.0,77.5,3.8,14.0,406.5,441.56,352.91
2016,3,20,17,0,755.0,72.0,3.6,14.0,349.0,378.99,298.56
2016,3,20,17,15,703.5,65.5,3.1,13.0,290.0,310.62,239.3
2016,3,20,17,30,652.0,59.0,2.6,12.0,231.0,246.59,182.59
2016,3,20,17,45,572.5,50.5,2.1,11.0,174.0,180.18,124.89
2016,3,20,18,0,493.0,42.0,1.6,10.0,117.0,122.74,76.41
2016,3,20,18,15,340.5,29.0,1.6,9.5,70.0,63.52,32.33
2016,3,20,18,30,188.0,16.0,1.6,9.0,23.0,21.48,0.0
2016,3,20,18,45,94.0,8.0,1.6,8.5,11.5,6.29,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,171.5,13.0,1.9,3.0,27.0,13.37,0.0
2016,3,21,7,0,343.0,26.0,2.2,4.0,54.0,54.01,24.77
2016,3,21,7,15,465.0,37.0,2.35,5.0,107.5,104.51,63.27
2016,3,21,7,30,587.0,48.0,2.5,6.0,161.0,169.67,116.6
2016,3,21,7,45,656.0,55.0,2.7,7.0,220.5,232.05,172.14
2016,3,21,8,0,725.0,62.0,2.9,8.0,280.0,301.19,233.76
2016,3,21,8,15,768.5,67.0,3.05,8.5,340.5,365.67,291.69
2016,3,21,8,30,812.0,72.0,3.2,9.0,401.0,433.66,351.04
2016,3,21,8,45,842.0,76.0,3.4,10.0,459.0,497.2,404.6
2016,3,21,9,0,872.0,80.0,3.6,11.0,517.0,562.01,457.29
2016,3,21,9,15,892.5,83.0,3.55,11.5,571.0,617.29,501.19
2016,3,21,9,30,913.0,86.0,3.5,12.0,625.0,675.26,545.58
2016,3,21,9,45,928.5,88.5,3.45,12.5,673.0,728.59,585.06
2016,3,21,10,0,944.0,91.0,3.4,13.0,721.0,780.43,622.2
2016,3,21,10,15,955.0,93.0,3.4,13.5,762.5,826.58,652.82
2016,3,21,10,30,966.0,95.0,3.4,14.0,804.0,870.34,681.32
2016,3,21,10,45,973.5,96.5,3.4,14.5,838.0,908.11,705.22
2016,3,21,11,0,981.0,98.0,3.4,15.0,872.0,942.83,726.79
2016,3,21,11,15,986.0,99.0,3.35,15.5,897.5,971.62,743.75
2016,3,21,11,30,991.0,100.0,3.3,16.0,923.0,996.92,758.24
2016,3,21,11,45,994.0,101.0,3.3,16.5,939.5,1016.76,769.41
2016,3,21,12,0,997.0,102.0,3.3,17.0,956.0,1032.81,778.1
2016,3,21,12,15,998.0,102.5,3.3,17.0,963.5,1042.63,784.21
2016,3,21,12,30,999.0,103.0,3.3,17.0,971.0,1048.5,787.87
2016,3,21,12,45,998.5,103.0,3.3,17.5,969.0,1048.5,786.31
2016,3,21,13,0,998.0,103.0,3.3,18.0,967.0,1044.52,782.3
2016,3,21,13,15,995.0,102.5,3.35,18.0,955.5,1033.77,775.86
2016,3,21,13,30,992.0,102.0,3.4,18.0,944.0,1019.15,766.99
2016,3,21,13,45,987.0,101.0,3.45,18.5,923.5,998.44,752.67
2016,3,21,14,0,982.0,100.0,3.5,19.0,903.0,974.08,736.02
2016,3,21,14,15,975.5,99.0,3.55,19.0,874.5,944.93,717.53
2016,3,21,14,30,969.0,98.0,3.6,19.0,846.0,912.47,696.73
2016,3,21,14,45,950.5,100.5,3.65,19.0,807.0,870.78,669.35
2016,3,21,15,0,932.0,103.0,3.7,19.0,768.0,826.9,640.22
2016,3,21,15,15,918.5,100.5,3.7,18.5,724.0,779.92,609.45
2016,3,21,15,30,905.0,98.0,3.7,18.0,680.0,731.01,574.99
2016,3,21,15,45,887.5,95.0,3.75,18.0,630.0,682.48,538.81
2016,3,21,16,0,870.0,92.0,3.8,18.0,580.0,626.99,496.56
2016,3,21,16,15,845.0,88.5,3.65,17.5,524.5,566.18,449.42
2016,3,21,16,30,820.0,85.0,3.5,17.0,469.0,505.71,401.12
2016,3,21,16,45,785.5,80.0,3.4,16.5,411.0,440.26,347.51
2016,3,21,17,0,751.0,75.0,3.3,16.0,353.0,376.89,293.87
2016,3,21,17,15,698.5,68.5,3.0,15.0,293.0,308.17,235.08
2016,3,21,17,30,646.0,62.0,2.7,14.0,233.0,244.7,179.53
2016,3,21,17,45,562.5,53.0,2.45,13.0,175.5,177.59,122.07
2016,3,21,18,0,479.0,44.0,2.2,12.0,118.0,119.93,74.2
2016,3,21,18,15,329.0,30.5,2.35,11.5,71.0,61.97,31.66
2016,3,21,18,30,179.0,17.0,2.5,11.0,24.0,21.08,0.0
2016,3,21,18,45,89.5,8.5,2.65,11.0,12.0,6.69,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,125.5,15.5,4.9,7.5,26.5,14.25,0.0
2016,3,22,7,0,251.0,31.0,5.2,8.0,53.0,50.24,25.36
2016,3,22,7,15,369.0,44.5,5.5,9.0,104.0,96.68,60.18
2016,3,22,7,30,487.0,58.0,5.8,10.0,155.0,157.37,109.05
2016,3,22,7,45,567.5,66.0,6.15,11.0,213.5,217.3,161.16
2016,3,22,8,0,648.0,74.0,6.5,12.0,272.0,285.99,221.47
2016,3,22,8,15,694.0,80.0,6.7,13.0,330.5,348.2,276.74
2016,3,22,8,30,740.0,86.0,6.9,14.0,389.0,414.34,334.03
2016,3,22,8,45,772.5,90.5,7.15,15.0,446.0,475.83,386.24
2016,3,22,9,0,805.0,95.0,7.4,16.0,503.0,539.0,438.25
2016,3,22,9,15,827.0,99.0,7.4,16.5,555.5,596.79,485.06
2016,3,22,9,30,849.0,103.0,7.4,17.0,608.0,654.47,530.5
2016,3,22,9,45,865.5,106.0,7.4,17.5,655.0,706.99,570.81
2016,3,22,10,0,882.0,109.0,7.4,18.0,702.0,758.27,609.2
2016,3,22,10,15,894.0,111.0,7.4,18.5,742.5,795.74,635.87
2016,3,22,10,30,906.0,113.0,7.4,19.0,783.0,838.07,664.89
2016,3,22,10,45,915.0,114.5,7.4,19.5,816.0,875.09,689.67
2016,3,22,11,0,924.0,116.0,7.4,20.0,849.0,909.33,712.23
2016,3,22,11,15,929.5,117.5,7.35,20.5,873.5,937.56,730.09
2016,3,22,11,30,935.0,119.0,7.3,21.0,898.0,962.51,745.53
2016,3,22,11,45,935.5,121.0,7.3,21.5,913.5,979.98,755.83
2016,3,22,12,0,936.0,123.0,7.3,22.0,929.0,993.81,763.63
2016,3,22,12,15,937.0,123.5,7.25,22.0,936.0,1003.0,769.52
2016,3,22,12,30,938.0,124.0,7.2,22.0,943.0,1008.48,772.95
2016,3,22,12,45,937.5,124.0,7.15,22.5,940.5,1008.38,771.06
2016,3,22,13,0,937.0,124.0,7.1,23.0,938.0,1004.55,766.72
2016,3,22,13,15,934.0,123.0,7.05,23.0,927.0,993.75,759.17
2016,3,22,13,30,931.0,122.0,7.0,23.0,916.0,979.33,749.23
2016,3,22,13,45,925.5,121.0,6.95,23.0,895.5,959.1,735.32
2016,3,22,14,0,920.0,120.0,6.9,23.0,875.0,935.49,719.12
2016,3,22,14,15,912.0,118.5,6.8,23.0,846.5,906.0,698.57
2016,3,22,14,30,904.0,117.0,6.7,23.0,818.0,873.51,675.92
2016,3,22,14,45,898.5,112.5,6.65,23.0,782.5,837.32,650.79
2016,3,22,15,0,893.0,108.0,6.6,23.0,747.0,798.3,623.53
2016,3,22,15,15,878.5,105.5,6.5,23.0,703.5,752.05,590.21
2016,3,22,15,30,864.0,103.0,6.4,23.0,660.0,710.17,558.38
2016,3,22,15,45,844.0,100.0,6.35,23.0,610.5,655.85,516.94
2016,3,22,16,0,824.0,97.0,6.3,23.0,561.0,600.86,474.13
2016,3,22,16,15,797.5,93.0,6.15,22.5,507.0,540.99,427.25
2016,3,22,16,30,771.0,89.0,6.0,22.0,453.0,481.73,379.57
2016,3,22,16,45,731.5,84.5,5.85,21.5,395.5,417.13,326.45
2016,3,22,17,0,692.0,80.0,5.7,21.0,338.0,355.22,274.13
2016,3,22,17,15,638.0,73.0,5.5,20.5,280.0,289.29,217.76
2016,3,22,17,30,584.0,66.0,5.3,20.0,222.0,228.58,165.07
2016,3,22,17,45,494.0,57.0,5.15,19.5,166.5,164.03,110.98
2016,3,22,18,0,404.0,48.0,5.0,19.0,111.0,109.73,67.31
2016,3,22,18,15,265.5,32.5,5.0,18.5,67.0,56.24,28.98
2016,3,22,18,30,127.0,17.0,5.0,18.0,23.0,17.72,0.0
2016,3,22,18,45,63.5,8.5,5.0,17.5,11.5,6.69,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,6,45,73.0,18.0,5.5,15.5,24.5,15.22,0.0
2016,3,23,7,0,146.0,36.0,5.6,16.0,49.0,42.29,22.46
2016,3,23,7,15,251.5,54.0,5.8,16.5,96.5,85.36,54.31
2016,3,23,7,30,357.0,72.0,6.0,17.0,144.0,139.53,96.71
2016,3,23,7,45,178.5,61.0,6.25,17.5,97.0,101.81,74.29
2016,3,23,8,0,0.0,50.0,6.5,18.0,50.0,38.24,26.73
2016,3,23,8,15,0.0,78.0,6.65,18.5,78.0,60.03,44.94
2016,3,23,8,30,0.0,106.0,6.8,19.0,106.0,82.33,63.26
2016,3,23,8,45,0.0,122.0,7.0,19.5,122.0,95.11,73.44
2016,3,23,9,0,0.0,138.0,7.2,20.0,138.0,107.98,83.57
