Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,11,30,981.0,100.0,3.3,19.0,955.0,951.1,717.42
2016,4,2,11,45,983.0,101.0,3.35,19.5,970.5,968.7,727.59
2016,4,2,12,0,985.0,102.0,3.4,20.0,986.0,982.54,735.33
2016,4,2,12,15,986.0,102.5,3.4,20.0,992.0,991.18,740.75
2016,4,2,12,30,987.0,103.0,3.4,20.0,998.0,995.95,743.75
2016,4,2,12,45,986.0,103.0,3.45,20.5,995.0,994.57,741.74
2016,4,2,13,0,985.0,103.0,3.5,21.0,992.0,989.31,737.33
2016,4,2,13,15,982.5,102.5,3.5,21.0,980.0,978.39,730.34
2016,4,2,13,30,980.0,102.0,3.5,21.0,968.0,963.68,720.96
2016,4,2,13,45,975.5,101.0,3.5,21.0,947.0,943.06,707.7
2016,4,2,14,0,971.0,100.0,3.5,21.0,926.0,918.85,692.1
2016,4,2,14,15,964.5,99.0,3.45,21.0,896.5,889.56,672.74
2016,4,2,14,30,958.0,98.0,3.4,21.0,867.0,857.06,651.18
2016,4,2,14,45,943.0,99.0,3.4,21.0,828.5,816.99,624.55
2016,4,2,15,0,928.0,100.0,3.4,21.0,790.0,774.63,595.7
2016,4,2,15,15,915.5,98.0,3.35,21.0,746.0,729.12,562.73
2016,4,2,15,30,903.0,96.0,3.3,21.0,702.0,681.65,527.67
2016,4,2,15,45,887.5,92.5,3.25,21.0,652.5,629.29,488.22
2016,4,2,16,0,872.0,89.0,3.2,21.0,603.0,575.79,446.9
2016,4,2,16,15,849.0,85.5,3.0,20.5,548.0,519.89,403.0
2016,4,2,16,30,826.0,82.0,2.8,20.0,493.0,461.22,355.71
2016,4,2,16,45,794.5,78.0,2.6,20.0,435.0,399.26,303.99
2016,4,2,17,0,763.0,74.0,2.4,20.0,377.0,339.09,252.53
2016,4,2,17,15,716.0,68.0,2.05,19.0,317.5,274.8,198.07
2016,4,2,17,30,669.0,62.0,1.7,18.0,258.0,213.28,145.56
2016,4,2,17,45,595.5,54.5,1.4,17.0,200.0,152.08,95.51
2016,4,2,18,0,522.0,47.0,1.1,16.0,142.0,99.06,55.44
2016,4,2,18,15,394.0,35.5,1.1,15.0,92.0,48.64,24.48
2016,4,2,18,30,266.0,24.0,1.1,14.0,42.0,19.77,8.26
2016,4,2,18,45,133.0,12.0,1.15,13.5,21.0,9.44,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,60.5,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,121.0,12.0,1.8,9.0,15.0,9.44,0.0
2016,4,3,6,45,282.5,26.0,2.1,10.5,58.5,21.33,11.74
2016,4,3,7,0,444.0,40.0,2.4,12.0,102.0,61.38,32.16
2016,4,3,7,15,534.0,49.0,2.4,12.5,158.0,109.75,64.47
2016,4,3,7,30,624.0,58.0,2.4,13.0,214.0,168.57,110.58
2016,4,3,7,45,680.0,64.0,2.45,14.0,274.0,226.65,160.14
2016,4,3,8,0,736.0,70.0,2.5,15.0,334.0,291.76,216.18
2016,4,3,8,15,773.0,75.0,2.5,16.0,393.5,352.9,268.81
2016,4,3,8,30,810.0,80.0,2.5,17.0,453.0,416.71,322.08
2016,4,3,8,45,836.5,83.5,2.5,18.5,509.5,476.56,369.92
2016,4,3,9,0,863.0,87.0,2.5,20.0,566.0,537.21,416.35
2016,4,3,9,15,882.0,90.0,2.4,20.5,618.5,590.52,456.84
2016,4,3,9,30,901.0,93.0,2.3,21.0,671.0,645.58,497.05
2016,4,3,9,45,915.0,95.5,2.2,21.5,718.0,695.98,532.45
2016,4,3,10,0,929.0,98.0,2.1,22.0,765.0,744.72,565.45
2016,4,3,10,15,939.0,100.0,2.05,22.0,805.0,788.16,595.21
2016,4,3,10,30,949.0,102.0,2.0,22.0,845.0,829.13,621.34
2016,4,3,10,45,956.0,103.5,2.0,22.5,877.5,864.57,642.57
2016,4,3,11,0,963.0,105.0,2.0,23.0,910.0,896.96,661.58
2016,4,3,11,15,968.0,106.0,2.05,23.0,934.0,923.97,678.77
2016,4,3,11,30,973.0,107.0,2.1,23.0,958.0,947.53,693.77
2016,4,3,11,45,975.5,108.0,2.2,23.5,973.5,965.33,704.29
2016,4,3,12,0,978.0,109.0,2.3,24.0,989.0,979.4,712.5
2016,4,3,12,15,979.5,109.0,2.35,24.0,995.0,987.87,718.1
2016,4,3,12,30,981.0,109.0,2.4,24.0,1001.0,992.52,721.41
2016,4,3,12,45,980.0,109.0,2.5,24.5,998.0,991.07,720.03
2016,4,3,13,0,979.0,109.0,2.6,25.0,995.0,985.77,716.32
2016,4,3,13,15,976.5,108.5,2.6,25.0,983.0,974.86,709.59
2016,4,3,13,30,974.0,108.0,2.6,25.0,971.0,960.19,700.56
2016,4,3,13,45,969.5,107.5,2.65,25.0,950.5,940.11,688.53
2016,4,3,14,0,965.0,107.0,2.7,25.0,930.0,916.48,674.22
2016,4,3,14,15,958.5,105.5,2.7,25.0,900.5,886.86,655.53
2016,4,3,14,30,952.0,104.0,2.7,25.0,871.0,854.04,634.68
2016,4,3,14,45,943.0,102.0,2.7,25.0,834.0,815.85,610.09
2016,4,3,15,0,934.0,100.0,2.7,25.0,797.0,774.97,582.89
2016,4,3,15,15,922.0,98.0,2.65,24.5,753.0,729.59,551.9
2016,4,3,15,30,910.0,96.0,2.6,24.0,709.0,682.21,518.69
2016,4,3,15,45,893.5,93.0,2.6,24.0,659.0,629.47,479.95
2016,4,3,16,0,877.0,90.0,2.6,24.0,609.0,575.65,439.34
2016,4,3,16,15,854.5,86.5,2.4,23.5,554.0,519.78,396.13
2016,4,3,16,30,832.0,83.0,2.2,23.0,499.0,461.13,349.6
2016,4,3,16,45,802.0,78.5,2.05,22.5,440.5,399.09,299.28
2016,4,3,17,0,772.0,74.0,1.9,22.0,382.0,338.68,248.83
2016,4,3,17,15,725.5,68.5,1.7,21.0,322.5,274.68,195.33
2016,4,3,17,30,679.0,63.0,1.5,20.0,263.0,213.31,143.59
2016,4,3,17,45,607.0,55.5,1.3,19.0,204.5,152.05,94.12
2016,4,3,18,0,535.0,48.0,1.1,18.0,146.0,98.79,54.53
2016,4,3,18,15,408.0,36.5,1.15,17.0,95.5,48.15,24.28
2016,4,3,18,30,281.0,25.0,1.2,16.0,45.0,20.64,9.2
2016,4,3,18,45,140.5,12.5,1.3,15.5,22.5,9.83,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,56.5,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,113.0,13.0,3.3,10.0,17.0,10.23,0.0
2016,4,4,6,45,267.0,28.0,3.55,10.5,60.0,22.88,13.32
2016,4,4,7,0,421.0,43.0,3.8,11.0,103.0,61.58,33.53
2016,4,4,7,15,510.0,52.5,3.8,12.0,159.0,108.73,64.95
2016,4,4,7,30,599.0,62.0,3.8,13.0,215.0,166.22,109.83
2016,4,4,7,45,656.0,68.5,3.85,14.0,274.0,223.45,158.64
2016,4,4,8,0,713.0,75.0,3.9,15.0,333.0,286.44,213.07
2016,4,4,8,15,750.0,80.0,4.05,16.0,392.0,347.63,266.16
2016,4,4,8,30,787.0,85.0,4.2,17.0,451.0,410.1,319.1
2016,4,4,8,45,814.0,89.0,4.35,18.0,507.5,469.37,368.18
2016,4,4,9,0,841.0,93.0,4.5,19.0,564.0,529.55,416.4
2016,4,4,9,15,860.5,96.0,4.35,19.5,615.5,585.13,459.61
2016,4,4,9,30,880.0,99.0,4.2,20.0,667.0,636.09,498.08
2016,4,4,9,45,894.0,101.5,4.1,21.0,713.5,685.48,533.29
2016,4,4,10,0,908.0,104.0,4.0,22.0,760.0,733.26,566.1
2016,4,4,10,15,918.5,106.0,3.85,22.5,799.5,776.17,595.3
2016,4,4,10,30,929.0,108.0,3.7,23.0,839.0,816.7,621.11
2016,4,4,10,45,936.5,109.5,3.55,24.0,871.0,851.82,640.98
2016,4,4,11,0,944.0,111.0,3.4,25.0,903.0,883.96,658.4
2016,4,4,11,15,948.5,112.0,3.3,25.0,926.5,910.0,674.33
2016,4,4,11,30,953.0,113.0,3.2,25.0,950.0,932.63,687.95
2016,4,4,11,45,956.0,113.5,3.1,25.5,965.0,949.98,696.68
2016,4,4,12,0,959.0,114.0,3.0,26.0,980.0,963.71,703.04
2016,4,4,12,15,960.0,114.5,2.9,26.0,986.0,971.96,707.27
2016,4,4,12,30,961.0,115.0,2.8,26.0,992.0,976.46,709.18
2016,4,4,12,45,960.5,114.5,2.7,26.5,989.0,974.95,705.92
2016,4,4,13,0,960.0,114.0,2.6,27.0,986.0,969.67,700.41
2016,4,4,13,15,957.5,113.5,2.5,27.0,974.0,958.88,692.87
2016,4,4,13,30,955.0,113.0,2.4,27.0,962.0,944.41,683.12
2016,4,4,13,45,950.0,112.0,2.35,27.5,941.0,923.73,668.6
2016,4,4,14,0,945.0,111.0,2.3,28.0,920.0,899.6,652.02
2016,4,4,14,15,938.5,110.0,2.2,28.0,890.5,870.92,633.41
2016,4,4,14,30,932.0,109.0,2.1,28.0,861.0,839.12,612.8
2016,4,4,14,45,922.5,107.0,2.05,28.0,824.5,801.19,588.5
2016,4,4,15,0,913.0,105.0,2.0,28.0,788.0,760.68,561.4
2016,4,4,15,15,900.5,102.5,1.95,27.5,744.0,715.32,531.06
2016,4,4,15,30,888.0,100.0,1.9,27.0,700.0,668.05,498.62
2016,4,4,15,45,871.0,97.0,1.85,27.0,650.5,616.03,460.97
2016,4,4,16,0,854.0,94.0,1.8,27.0,601.0,566.03,423.7
2016,4,4,16,15,831.0,90.5,1.7,26.5,546.5,508.15,380.29
2016,4,4,16,30,808.0,87.0,1.6,26.0,492.0,450.54,335.7
2016,4,4,16,45,777.5,82.0,1.55,25.5,434.5,389.2,287.11
2016,4,4,17,0,747.0,77.0,1.5,25.0,377.0,329.61,238.4
2016,4,4,17,15,700.0,71.0,1.4,23.5,318.0,265.09,185.95
2016,4,4,17,30,653.0,65.0,1.3,22.0,259.0,206.28,137.42
2016,4,4,17,45,581.5,57.0,1.25,21.0,201.5,146.49,89.89
2016,4,4,18,0,510.0,49.0,1.2,20.0,144.0,94.67,52.07
2016,4,4,18,15,385.5,37.0,1.3,19.0,94.5,45.74,23.41
2016,4,4,18,30,261.0,25.0,1.4,18.0,45.0,20.54,9.4
2016,4,4,18,45,130.5,12.5,1.5,17.5,22.5,9.83,0.0
2016,4,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,6,15,73.5,7.5,2.35,11.0,10.0,0.0,0.0
2016,4,5,6,30,147.0,15.0,2.7,12.0,20.0,12.19,0.0
2016,4,5,6,45,301.0,28.5,3.05,13.0,65.0,23.39,13.83
2016,4,5,7,0,455.0,42.0,3.4,14.0,110.0,61.73,32.56
2016,4,5,7,15,541.5,51.0,3.3,14.5,166.5,110.0,64.13
2016,4,5,7,30,628.0,60.0,3.2,15.0,223.0,168.26,109.31
2016,4,5,7,45,680.5,66.5,3.15,16.0,282.5,225.93,158.19
2016,4,5,8,0,733.0,73.0,3.1,17.0,342.0,290.31,213.32
2016,4,5,8,15,769.0,78.0,3.2,18.0,401.0,350.69,265.2
2016,4,5,8,30,805.0,83.0,3.3,19.0,460.0,413.62,317.82
2016,4,5,8,45,830.5,86.5,3.45,20.0,516.0,472.52,365.95
2016,4,5,9,0,856.0,90.0,3.6,21.0,572.0,532.12,412.99
2016,4,5,9,15,874.0,93.0,3.65,21.5,624.0,584.34,453.67
2016,4,5,9,30,892.0,96.0,3.7,22.0,676.0,638.18,494.27
2016,4,5,9,45,905.5,98.5,3.75,23.0,722.0,687.63,529.49
2016,4,5,10,0,919.0,101.0,3.8,24.0,768.0,735.41,562.39
2016,4,5,10,15,929.0,103.0,3.9,24.0,807.5,778.24,593.37
2016,4,5,10,30,939.0,105.0,4.0,24.0,847.0,818.63,621.24
2016,4,5,10,45,946.5,106.0,4.15,24.5,878.5,853.47,643.61
2016,4,5,11,0,954.0,107.0,4.3,25.0,910.0,885.31,663.81
2016,4,5,11,15,958.5,108.0,4.4,25.0,934.0,911.47,681.19
2016,4,5,11,30,963.0,109.0,4.5,25.0,958.0,934.2,696.24
2016,4,5,11,45,966.0,109.5,4.6,25.5,973.0,951.61,706.72
2016,4,5,12,0,969.0,110.0,4.7,26.0,988.0,965.36,714.82
2016,4,5,12,15,970.0,110.5,4.75,26.0,993.5,973.61,720.41
2016,4,5,12,30,971.0,111.0,4.8,26.0,999.0,978.07,723.63
2016,4,5,12,45,969.5,111.0,4.9,26.5,995.5,976.05,721.57
2016,4,5,13,0,968.0,111.0,5.0,27.0,992.0,970.23,717.12
2016,4,5,13,15,965.5,110.5,5.05,27.0,980.0,959.32,710.46
2016,4,5,13,30,963.0,110.0,5.1,27.0,968.0,944.7,701.4
2016,4,5,13,45,957.5,109.5,5.15,27.0,946.5,923.89,688.22
2016,4,5,14,0,952.0,109.0,5.2,27.0,925.0,899.62,672.72
2016,4,5,14,15,945.0,107.5,5.15,27.0,895.5,869.89,652.87
2016,4,5,14,30,938.0,106.0,5.1,27.0,866.0,837.05,630.87
2016,4,5,14,45,928.0,104.5,5.1,27.0,829.0,799.03,605.45
2016,4,5,15,0,918.0,103.0,5.1,27.0,792.0,758.45,576.95
2016,4,5,15,15,804.0,138.0,5.0,26.5,716.0,685.51,523.52
2016,4,5,15,30,690.0,173.0,4.9,26.0,640.0,613.29,470.0
2016,4,5,15,45,774.5,133.0,4.8,26.0,622.0,594.04,455.69
2016,4,5,16,0,859.0,93.0,4.7,26.0,604.0,563.92,431.98
2016,4,5,16,15,836.0,89.5,4.5,25.5,549.5,505.9,386.48
2016,4,5,16,30,813.0,86.0,4.3,25.0,495.0,448.15,340.06
2016,4,5,16,45,779.0,82.0,4.15,24.5,437.0,386.27,289.42
2016,4,5,17,0,745.0,78.0,4.0,24.0,379.0,326.49,239.21
2016,4,5,17,15,698.5,72.0,3.55,23.0,320.0,262.37,185.39
2016,4,5,17,30,652.0,66.0,3.1,22.0,261.0,203.93,136.12
2016,4,5,17,45,578.0,58.5,2.7,21.0,203.5,144.54,88.74
2016,4,5,18,0,504.0,51.0,2.3,20.0,146.0,93.4,51.7
2016,4,5,18,15,381.5,38.5,2.3,19.0,96.0,44.98,23.69
2016,4,5,18,30,259.0,26.0,2.3,18.0,46.0,21.35,10.32
2016,4,5,18,45,129.5,13.0,2.35,17.5,23.0,10.23,0.0
2016,4,5,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,18.5,7.5,2.65,13.5,8.0,5.9,0.0
2016,4,6,6,30,37.0,15.0,2.8,14.0,16.0,11.48,0.0
2016,4,6,6,45,125.0,38.0,3.0,15.0,55.0,28.21,17.92
2016,4,6,7,0,213.0,61.0,3.2,16.0,94.0,58.76,37.22
2016,4,6,7,15,293.0,79.5,3.45,16.5,145.0,100.17,66.17
2016,4,6,7,30,373.0,98.0,3.7,17.0,196.0,149.98,104.31
2016,4,6,7,45,186.5,55.0,4.0,17.5,104.0,94.86,67.43
2016,4,6,8,0,0.0,12.0,4.3,18.0,12.0,9.13,2.07
2016,4,6,8,15,0.0,14.5,4.65,18.5,14.5,11.04,3.66
2016,4,6,8,30,0.0,17.0,5.0,19.0,17.0,12.97,5.22
2016,4,6,8,45,377.0,67.0,5.4,19.5,280.5,243.63,192.71
2016,4,6,9,0,754.0,117.0,5.8,20.0,544.0,503.34,397.25
2016,4,6,9,15,777.0,121.0,5.95,20.5,595.5,557.42,439.88
2016,4,6,9,30,800.0,125.0,6.1,21.0,647.0,611.68,482.17
2016,4,6,9,45,832.0,121.0,6.25,21.5,697.0,664.01,522.27
2016,4,6,10,0,864.0,117.0,6.4,22.0,747.0,716.16,561.46
2016,4,6,10,15,877.5,119.5,6.35,22.5,787.5,753.43,588.26
2016,4,6,10,30,891.0,122.0,6.3,23.0,828.0,795.04,617.41
2016,4,6,10,45,662.5,238.0,6.3,23.5,774.5,762.59,587.5
2016,4,6,11,0,434.0,354.0,6.3,24.0,721.0,693.82,531.2
2016,4,6,11,15,447.0,361.0,6.2,24.0,748.0,722.81,552.04
2016,4,6,11,30,460.0,368.0,6.1,24.0,775.0,750.34,571.3
2016,4,6,11,45,714.5,240.0,6.05,24.5,883.5,870.17,661.09
2016,4,6,12,0,969.0,112.0,6.0,25.0,992.0,963.66,725.6
2016,4,6,12,15,972.5,112.5,5.9,25.0,1000.0,974.03,731.43
2016,4,6,12,30,976.0,113.0,5.8,25.0,1008.0,980.63,735.19
2016,4,6,12,45,984.5,108.5,5.75,25.5,1009.5,983.3,735.21
2016,4,6,13,0,993.0,104.0,5.7,26.0,1011.0,982.04,732.69
2016,4,6,13,15,992.0,103.5,5.6,26.0,999.5,972.15,725.62
2016,4,6,13,30,991.0,103.0,5.5,26.0,988.0,958.43,716.09
2016,4,6,13,45,993.0,99.0,5.45,26.0,969.0,940.17,703.91
2016,4,6,14,0,995.0,95.0,5.4,26.0,950.0,918.01,689.16
2016,4,6,14,15,989.0,94.0,5.35,26.0,920.5,888.46,669.37
2016,4,6,14,30,983.0,93.0,5.3,26.0,891.0,855.59,647.3
2016,4,6,14,45,957.5,100.0,5.25,26.0,849.5,812.71,618.13
2016,4,6,15,0,932.0,107.0,5.2,26.0,808.0,768.06,586.16
2016,4,6,15,15,919.5,105.0,5.05,25.5,763.5,722.49,553.51
2016,4,6,15,30,907.0,103.0,4.9,25.0,719.0,674.98,518.71
2016,4,6,15,45,897.0,97.0,4.8,25.0,670.0,623.56,479.47
2016,4,6,16,0,887.0,91.0,4.7,25.0,621.0,570.47,438.02
2016,4,6,16,15,864.5,87.5,4.4,24.5,565.0,514.1,393.28
2016,4,6,16,30,842.0,84.0,4.1,24.0,509.0,455.23,345.68
2016,4,6,16,45,817.5,78.0,3.8,23.5,451.5,393.73,294.8
2016,4,6,17,0,793.0,72.0,3.5,23.0,394.0,333.3,243.45
2016,4,6,17,15,748.5,67.0,2.95,22.0,333.5,269.77,189.63
2016,4,6,17,30,704.0,62.0,2.4,21.0,273.0,210.2,139.11
2016,4,6,17,45,639.5,54.0,1.9,20.0,214.5,147.3,88.5
2016,4,6,18,0,575.0,46.0,1.4,19.0,156.0,93.33,49.41
2016,4,6,18,15,452.5,35.5,1.35,18.0,104.0,42.85,21.67
2016,4,6,18,30,330.0,25.0,1.3,17.0,52.0,20.73,10.21
2016,4,6,18,45,165.0,12.5,1.3,16.5,26.0,9.83,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,8.5,2.15,11.0,8.5,6.69,0.0
2016,4,7,6,30,0.0,17.0,2.5,12.0,17.0,12.89,0.0
2016,4,7,6,45,69.5,37.5,2.85,13.5,48.5,27.9,17.99
2016,4,7,7,0,139.0,58.0,3.2,15.0,80.0,52.16,34.19
2016,4,7,7,15,166.5,81.5,3.25,15.5,118.5,84.36,58.68
2016,4,7,7,30,194.0,105.0,3.3,16.0,157.0,120.16,87.57
2016,4,7,7,45,214.0,126.5,3.4,17.0,196.5,155.99,117.29
2016,4,7,8,0,234.0,148.0,3.5,18.0,236.0,194.08,148.89
2016,4,7,8,15,298.5,164.0,3.65,19.0,294.5,245.15,189.7
2016,4,7,8,30,363.0,180.0,3.8,20.0,353.0,302.9,235.64
2016,4,7,8,45,503.5,162.0,4.0,21.0,432.5,381.12,296.66
2016,4,7,9,0,644.0,144.0,4.2,22.0,512.0,470.09,365.35
2016,4,7,9,15,774.0,121.5,4.2,22.5,602.5,554.01,429.74
2016,4,7,9,30,904.0,99.0,4.2,23.0,693.0,643.29,496.9
2016,4,7,9,45,921.0,99.5,4.2,24.0,740.0,693.42,532.37
2016,4,7,10,0,938.0,100.0,4.2,25.0,787.0,742.08,565.83
2016,4,7,10,15,947.0,102.0,4.15,25.5,826.0,784.66,594.91
2016,4,7,10,30,956.0,104.0,4.1,26.0,865.0,824.66,620.72
2016,4,7,10,45,771.5,205.0,4.1,26.5,834.5,816.06,609.96
2016,4,7,11,0,587.0,306.0,4.1,27.0,804.0,773.91,575.65
2016,4,7,11,15,779.5,209.0,4.1,27.0,888.5,866.81,643.57
2016,4,7,11,30,972.0,112.0,4.1,27.0,973.0,937.88,691.42
2016,4,7,11,45,955.0,124.0,4.1,27.5,982.0,948.28,695.98
2016,4,7,12,0,938.0,136.0,4.1,28.0,991.0,954.24,698.12
2016,4,7,12,15,938.5,136.5,4.0,28.0,996.0,961.61,702.16
2016,4,7,12,30,939.0,137.0,3.9,28.0,1001.0,965.34,703.88
2016,4,7,12,45,766.0,241.0,3.85,28.0,944.5,929.37,678.87
2016,4,7,13,0,593.0,345.0,3.8,28.0,888.0,862.32,629.86
2016,4,7,13,15,763.5,238.5,3.65,28.0,928.5,913.53,668.2
2016,4,7,13,30,934.0,132.0,3.5,28.0,969.0,931.64,680.49
2016,4,7,13,45,701.0,242.5,3.4,28.5,863.0,840.03,615.58
2016,4,7,14,0,468.0,353.0,3.3,29.0,757.0,725.62,532.25
2016,4,7,14,15,455.0,343.5,3.15,29.0,725.5,693.44,510.51
2016,4,7,14,30,442.0,334.0,3.0,29.0,694.0,660.04,487.26
2016,4,7,14,45,473.0,306.0,2.9,29.0,676.0,642.55,475.94
2016,4,7,15,0,504.0,278.0,2.8,29.0,658.0,621.2,461.59
2016,4,7,15,15,625.0,215.0,2.65,28.5,659.0,630.11,470.04
2016,4,7,15,30,746.0,152.0,2.5,28.0,660.0,622.36,465.88
2016,4,7,15,45,782.5,131.5,2.4,28.0,631.0,588.78,440.94
2016,4,7,16,0,819.0,111.0,2.3,28.0,602.0,551.78,412.69
2016,4,7,16,15,794.0,107.0,2.1,27.5,547.5,494.32,368.97
2016,4,7,16,30,769.0,103.0,1.9,27.0,493.0,436.7,324.03
2016,4,7,16,45,732.5,98.0,1.75,26.5,435.0,375.11,275.14
2016,4,7,17,0,696.0,93.0,1.6,26.0,377.0,316.0,227.03
2016,4,7,17,15,647.0,85.5,1.45,24.5,318.0,254.24,177.24
2016,4,7,17,30,598.0,78.0,1.3,23.0,259.0,197.15,130.93
2016,4,7,17,45,522.0,68.5,1.2,22.0,202.0,139.41,86.28
2016,4,7,18,0,446.0,59.0,1.1,21.0,145.0,90.28,51.84
2016,4,7,18,15,330.5,44.0,1.15,20.0,96.0,44.51,25.72
2016,4,7,18,30,215.0,29.0,1.2,19.0,47.0,22.13,11.41
2016,4,7,18,45,107.5,14.5,1.25,18.5,23.5,11.41,0.0
2016,4,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,3.2,12.5,11.0,8.65,0.0
2016,4,8,6,30,0.0,22.0,3.4,13.0,22.0,16.3,0.0
2016,4,8,6,45,145.0,40.5,3.6,13.5,64.0,30.1,20.01
2016,4,8,7,0,290.0,59.0,3.8,14.0,106.0,61.22,37.87
2016,4,8,7,15,369.5,74.0,4.05,14.5,158.5,102.95,65.96
2016,4,8,7,30,449.0,89.0,4.3,15.0,211.0,153.96,105.13
2016,4,8,7,45,511.0,98.5,4.55,16.0,268.0,205.5,147.57
2016,4,8,8,0,573.0,108.0,4.8,17.0,325.0,267.94,199.96
2016,4,8,8,15,531.5,131.0,5.1,17.5,357.0,303.46,233.39
2016,4,8,8,30,490.0,154.0,5.4,18.0,389.0,338.05,264.69
2016,4,8,8,45,491.5,174.5,5.7,19.0,433.5,384.69,303.18
2016,4,8,9,0,493.0,195.0,6.0,20.0,478.0,430.49,339.84
2016,4,8,9,15,432.0,235.5,5.95,20.5,499.5,457.64,360.92
2016,4,8,9,30,371.0,276.0,5.9,21.0,521.0,468.31,368.36
2016,4,8,9,45,453.5,266.0,5.85,21.5,585.5,541.45,424.26
2016,4,8,10,0,536.0,256.0,5.8,22.0,650.0,609.85,475.65
2016,4,8,10,15,519.5,279.5,5.7,22.5,677.5,640.52,496.56
2016,4,8,10,30,503.0,303.0,5.6,23.0,705.0,668.21,514.9
2016,4,8,10,45,329.0,366.5,5.5,23.5,634.0,592.94,454.92
2016,4,8,11,0,155.0,430.0,5.4,24.0,563.0,505.95,385.69
2016,4,8,11,15,247.5,426.5,5.3,24.0,644.0,598.61,455.38
2016,4,8,11,30,340.0,423.0,5.2,24.0,725.0,679.88,515.12
2016,4,8,11,45,409.0,405.0,5.1,24.5,775.0,729.41,550.05
2016,4,8,12,0,478.0,387.0,5.0,25.0,825.0,791.89,593.28
2016,4,8,12,15,309.0,431.5,4.8,25.0,715.5,674.46,505.79
2016,4,8,12,30,140.0,476.0,4.6,25.0,606.0,551.31,413.29
2016,4,8,12,45,197.5,470.5,4.45,25.5,652.5,596.73,446.6
2016,4,8,13,0,255.0,465.0,4.3,26.0,699.0,656.08,488.43
2016,4,8,13,15,255.0,458.5,4.2,26.0,690.0,647.09,481.76
2016,4,8,13,30,255.0,452.0,4.1,26.0,681.0,636.76,474.53
2016,4,8,13,45,242.0,443.0,4.0,26.0,656.5,597.44,446.75
2016,4,8,14,0,229.0,434.0,3.9,26.0,632.0,572.48,428.99
2016,4,8,14,15,177.5,419.5,3.9,26.0,570.5,511.79,384.81
2016,4,8,14,30,126.0,405.0,3.9,26.0,509.0,453.09,341.68
2016,4,8,14,45,297.5,348.0,3.9,26.0,577.0,535.65,406.01
2016,4,8,15,0,469.0,291.0,3.9,26.0,645.0,604.85,458.5
2016,4,8,15,15,611.0,221.5,3.9,25.5,656.0,622.97,474.13
2016,4,8,15,30,753.0,152.0,3.9,25.0,667.0,623.07,476.22
2016,4,8,15,45,737.5,145.5,3.95,25.0,620.0,573.16,438.68
2016,4,8,16,0,722.0,139.0,4.0,25.0,573.0,522.57,399.92
2016,4,8,16,15,695.0,133.0,3.9,24.5,520.0,466.5,356.53
2016,4,8,16,30,668.0,127.0,3.8,24.0,467.0,411.44,312.73
2016,4,8,16,45,628.5,120.5,3.75,24.0,411.0,352.59,264.62
2016,4,8,17,0,589.0,114.0,3.7,24.0,355.0,296.76,218.13
2016,4,8,17,15,538.5,104.0,3.3,23.0,299.0,238.51,170.32
2016,4,8,17,30,488.0,94.0,2.9,22.0,243.0,181.53,123.75
2016,4,8,17,45,407.5,82.0,2.5,21.0,188.5,128.15,82.7
2016,4,8,18,0,327.0,70.0,2.1,20.0,134.0,83.92,51.73
2016,4,8,18,15,230.0,50.5,2.05,19.0,88.0,43.18,26.85
2016,4,8,18,30,133.0,31.0,2.0,18.0,42.0,23.27,12.58
2016,4,8,18,45,66.5,15.5,2.0,17.5,21.0,12.2,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,12.0,9.5,2.05,13.5,10.0,7.47,0.0
2016,4,9,6,30,24.0,19.0,2.3,14.0,20.0,14.56,0.59
2016,4,9,6,45,97.5,43.0,2.55,14.5,57.5,31.59,21.34
2016,4,9,7,0,171.0,67.0,2.8,15.0,95.0,59.34,39.65
2016,4,9,7,15,271.5,77.0,2.85,15.5,142.5,93.49,62.0
2016,4,9,7,30,372.0,87.0,2.9,16.0,190.0,138.14,94.74
2016,4,9,7,45,224.5,121.0,2.95,16.5,187.5,152.48,113.99
2016,4,9,8,0,77.0,155.0,3.0,17.0,185.0,144.29,112.91
2016,4,9,8,15,108.0,183.0,3.2,17.5,231.5,187.84,147.96
2016,4,9,8,30,139.0,211.0,3.4,18.0,278.0,230.71,182.15
2016,4,9,8,45,139.0,237.0,3.6,19.0,311.0,261.33,206.1
2016,4,9,9,0,139.0,263.0,3.8,20.0,344.0,291.86,229.43
2016,4,9,9,15,69.5,167.0,3.9,20.5,207.5,181.01,141.5
2016,4,9,9,30,0.0,71.0,4.0,21.0,71.0,54.67,39.0
2016,4,9,9,45,0.0,73.5,4.15,21.5,73.5,56.66,40.47
2016,4,9,10,0,0.0,76.0,4.3,22.0,76.0,58.65,41.88
2016,4,9,10,15,0.0,50.0,4.35,22.0,50.0,38.55,25.59
2016,4,9,10,30,0.0,24.0,4.4,22.0,24.0,18.49,9.33
2016,4,9,10,45,0.0,73.0,4.5,22.5,73.0,56.49,39.82
2016,4,9,11,0,0.0,122.0,4.6,23.0,122.0,95.04,70.3
2016,4,9,11,15,4.5,165.0,4.6,23.0,169.0,133.1,100.32
2016,4,9,11,30,9.0,208.0,4.6,23.0,216.0,171.75,130.52
2016,4,9,11,45,70.5,339.0,4.7,23.5,403.5,347.5,266.33
2016,4,9,12,0,132.0,470.0,4.8,24.0,591.0,535.22,404.92
2016,4,9,12,15,98.5,455.5,4.85,24.0,546.5,478.28,361.97
2016,4,9,12,30,65.0,441.0,4.9,24.0,502.0,436.15,330.27
2016,4,9,12,45,50.5,417.0,4.95,24.5,464.0,401.65,303.98
2016,4,9,13,0,36.0,393.0,5.0,25.0,426.0,366.99,277.49
2016,4,9,13,15,54.5,413.5,5.0,25.0,463.0,400.67,303.21
2016,4,9,13,30,73.0,434.0,5.0,25.0,500.0,433.64,328.11
2016,4,9,13,45,166.5,432.0,5.05,25.0,578.0,522.84,396.22
2016,4,9,14,0,260.0,430.0,5.1,25.0,656.0,606.22,458.71
2016,4,9,14,15,525.5,302.0,5.1,25.0,738.5,708.03,537.98
2016,4,9,14,30,791.0,174.0,5.1,25.0,821.0,779.41,593.86
2016,4,9,14,45,780.0,170.5,5.15,25.0,785.5,742.49,567.23
2016,4,9,15,0,769.0,167.0,5.2,25.0,750.0,707.42,541.95
2016,4,9,15,15,454.0,246.5,5.2,24.5,586.0,533.78,411.79
2016,4,9,15,30,139.0,326.0,5.2,24.0,422.0,365.65,282.38
2016,4,9,15,45,421.0,235.5,5.2,24.0,496.0,461.03,357.94
2016,4,9,16,0,703.0,145.0,5.2,24.0,570.0,514.47,397.89
2016,4,9,16,15,551.0,167.5,5.05,23.5,482.0,419.02,323.74
2016,4,9,16,30,399.0,190.0,4.9,23.0,394.0,341.98,263.79
2016,4,9,16,45,370.5,175.5,4.8,23.0,348.0,288.25,220.28
2016,4,9,17,0,342.0,161.0,4.7,23.0,302.0,244.47,184.08
2016,4,9,17,15,414.0,128.0,4.4,22.5,273.0,219.07,159.4
2016,4,9,17,30,486.0,95.0,4.1,22.0,244.0,179.58,122.33
2016,4,9,17,45,417.5,82.0,3.8,22.0,191.0,127.55,81.6
2016,4,9,18,0,349.0,69.0,3.5,22.0,138.0,83.27,50.34
2016,4,9,18,15,244.0,51.0,3.55,21.5,91.5,42.59,26.59
2016,4,9,18,30,139.0,33.0,3.6,21.0,45.0,24.73,13.7
2016,4,9,18,45,69.5,16.5,3.65,20.5,22.5,12.98,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,6,15,35.0,11.5,3.75,15.5,13.5,9.05,0.0
2016,4,10,6,30,70.0,23.0,3.9,16.0,27.0,17.31,3.57
2016,4,10,6,45,180.5,43.0,4.05,16.5,69.5,32.06,21.65
2016,4,10,7,0,291.0,63.0,4.2,17.0,112.0,62.77,39.21
2016,4,10,7,15,372.5,77.0,4.5,17.5,165.0,103.73,65.94
2016,4,10,7,30,454.0,91.0,4.8,18.0,218.0,154.13,103.81
2016,4,10,7,45,227.0,72.5,5.15,18.5,136.0,116.74,83.63
2016,4,10,8,0,0.0,54.0,5.5,19.0,54.0,41.33,29.11
2016,4,10,8,15,0.0,77.0,5.65,19.5,77.0,59.14,43.77
2016,4,10,8,30,0.0,100.0,5.8,20.0,100.0,77.0,58.24
2016,4,10,8,45,0.0,108.5,5.95,21.0,108.5,83.68,63.23
2016,4,10,9,0,0.0,117.0,6.1,22.0,117.0,90.39,68.18
2016,4,10,9,15,9.0,177.5,6.1,22.5,183.5,143.16,110.26
2016,4,10,9,30,18.0,238.0,6.1,23.0,250.0,197.61,152.92
2016,4,10,9,45,12.0,216.5,6.15,23.5,225.0,177.41,136.27
2016,4,10,10,0,6.0,195.0,6.2,24.0,200.0,156.73,119.38
2016,4,10,10,15,8.0,207.5,6.2,24.5,214.0,168.57,128.25
2016,4,10,10,30,10.0,220.0,6.2,25.0,228.0,180.59,137.17
2016,4,10,10,45,9.5,216.0,6.2,25.5,224.5,177.43,134.23
2016,4,10,11,0,9.0,212.0,6.2,26.0,221.0,174.22,131.3
2016,4,10,11,15,9.5,212.5,6.2,25.5,221.5,175.39,132.36
2016,4,10,11,30,10.0,213.0,6.2,25.0,222.0,176.54,133.42
2016,4,10,11,45,11.0,214.0,6.2,25.0,224.0,178.49,134.87
2016,4,10,12,0,12.0,215.0,6.2,25.0,226.0,180.39,136.32
2016,4,10,12,15,11.0,214.5,6.1,24.5,225.5,179.27,135.62
2016,4,10,12,30,10.0,214.0,6.0,24.0,225.0,178.05,134.88
2016,4,10,12,45,10.5,216.0,5.95,24.0,227.0,180.09,136.48
2016,4,10,13,0,11.0,218.0,5.9,24.0,229.0,182.04,138.03
2016,4,10,13,15,16.0,272.5,5.7,24.0,287.5,230.69,175.72
2016,4,10,13,30,21.0,327.0,5.5,24.0,346.0,279.67,213.25
2016,4,10,13,45,18.0,300.5,5.3,24.0,316.5,254.63,194.05
2016,4,10,14,0,15.0,274.0,5.1,24.0,287.0,229.78,175.07
2016,4,10,14,15,8.5,212.0,5.25,24.0,219.5,173.6,131.73
2016,4,10,14,30,2.0,150.0,5.4,24.0,152.0,118.58,88.73
2016,4,10,14,45,3.0,160.0,5.6,24.5,162.5,127.08,95.47
2016,4,10,15,0,4.0,170.0,5.8,25.0,173.0,135.5,102.11
2016,4,10,15,15,32.5,237.0,5.85,25.0,260.0,215.69,165.58
2016,4,10,15,30,61.0,304.0,5.9,25.0,347.0,287.98,222.04
2016,4,10,15,45,36.0,253.0,5.95,25.0,278.0,227.12,174.94
2016,4,10,16,0,11.0,202.0,6.0,25.0,209.0,163.38,125.19
2016,4,10,16,15,41.5,210.5,5.9,24.5,232.5,189.41,146.45
2016,4,10,16,30,72.0,219.0,5.8,24.0,256.0,206.14,159.94
2016,4,10,16,45,82.0,195.5,5.7,24.0,233.0,185.8,143.57
2016,4,10,17,0,92.0,172.0,5.6,24.0,210.0,164.41,125.99
2016,4,10,17,15,76.0,148.5,5.3,23.5,176.5,135.36,102.88
2016,4,10,17,30,60.0,125.0,5.0,23.0,143.0,108.26,81.3
2016,4,10,17,45,42.0,99.5,4.7,22.5,111.0,81.5,60.07
2016,4,10,18,0,24.0,74.0,4.4,22.0,79.0,57.33,40.9
2016,4,10,18,15,12.0,49.0,4.35,21.5,51.5,36.43,23.98
2016,4,10,18,30,0.0,24.0,4.3,21.0,24.0,18.31,8.83
2016,4,10,18,45,0.0,12.0,4.25,21.0,12.0,9.44,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.0,3.9,19.0,1.0,0.79,0.0
2016,4,11,6,30,0.0,2.0,3.9,19.0,2.0,1.51,0.0
2016,4,11,6,45,0.0,5.5,3.95,19.5,5.5,4.16,0.0
2016,4,11,7,0,0.0,9.0,4.0,20.0,9.0,6.82,0.02
2016,4,11,7,15,0.0,13.0,4.25,20.5,13.0,9.87,2.62
2016,4,11,7,30,0.0,17.0,4.5,21.0,17.0,12.92,5.2
2016,4,11,7,45,4.5,76.0,4.8,21.5,78.0,59.25,43.63
2016,4,11,8,0,9.0,135.0,5.1,22.0,139.0,106.08,81.8
2016,4,11,8,15,284.0,143.5,5.1,22.5,283.0,219.2,166.9
2016,4,11,8,30,559.0,152.0,5.1,23.0,427.0,358.93,274.17
2016,4,11,8,45,445.0,198.0,5.1,23.5,432.5,378.47,291.99
2016,4,11,9,0,331.0,244.0,5.1,24.0,438.0,377.32,292.17
2016,4,11,9,15,267.0,279.5,4.95,24.5,444.5,390.72,301.99
2016,4,11,9,30,203.0,315.0,4.8,25.0,451.0,388.07,298.77
2016,4,11,9,45,483.0,237.5,4.7,26.0,590.0,530.3,406.65
2016,4,11,10,0,763.0,160.0,4.6,27.0,729.0,676.79,513.87
2016,4,11,10,15,776.5,163.0,4.35,27.5,767.0,714.62,538.73
2016,4,11,10,30,790.0,166.0,4.1,28.0,805.0,753.79,564.4
2016,4,11,10,45,813.0,160.5,3.9,28.5,839.5,790.78,588.28
2016,4,11,11,0,836.0,155.0,3.7,29.0,874.0,825.86,610.26
2016,4,11,11,15,843.0,156.0,3.45,29.0,897.0,851.56,625.45
2016,4,11,11,30,850.0,157.0,3.2,29.0,920.0,874.27,638.46
2016,4,11,11,45,864.0,151.5,3.0,29.5,938.0,880.1,639.18
2016,4,11,12,0,878.0,146.0,2.8,30.0,956.0,896.63,646.99
2016,4,11,12,15,880.5,146.5,2.65,30.0,962.0,904.99,650.97
2016,4,11,12,30,883.0,147.0,2.5,30.0,968.0,909.98,652.86
2016,4,11,12,45,889.5,142.5,2.45,30.5,967.5,910.91,651.72
2016,4,11,13,0,896.0,138.0,2.4,31.0,967.0,908.35,648.49
2016,4,11,13,15,894.0,137.0,2.35,31.0,955.5,897.89,641.65
2016,4,11,13,30,892.0,136.0,2.3,31.0,944.0,884.03,632.79
2016,4,11,13,45,893.0,132.0,2.3,31.0,925.0,866.72,622.22
2016,4,11,14,0,894.0,128.0,2.3,31.0,906.0,845.93,609.48
2016,4,11,14,15,887.5,126.5,2.25,31.0,878.0,818.04,591.74
2016,4,11,14,30,881.0,125.0,2.2,31.0,850.0,787.22,572.0
2016,4,11,14,45,872.5,122.5,2.2,31.0,814.0,751.32,548.06
2016,4,11,15,0,864.0,120.0,2.2,31.0,778.0,712.94,522.03
2016,4,11,15,15,851.0,117.0,2.15,31.0,735.5,674.51,494.99
2016,4,11,15,30,838.0,114.0,2.1,31.0,693.0,627.89,461.87
2016,4,11,15,45,827.5,108.0,2.05,31.0,645.5,578.48,426.08
2016,4,11,16,0,817.0,102.0,2.0,31.0,598.0,527.71,388.33
2016,4,11,16,15,794.0,98.5,1.85,30.5,545.0,472.28,346.55
2016,4,11,16,30,771.0,95.0,1.7,30.0,492.0,417.22,303.8
2016,4,11,16,45,744.0,88.5,1.55,29.5,436.0,358.7,257.38
2016,4,11,17,0,717.0,82.0,1.4,29.0,380.0,299.9,209.67
2016,4,11,17,15,672.0,76.0,1.2,28.5,322.5,240.33,161.24
2016,4,11,17,30,627.0,70.0,1.0,28.0,265.0,184.93,116.58
2016,4,11,17,45,559.0,61.5,0.8,27.5,208.5,128.83,74.48
2016,4,11,18,0,491.0,53.0,0.6,27.0,152.0,80.3,42.72
2016,4,11,18,15,377.0,41.0,0.5,26.5,102.5,36.19,24.64
2016,4,11,18,30,263.0,29.0,0.4,26.0,53.0,23.71,12.94
2016,4,11,18,45,131.5,14.5,0.35,25.5,26.5,11.41,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,0.0,2.5,3.7,13.0,2.5,1.97,0.0
2016,4,12,6,30,0.0,5.0,3.7,13.0,5.0,3.78,0.0
2016,4,12,6,45,0.0,12.5,3.75,13.5,12.5,9.48,2.58
2016,4,12,7,0,0.0,20.0,3.8,14.0,20.0,15.2,7.29
2016,4,12,7,15,0.0,29.0,3.7,14.5,29.0,22.09,13.3
2016,4,12,7,30,0.0,38.0,3.6,15.0,38.0,29.0,19.23
2016,4,12,7,45,0.0,56.5,3.5,15.5,56.5,43.26,31.31
2016,4,12,8,0,0.0,75.0,3.4,16.0,75.0,57.58,43.25
2016,4,12,8,15,0.0,92.5,3.45,16.5,92.5,71.1,54.32
2016,4,12,8,30,0.0,110.0,3.5,17.0,110.0,84.73,65.31
2016,4,12,8,45,0.0,114.0,3.6,17.5,114.0,87.93,67.56
2016,4,12,9,0,0.0,118.0,3.7,18.0,118.0,91.14,69.8
2016,4,12,9,15,0.0,129.0,3.7,18.5,129.0,99.84,76.52
2016,4,12,9,30,0.0,140.0,3.7,19.0,140.0,108.59,83.21
2016,4,12,9,45,0.0,143.5,3.7,19.5,143.5,111.46,85.12
2016,4,12,10,0,0.0,147.0,3.7,20.0,147.0,114.35,87.05
2016,4,12,10,15,6.5,199.5,3.65,20.0,205.0,160.89,124.03
2016,4,12,10,30,13.0,252.0,3.6,20.0,263.0,208.46,161.28
2016,4,12,10,45,10.5,222.5,3.55,20.5,231.5,183.23,140.89
2016,4,12,11,0,8.0,193.0,3.5,21.0,200.0,157.93,120.62
2016,4,12,11,15,5.5,173.5,3.5,21.0,179.0,140.58,106.83
2016,4,12,11,30,3.0,154.0,3.5,21.0,158.0,123.14,92.93
2016,4,12,11,45,8.0,205.0,3.5,21.5,213.0,168.47,128.39
2016,4,12,12,0,13.0,256.0,3.5,22.0,268.0,214.4,163.7
2016,4,12,12,15,14.0,267.5,3.5,22.0,280.5,224.86,171.62
2016,4,12,12,30,15.0,279.0,3.5,22.0,293.0,235.24,179.57
2016,4,12,12,45,14.0,269.5,3.55,22.5,283.0,226.54,172.54
2016,4,12,13,0,13.0,260.0,3.6,23.0,273.0,217.75,165.51
2016,4,12,13,15,13.5,265.5,3.65,23.0,278.5,222.44,169.22
2016,4,12,13,30,14.0,271.0,3.7,23.0,284.0,227.03,172.84
2016,4,12,13,45,10.5,225.5,3.75,23.5,235.5,186.67,141.55
2016,4,12,14,0,7.0,180.0,3.8,24.0,187.0,146.83,110.53
2016,4,12,14,15,9.5,210.5,3.85,24.0,219.0,172.94,131.07
2016,4,12,14,30,12.0,241.0,3.9,24.0,251.0,199.01,151.43
2016,4,12,14,45,7.5,201.5,4.0,24.0,207.5,163.35,123.87
