Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,15,0,3.0,162.0,4.1,24.0,164.0,128.33,96.63
2016,4,12,15,15,4.0,176.0,4.1,24.0,179.0,139.84,105.96
2016,4,12,15,30,5.0,190.0,4.1,24.0,194.0,151.27,115.21
2016,4,12,15,45,10.5,202.0,4.1,24.0,209.0,163.49,125.17
2016,4,12,16,0,16.0,214.0,4.1,24.0,224.0,175.12,134.67
2016,4,12,16,15,8.0,136.5,4.05,23.5,141.5,109.24,82.87
2016,4,12,16,30,0.0,59.0,4.0,23.0,59.0,45.25,31.49
2016,4,12,16,45,0.0,69.5,3.95,22.5,69.5,53.34,38.37
2016,4,12,17,0,0.0,80.0,3.9,22.0,80.0,61.44,45.28
2016,4,12,17,15,0.0,67.5,3.75,21.5,67.5,51.77,37.52
2016,4,12,17,30,0.0,55.0,3.6,21.0,55.0,42.1,29.63
2016,4,12,17,45,131.5,67.5,3.45,20.5,94.0,71.48,48.43
2016,4,12,18,0,263.0,80.0,3.3,20.0,133.0,79.05,51.33
2016,4,12,18,15,180.0,57.5,3.5,19.5,88.5,42.72,31.05
2016,4,12,18,30,97.0,35.0,3.7,19.0,44.0,25.99,15.38
2016,4,12,18,45,48.5,17.5,3.95,18.5,22.0,13.77,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,64.0,13.0,2.7,14.0,17.5,10.23,0.0
2016,4,13,6,30,128.0,26.0,2.8,14.0,35.0,19.62,8.47
2016,4,13,6,45,236.0,43.5,2.9,14.5,79.0,32.73,22.73
2016,4,13,7,0,344.0,61.0,3.0,15.0,123.0,61.52,38.08
2016,4,13,7,15,172.0,34.5,3.0,15.0,65.5,46.74,27.07
2016,4,13,7,30,0.0,8.0,3.0,15.0,8.0,6.07,0.0
2016,4,13,7,45,0.0,16.0,3.0,15.5,16.0,12.17,4.78
2016,4,13,8,0,0.0,24.0,3.0,16.0,24.0,18.29,9.95
2016,4,13,8,15,0.0,56.5,2.95,16.5,56.5,43.29,30.98
2016,4,13,8,30,0.0,89.0,2.9,17.0,89.0,68.46,51.79
2016,4,13,8,45,0.0,113.0,2.85,17.5,113.0,87.14,66.88
2016,4,13,9,0,0.0,137.0,2.8,18.0,137.0,105.98,81.89
2016,4,13,9,15,0.0,146.5,2.75,18.0,146.5,113.56,87.75
2016,4,13,9,30,0.0,156.0,2.7,18.0,156.0,121.18,93.63
2016,4,13,9,45,3.5,177.5,2.65,18.5,180.5,140.54,108.78
2016,4,13,10,0,7.0,199.0,2.6,19.0,205.0,160.31,124.08
2016,4,13,10,15,8.0,204.0,2.6,19.5,210.5,165.45,127.65
2016,4,13,10,30,9.0,209.0,2.6,20.0,216.0,170.64,131.28
2016,4,13,10,45,8.5,203.5,2.6,20.5,211.0,166.29,127.41
2016,4,13,11,0,8.0,198.0,2.6,21.0,206.0,161.87,123.55
2016,4,13,11,15,14.5,262.5,2.6,21.0,276.0,219.71,168.48
2016,4,13,11,30,21.0,327.0,2.6,21.0,346.0,278.58,213.35
2016,4,13,11,45,24.5,348.5,2.6,21.5,371.0,314.23,239.58
2016,4,13,12,0,28.0,370.0,2.6,22.0,396.0,336.71,255.75
2016,4,13,12,15,22.5,336.5,2.65,22.0,357.5,288.92,219.74
2016,4,13,12,30,17.0,303.0,2.7,22.0,319.0,256.53,195.28
2016,4,13,12,45,15.0,280.0,2.75,22.5,294.5,235.84,179.27
2016,4,13,13,0,13.0,257.0,2.8,23.0,270.0,215.14,163.2
2016,4,13,13,15,10.0,217.5,2.8,23.0,227.5,180.26,136.46
2016,4,13,13,30,7.0,178.0,2.8,23.0,185.0,145.69,109.75
2016,4,13,13,45,10.0,217.0,2.8,23.5,226.5,179.26,135.74
2016,4,13,14,0,13.0,256.0,2.8,24.0,268.0,212.88,161.38
2016,4,13,14,15,40.0,320.5,2.75,24.0,355.0,298.04,226.71
2016,4,13,14,30,67.0,385.0,2.7,24.0,442.0,372.18,282.38
2016,4,13,14,45,466.0,250.5,2.65,24.0,610.0,573.38,436.94
2016,4,13,15,0,865.0,116.0,2.6,24.0,778.0,702.65,532.6
2016,4,13,15,15,463.5,211.5,2.5,23.5,564.5,499.25,381.66
2016,4,13,15,30,62.0,307.0,2.4,23.0,351.0,288.77,221.24
2016,4,13,15,45,58.0,283.0,2.35,23.0,322.0,262.69,202.32
2016,4,13,16,0,54.0,259.0,2.3,23.0,293.0,237.0,182.88
2016,4,13,16,15,409.5,177.0,2.2,22.5,392.5,350.89,269.96
2016,4,13,16,30,765.0,95.0,2.1,22.0,492.0,407.98,307.3
2016,4,13,16,45,733.5,90.0,2.05,22.0,436.0,349.8,258.53
2016,4,13,17,0,702.0,85.0,2.0,22.0,380.0,291.71,209.53
2016,4,13,17,15,657.5,78.5,1.8,21.5,322.5,233.05,160.4
2016,4,13,17,30,613.0,72.0,1.6,21.0,265.0,178.53,115.33
2016,4,13,17,45,544.5,64.0,1.4,20.5,209.0,124.18,73.9
2016,4,13,18,0,476.0,56.0,1.2,20.0,153.0,77.45,43.4
2016,4,13,18,15,367.5,43.5,1.15,19.0,104.0,35.35,24.85
2016,4,13,18,30,259.0,31.0,1.1,18.0,55.0,25.31,15.07
2016,4,13,18,45,129.5,15.5,1.1,17.5,27.5,11.87,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,115.0,12.5,2.3,12.5,21.0,9.83,0.0
2016,4,14,6,30,230.0,25.0,2.5,13.0,42.0,20.42,9.77
2016,4,14,6,45,353.5,37.5,2.75,13.5,90.0,30.63,21.07
2016,4,14,7,0,477.0,50.0,3.0,14.0,138.0,60.23,34.39
2016,4,14,7,15,550.5,58.5,3.0,14.5,194.5,106.39,62.02
2016,4,14,7,30,624.0,67.0,3.0,15.0,251.0,160.85,102.79
2016,4,14,7,45,312.0,84.0,3.0,16.0,176.0,142.1,101.76
2016,4,14,8,0,0.0,101.0,3.0,17.0,101.0,77.43,59.61
2016,4,14,8,15,0.0,125.0,3.0,17.5,125.0,96.07,74.79
2016,4,14,8,30,0.0,149.0,3.0,18.0,149.0,114.9,89.8
2016,4,14,8,45,1.0,158.5,3.05,19.0,159.5,123.01,95.67
2016,4,14,9,0,2.0,168.0,3.1,20.0,170.0,131.22,101.58
2016,4,14,9,15,5.5,190.0,3.05,20.5,194.5,150.77,116.69
2016,4,14,9,30,9.0,212.0,3.0,21.0,219.0,170.76,131.98
2016,4,14,9,45,15.5,246.5,2.95,21.5,258.5,203.08,156.79
2016,4,14,10,0,22.0,281.0,2.9,22.0,298.0,236.16,181.82
2016,4,14,10,15,28.5,310.0,2.85,22.5,333.0,275.96,211.62
2016,4,14,10,30,35.0,339.0,2.8,23.0,368.0,307.25,234.51
2016,4,14,10,45,68.0,384.5,2.8,23.5,443.0,373.54,283.84
2016,4,14,11,0,101.0,430.0,2.8,24.0,518.0,441.91,333.53
2016,4,14,11,15,258.5,411.5,2.8,24.0,644.5,583.02,438.02
2016,4,14,11,30,416.0,393.0,2.8,24.0,771.0,714.17,531.82
2016,4,14,11,45,675.0,257.5,2.8,24.5,880.5,826.27,612.42
2016,4,14,12,0,934.0,122.0,2.8,25.0,990.0,913.7,671.51
2016,4,14,12,15,935.0,122.5,2.75,25.0,995.0,920.95,674.95
2016,4,14,12,30,936.0,123.0,2.7,25.0,1000.0,924.62,676.83
2016,4,14,12,45,935.5,122.5,2.7,25.5,996.0,922.55,674.15
2016,4,14,13,0,935.0,122.0,2.7,26.0,992.0,916.89,669.28
2016,4,14,13,15,932.0,121.5,2.65,26.0,979.5,905.53,661.75
2016,4,14,13,30,929.0,121.0,2.6,26.0,967.0,890.66,652.05
2016,4,14,13,45,924.5,119.5,2.6,26.0,945.5,870.23,639.15
2016,4,14,14,0,920.0,118.0,2.6,26.0,924.0,846.47,624.1
2016,4,14,14,15,913.0,116.5,2.55,26.0,895.0,817.55,605.26
2016,4,14,14,30,906.0,115.0,2.5,26.0,866.0,785.66,584.18
2016,4,14,14,45,896.5,113.0,2.5,26.0,829.0,748.75,558.8
2016,4,14,15,0,887.0,111.0,2.5,26.0,792.0,709.37,531.24
2016,4,14,15,15,874.5,108.5,2.5,25.5,749.0,665.4,500.84
2016,4,14,15,30,862.0,106.0,2.5,25.0,706.0,619.65,468.3
2016,4,14,15,45,845.5,103.0,2.5,25.0,657.0,572.75,433.01
2016,4,14,16,0,829.0,100.0,2.5,25.0,608.0,521.1,393.32
2016,4,14,16,15,806.5,96.0,2.45,24.5,554.5,465.2,349.96
2016,4,14,16,30,784.0,92.0,2.4,24.0,501.0,409.62,305.47
2016,4,14,16,45,752.5,87.5,2.4,24.0,444.0,351.06,257.14
2016,4,14,17,0,721.0,83.0,2.4,24.0,387.0,292.47,207.91
2016,4,14,17,15,677.0,77.0,2.2,23.0,329.5,233.53,159.05
2016,4,14,17,30,633.0,71.0,2.0,22.0,272.0,178.62,114.1
2016,4,14,17,45,565.0,63.0,1.8,21.0,215.0,123.47,72.51
2016,4,14,18,0,497.0,55.0,1.6,20.0,158.0,75.85,42.07
2016,4,14,18,15,388.0,43.5,1.6,19.0,108.5,35.45,24.96
2016,4,14,18,30,279.0,32.0,1.6,18.0,59.0,26.2,15.91
2016,4,14,18,45,139.5,16.0,1.6,17.5,29.5,12.99,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,72.0,15.0,1.25,12.5,20.5,11.8,0.0
2016,4,15,6,30,144.0,30.0,1.5,13.0,41.0,22.58,11.98
2016,4,15,6,45,250.5,47.5,1.75,14.0,87.0,35.65,25.48
2016,4,15,7,0,357.0,65.0,2.0,15.0,133.0,63.35,40.02
2016,4,15,7,15,178.5,59.0,2.05,15.5,93.0,64.74,42.12
2016,4,15,7,30,0.0,53.0,2.1,16.0,53.0,40.56,28.99
2016,4,15,7,45,13.5,102.5,2.2,17.0,108.0,81.11,62.42
2016,4,15,8,0,27.0,152.0,2.3,18.0,163.0,125.91,98.66
2016,4,15,8,15,61.5,185.5,2.25,18.5,215.0,166.13,130.2
2016,4,15,8,30,96.0,219.0,2.2,19.0,267.0,210.53,164.92
2016,4,15,8,45,69.0,232.0,2.2,19.5,268.5,215.44,168.67
2016,4,15,9,0,42.0,245.0,2.2,20.0,270.0,217.42,169.74
2016,4,15,9,15,101.5,284.5,2.2,20.5,352.5,284.71,221.71
2016,4,15,9,30,161.0,324.0,2.2,21.0,435.0,366.52,283.55
2016,4,15,9,45,502.0,225.5,2.25,21.5,600.0,524.05,403.54
2016,4,15,10,0,843.0,127.0,2.3,22.0,765.0,687.04,523.3
2016,4,15,10,15,853.5,129.5,2.35,22.5,802.5,727.66,550.5
2016,4,15,10,30,864.0,132.0,2.4,23.0,840.0,757.81,571.02
2016,4,15,10,45,875.5,131.0,2.45,23.5,871.5,790.64,592.94
2016,4,15,11,0,887.0,130.0,2.5,24.0,903.0,820.9,611.85
2016,4,15,11,15,892.0,131.0,2.55,24.5,925.0,844.87,626.28
2016,4,15,11,30,897.0,132.0,2.6,25.0,947.0,865.67,638.6
2016,4,15,11,45,895.5,136.0,2.7,25.5,959.5,880.28,647.2
2016,4,15,12,0,894.0,140.0,2.8,26.0,972.0,891.38,653.58
2016,4,15,12,15,894.5,140.0,2.85,26.0,977.0,897.42,657.65
2016,4,15,12,30,895.0,140.0,2.9,26.0,982.0,900.05,659.62
2016,4,15,12,45,894.5,139.5,3.0,26.5,978.0,898.01,657.67
2016,4,15,13,0,894.0,139.0,3.1,27.0,974.0,892.55,653.6
2016,4,15,13,15,891.0,138.5,3.2,27.0,961.5,881.59,647.25
2016,4,15,13,30,888.0,138.0,3.3,27.0,949.0,867.28,638.75
2016,4,15,13,45,883.0,137.0,3.4,27.0,928.0,847.63,626.69
2016,4,15,14,0,878.0,136.0,3.5,27.0,907.0,824.81,612.49
2016,4,15,14,15,870.0,134.0,3.55,27.0,877.5,795.8,593.76
2016,4,15,14,30,862.0,132.0,3.6,27.0,848.0,764.0,572.05
2016,4,15,14,45,853.5,129.0,3.7,27.0,812.0,728.4,547.46
2016,4,15,15,0,845.0,126.0,3.8,27.0,776.0,696.89,525.08
2016,4,15,15,15,831.0,123.5,3.8,27.0,733.0,652.68,492.96
2016,4,15,15,30,817.0,121.0,3.8,27.0,690.0,606.94,459.08
2016,4,15,15,45,797.0,118.0,3.85,27.0,641.5,556.2,420.85
2016,4,15,16,0,777.0,115.0,3.9,27.0,593.0,505.0,381.29
2016,4,15,16,15,753.0,110.5,3.9,26.5,540.0,450.52,338.86
2016,4,15,16,30,729.0,106.0,3.9,26.0,487.0,395.39,294.71
2016,4,15,16,45,694.5,101.0,3.9,25.5,431.0,337.93,247.79
2016,4,15,17,0,660.0,96.0,3.9,25.0,375.0,282.83,201.88
2016,4,15,17,15,614.0,88.5,3.65,24.0,318.5,225.6,154.71
2016,4,15,17,30,568.0,81.0,3.4,23.0,262.0,172.75,111.84
2016,4,15,17,45,498.5,71.5,3.15,22.5,207.0,120.17,72.5
2016,4,15,18,0,429.0,62.0,2.9,22.0,152.0,75.43,44.07
2016,4,15,18,15,327.5,48.0,2.85,21.0,104.0,36.55,25.68
2016,4,15,18,30,226.0,34.0,2.8,20.0,56.0,25.84,15.55
2016,4,15,18,45,113.0,17.0,2.8,19.5,28.0,12.95,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,35.5,15.0,3.55,16.0,18.0,11.8,0.0
2016,4,16,6,30,71.0,30.0,3.7,16.0,36.0,22.4,12.04
2016,4,16,6,45,155.0,53.5,3.85,16.5,79.5,39.22,28.31
2016,4,16,7,0,239.0,77.0,4.0,17.0,123.0,65.75,44.56
2016,4,16,7,15,119.5,57.5,4.2,17.5,80.5,57.31,37.99
2016,4,16,7,30,0.0,38.0,4.4,18.0,38.0,29.0,18.95
2016,4,16,7,45,0.0,44.5,4.6,18.5,44.5,34.01,23.09
2016,4,16,8,0,0.0,51.0,4.8,19.0,51.0,39.03,27.15
2016,4,16,8,15,0.0,78.0,5.05,19.5,78.0,59.92,44.35
2016,4,16,8,30,0.0,105.0,5.3,20.0,105.0,80.8,61.26
2016,4,16,8,45,0.0,109.0,5.55,20.5,109.0,84.0,63.51
2016,4,16,9,0,0.0,113.0,5.8,21.0,113.0,87.19,65.75
2016,4,16,9,15,2.5,148.5,5.85,21.5,150.0,116.35,88.93
2016,4,16,9,30,5.0,184.0,5.9,22.0,187.0,146.01,112.2
2016,4,16,9,45,4.0,172.5,6.0,22.5,175.0,136.7,104.29
2016,4,16,10,0,3.0,161.0,6.1,23.0,163.0,127.27,96.38
2016,4,16,10,15,1.5,146.0,6.1,23.5,147.0,114.63,85.98
2016,4,16,10,30,0.0,131.0,6.1,24.0,131.0,101.89,75.56
2016,4,16,10,45,0.0,130.5,6.15,24.5,130.5,101.6,75.08
2016,4,16,11,0,0.0,130.0,6.2,25.0,130.0,101.32,74.6
2016,4,16,11,15,4.0,156.0,6.2,25.0,159.5,125.25,93.38
2016,4,16,11,30,8.0,182.0,6.2,25.0,189.0,149.46,112.28
2016,4,16,11,45,6.0,167.5,6.25,25.5,173.0,136.44,101.8
2016,4,16,12,0,4.0,153.0,6.3,26.0,157.0,123.34,91.32
2016,4,16,12,15,11.0,234.0,6.25,26.0,244.5,194.43,146.42
2016,4,16,12,30,18.0,315.0,6.2,26.0,332.0,266.59,201.52
2016,4,16,12,45,12.0,241.0,6.2,26.5,253.0,200.98,151.01
2016,4,16,13,0,6.0,167.0,6.2,27.0,174.0,136.22,100.92
2016,4,16,13,15,10.0,217.5,6.2,26.5,227.5,179.94,135.05
2016,4,16,13,30,14.0,268.0,6.2,26.0,281.0,223.85,169.14
2016,4,16,13,45,17.0,292.5,6.25,26.0,308.0,245.78,186.04
2016,4,16,14,0,20.0,317.0,6.3,26.0,335.0,267.56,202.84
2016,4,16,14,15,23.0,319.0,6.3,25.5,339.0,270.68,205.89
2016,4,16,14,30,26.0,321.0,6.3,25.0,343.0,284.53,217.21
2016,4,16,14,45,21.5,295.0,6.3,25.0,313.0,248.02,189.42
2016,4,16,15,0,17.0,269.0,6.3,25.0,283.0,222.9,170.3
2016,4,16,15,15,12.0,235.0,6.2,25.0,245.0,191.5,146.16
2016,4,16,15,30,7.0,201.0,6.1,25.0,207.0,160.74,122.35
2016,4,16,15,45,7.0,195.5,6.1,25.0,200.5,155.83,118.82
2016,4,16,16,0,7.0,190.0,6.1,25.0,194.0,150.89,115.25
2016,4,16,16,15,3.5,149.5,5.9,24.5,151.5,117.04,88.86
2016,4,16,16,30,0.0,109.0,5.7,24.0,109.0,83.92,62.69
2016,4,16,16,45,0.0,118.0,5.55,23.5,118.0,90.68,68.58
2016,4,16,17,0,0.0,127.0,5.4,23.0,127.0,97.21,74.31
2016,4,16,17,15,0.0,107.5,5.2,22.5,107.5,82.01,62.24
2016,4,16,17,30,0.0,88.0,5.0,22.0,88.0,66.96,50.08
2016,4,16,17,45,146.0,83.5,4.85,22.0,114.5,82.26,56.58
2016,4,16,18,0,292.0,79.0,4.7,22.0,141.0,75.77,48.84
2016,4,16,18,15,206.0,59.0,4.65,21.5,96.0,43.42,31.5
2016,4,16,18,30,120.0,39.0,4.6,21.0,51.0,28.89,18.04
2016,4,16,18,45,60.0,19.5,4.6,21.0,25.5,14.7,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,3.5,3.05,19.0,3.5,2.75,0.0
2016,4,17,6,30,0.0,7.0,3.2,19.0,7.0,5.3,0.0
2016,4,17,6,45,0.0,17.5,3.35,19.5,17.5,13.3,5.78
2016,4,17,7,0,0.0,28.0,3.5,20.0,28.0,21.33,12.19
2016,4,17,7,15,0.0,41.5,3.65,20.0,41.5,31.7,21.01
2016,4,17,7,30,0.0,55.0,3.8,20.0,55.0,42.11,29.77
2016,4,17,7,45,0.0,68.5,4.0,20.5,68.5,52.54,38.34
2016,4,17,8,0,0.0,82.0,4.2,21.0,82.0,62.94,46.73
2016,4,17,8,15,0.0,96.0,4.35,21.5,96.0,73.76,55.33
2016,4,17,8,30,0.0,110.0,4.5,22.0,110.0,84.64,63.86
2016,4,17,8,45,0.0,122.5,4.7,22.5,122.5,94.44,71.41
2016,4,17,9,0,0.0,135.0,4.9,23.0,135.0,104.29,78.93
2016,4,17,9,15,20.0,216.5,4.95,23.0,230.5,179.02,138.19
2016,4,17,9,30,40.0,298.0,5.0,23.0,326.0,264.85,204.99
2016,4,17,9,45,42.0,317.0,5.05,23.5,348.0,284.64,219.35
2016,4,17,10,0,44.0,336.0,5.1,24.0,370.0,304.58,233.81
2016,4,17,10,15,45.5,352.0,5.05,24.0,388.5,321.73,246.43
2016,4,17,10,30,47.0,368.0,5.0,24.0,407.0,338.89,259.02
2016,4,17,10,45,49.0,381.5,5.0,24.0,423.5,354.25,270.27
2016,4,17,11,0,51.0,395.0,5.0,24.0,440.0,369.57,281.48
2016,4,17,11,15,41.0,385.0,4.95,24.0,422.0,354.82,269.86
2016,4,17,11,30,31.0,375.0,4.9,24.0,404.0,339.4,257.82
2016,4,17,11,45,33.0,378.5,4.85,24.5,409.5,345.09,261.48
2016,4,17,12,0,35.0,382.0,4.8,25.0,415.0,350.59,264.95
2016,4,17,12,15,85.5,434.5,4.7,24.5,515.5,439.86,332.75
2016,4,17,12,30,136.0,487.0,4.6,24.0,616.0,543.56,409.47
2016,4,17,12,45,153.0,486.5,4.55,24.0,631.0,557.19,419.23
2016,4,17,13,0,170.0,486.0,4.5,24.0,646.0,569.74,428.56
2016,4,17,13,15,91.5,366.0,4.5,24.0,452.0,397.45,301.76
2016,4,17,13,30,13.0,246.0,4.5,24.0,258.0,205.02,155.16
2016,4,17,13,45,6.5,183.5,4.5,24.0,189.5,149.17,112.22
2016,4,17,14,0,0.0,121.0,4.5,24.0,121.0,94.24,69.2
2016,4,17,14,15,6.0,183.5,4.5,23.5,189.0,148.17,112.02
2016,4,17,14,30,12.0,246.0,4.5,23.0,257.0,202.21,154.59
2016,4,17,14,45,6.0,164.5,4.55,23.0,170.0,132.4,100.07
2016,4,17,15,0,0.0,83.0,4.6,23.0,83.0,64.15,45.97
2016,4,17,15,15,3.0,138.5,4.7,23.0,141.0,109.32,82.24
2016,4,17,15,30,6.0,194.0,4.8,23.0,199.0,154.5,118.28
2016,4,17,15,45,3.0,120.0,4.95,23.0,122.5,94.37,70.65
2016,4,17,16,0,0.0,46.0,5.1,23.0,46.0,35.31,23.14
2016,4,17,16,15,0.0,31.0,5.05,22.5,31.0,23.73,13.83
2016,4,17,16,30,0.0,16.0,5.0,22.0,16.0,12.22,4.43
2016,4,17,16,45,0.0,13.0,5.0,22.0,13.0,9.91,2.56
2016,4,17,17,0,0.0,10.0,5.0,22.0,10.0,7.61,0.68
2016,4,17,17,15,0.0,8.5,4.85,21.5,8.5,6.46,0.0
2016,4,17,17,30,0.0,7.0,4.7,21.0,7.0,5.31,0.0
2016,4,17,17,45,0.0,5.5,4.55,21.0,5.5,4.17,0.0
2016,4,17,18,0,0.0,4.0,4.4,21.0,4.0,3.03,0.0
2016,4,17,18,15,0.0,2.5,4.25,20.5,2.5,1.89,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.75,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.38,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,3.0,2.8,16.0,3.0,2.36,0.0
2016,4,18,6,30,0.0,6.0,2.9,16.0,6.0,4.54,0.0
2016,4,18,6,45,0.0,12.0,3.05,16.5,12.0,9.1,2.27
2016,4,18,7,0,0.0,18.0,3.2,17.0,18.0,13.67,5.93
2016,4,18,7,15,0.0,25.5,3.3,17.0,25.5,19.41,10.88
2016,4,18,7,30,0.0,33.0,3.4,17.0,33.0,25.16,15.79
2016,4,18,7,45,0.0,33.0,3.5,17.5,33.0,25.18,15.72
2016,4,18,8,0,0.0,33.0,3.6,18.0,33.0,25.19,15.63
2016,4,18,8,15,0.0,88.0,3.6,18.5,88.0,67.63,50.93
2016,4,18,8,30,0.0,143.0,3.6,19.0,143.0,110.02,85.43
2016,4,18,8,45,0.0,96.5,3.6,19.5,96.5,74.32,55.75
2016,4,18,9,0,0.0,50.0,3.6,20.0,50.0,38.38,26.03
2016,4,18,9,15,39.5,182.5,3.7,20.0,210.0,167.03,130.28
2016,4,18,9,30,79.0,315.0,3.8,20.0,370.0,300.61,234.99
2016,4,18,9,45,253.0,313.0,3.9,20.5,504.0,428.56,333.81
2016,4,18,10,0,427.0,311.0,4.0,21.0,638.0,561.92,434.18
2016,4,18,10,15,222.0,297.0,3.75,21.5,467.5,416.8,322.4
2016,4,18,10,30,17.0,283.0,3.5,22.0,297.0,235.35,180.12
2016,4,18,10,45,33.5,339.0,3.3,22.5,368.0,305.59,233.73
2016,4,18,11,0,50.0,395.0,3.1,23.0,439.0,368.04,279.66
2016,4,18,11,15,63.5,419.5,3.05,23.0,477.0,401.91,304.47
2016,4,18,11,30,77.0,444.0,3.0,23.0,515.0,436.17,329.45
2016,4,18,11,45,140.0,464.0,2.95,23.0,594.5,521.15,392.08
2016,4,18,12,0,203.0,484.0,2.9,23.0,674.0,593.57,444.35
2016,4,18,12,15,109.5,391.5,2.9,23.0,494.5,436.05,329.24
2016,4,18,12,30,16.0,299.0,2.9,23.0,315.0,251.33,190.16
2016,4,18,12,45,22.0,336.5,2.95,23.0,358.0,287.1,217.85
2016,4,18,13,0,28.0,374.0,3.0,23.0,401.0,337.23,255.45
2016,4,18,13,15,27.5,368.5,2.95,23.0,395.0,331.38,250.97
2016,4,18,13,30,27.0,363.0,2.9,23.0,389.0,325.33,246.56
2016,4,18,13,45,28.5,353.5,2.85,23.0,380.0,317.27,240.74
2016,4,18,14,0,30.0,344.0,2.8,23.0,371.0,309.01,234.8
2016,4,18,14,15,42.0,360.5,2.65,22.5,397.0,330.65,251.9
2016,4,18,14,30,54.0,377.0,2.5,22.0,423.0,351.37,268.16
2016,4,18,14,45,27.0,225.5,2.35,22.0,248.5,202.56,154.99
2016,4,18,15,0,0.0,74.0,2.2,22.0,74.0,57.16,40.47
2016,4,18,15,15,0.0,98.0,2.05,22.0,98.0,75.76,55.62
2016,4,18,15,30,0.0,122.0,1.9,22.0,122.0,94.4,70.66
2016,4,18,15,45,6.5,165.5,1.8,22.0,169.5,131.76,100.65
2016,4,18,16,0,13.0,209.0,1.7,22.0,217.0,168.45,129.83
2016,4,18,16,15,6.5,110.5,1.6,21.5,114.5,88.02,66.16
2016,4,18,16,30,0.0,12.0,1.5,21.0,12.0,9.16,1.94
2016,4,18,16,45,29.5,92.5,1.45,21.0,105.5,82.79,62.17
2016,4,18,17,0,59.0,173.0,1.4,21.0,199.0,150.63,116.21
2016,4,18,17,15,50.5,149.0,1.25,20.5,169.0,125.58,96.19
2016,4,18,17,30,42.0,125.0,1.1,20.0,139.0,101.7,77.21
2016,4,18,17,45,30.0,101.0,1.0,20.0,110.0,78.71,58.89
2016,4,18,18,0,18.0,77.0,0.9,20.0,81.0,57.55,41.95
2016,4,18,18,15,9.0,54.0,0.85,19.5,56.0,39.85,28.81
2016,4,18,18,30,0.0,31.0,0.8,19.0,31.0,23.39,13.88
2016,4,18,18,45,0.0,15.5,0.75,19.0,15.5,11.83,0.0
2016,4,18,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,56.0,17.5,1.4,17.0,23.0,13.24,0.0
2016,4,19,6,30,112.0,35.0,1.6,17.0,46.0,26.1,15.83
2016,4,19,6,45,197.0,56.0,1.85,17.5,90.0,41.31,30.2
2016,4,19,7,0,282.0,77.0,2.1,18.0,134.0,65.96,44.58
2016,4,19,7,15,141.0,76.5,2.05,18.0,105.0,72.33,49.79
2016,4,19,7,30,0.0,76.0,2.0,18.0,76.0,57.96,43.37
2016,4,19,7,45,12.0,115.5,2.0,18.5,120.5,90.22,69.59
2016,4,19,8,0,24.0,155.0,2.0,19.0,165.0,124.31,96.87
2016,4,19,8,15,16.0,163.5,1.95,19.5,170.5,130.3,101.51
2016,4,19,8,30,8.0,172.0,1.9,20.0,176.0,135.25,105.15
2016,4,19,8,45,15.0,199.5,1.85,20.5,208.0,160.42,124.66
2016,4,19,9,0,22.0,227.0,1.8,21.0,240.0,186.48,144.57
2016,4,19,9,15,16.0,220.5,1.75,21.0,230.5,179.73,138.83
2016,4,19,9,30,10.0,214.0,1.7,21.0,221.0,172.26,132.59
2016,4,19,9,45,15.5,247.5,1.7,21.5,259.5,202.93,155.99
2016,4,19,10,0,21.0,281.0,1.7,22.0,298.0,234.26,179.45
2016,4,19,10,15,17.5,272.5,1.7,22.0,287.0,226.14,172.78
2016,4,19,10,30,14.0,264.0,1.7,22.0,276.0,217.68,166.0
2016,4,19,10,45,12.5,247.5,1.7,22.5,258.5,203.97,154.98
2016,4,19,11,0,11.0,231.0,1.7,23.0,241.0,190.12,143.92
2016,4,19,11,15,18.0,293.0,1.7,23.0,310.0,246.21,186.62
2016,4,19,11,30,25.0,355.0,1.7,23.0,379.0,316.08,238.6
2016,4,19,11,45,21.0,329.0,1.75,23.5,349.0,279.13,210.28
2016,4,19,12,0,17.0,303.0,1.8,24.0,319.0,254.93,191.83
2016,4,19,12,15,14.0,264.0,1.8,24.0,277.5,220.88,166.22
2016,4,19,12,30,11.0,225.0,1.8,24.0,236.0,186.89,140.46
2016,4,19,12,45,11.0,224.0,1.8,24.0,235.0,186.05,139.92
2016,4,19,13,0,11.0,223.0,1.8,24.0,234.0,185.11,139.23
2016,4,19,13,15,102.5,348.0,1.8,24.0,443.0,388.84,293.68
2016,4,19,13,30,194.0,473.0,1.8,24.0,652.0,568.79,422.17
2016,4,19,13,45,115.0,423.5,1.8,24.0,529.5,458.77,342.02
2016,4,19,14,0,36.0,374.0,1.8,24.0,407.0,338.72,254.13
2016,4,19,14,15,70.5,392.5,1.85,24.0,453.5,378.68,285.14
2016,4,19,14,30,105.0,411.0,1.9,24.0,500.0,416.4,313.46
2016,4,19,14,45,59.0,329.5,1.95,24.0,379.5,311.14,235.64
2016,4,19,15,0,13.0,248.0,2.0,24.0,259.0,202.77,153.71
2016,4,19,15,15,18.5,256.5,2.05,23.5,270.0,212.11,161.9
2016,4,19,15,30,24.0,265.0,2.1,23.0,281.0,220.87,169.35
2016,4,19,15,45,12.0,193.5,2.15,23.0,201.5,156.55,119.6
2016,4,19,16,0,0.0,122.0,2.2,23.0,122.0,94.17,70.53
2016,4,19,16,15,42.0,175.5,2.2,23.0,197.5,157.55,121.13
2016,4,19,16,30,84.0,229.0,2.2,23.0,273.0,212.63,163.9
2016,4,19,16,45,44.5,186.5,2.2,23.0,209.5,160.49,123.38
2016,4,19,17,0,5.0,144.0,2.2,23.0,146.0,111.19,85.22
2016,4,19,17,15,226.0,125.0,1.95,22.5,199.0,151.12,109.5
2016,4,19,17,30,447.0,106.0,1.7,22.0,252.0,159.47,106.08
2016,4,19,17,45,377.0,93.0,1.5,21.5,199.5,112.31,71.95
2016,4,19,18,0,307.0,80.0,1.3,21.0,147.0,73.02,47.72
2016,4,19,18,15,223.5,60.5,1.25,20.5,101.5,44.55,32.71
2016,4,19,18,30,140.0,41.0,1.2,20.0,56.0,30.41,19.7
2016,4,19,18,45,70.0,20.5,1.15,20.0,28.0,15.5,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,6,15,0.5,15.5,0.55,17.5,15.5,11.81,0.0
2016,4,20,6,30,1.0,31.0,0.6,18.0,31.0,23.27,13.64
2016,4,20,6,45,27.5,56.0,0.7,18.5,61.5,40.82,29.73
2016,4,20,7,0,54.0,81.0,0.8,19.0,92.0,60.21,43.87
2016,4,20,7,15,84.5,103.0,0.75,19.0,127.0,84.67,62.07
2016,4,20,7,30,115.0,125.0,0.7,19.0,162.0,112.94,83.59
2016,4,20,7,45,284.5,130.0,0.65,19.5,244.0,163.67,117.87
2016,4,20,8,0,454.0,135.0,0.6,20.0,326.0,235.45,170.28
2016,4,20,8,15,507.0,148.0,0.6,20.0,389.5,291.02,214.58
2016,4,20,8,30,560.0,161.0,0.6,20.0,453.0,351.45,262.28
2016,4,20,8,45,597.5,165.0,0.65,20.5,506.0,407.13,305.49
2016,4,20,9,0,635.0,169.0,0.7,21.0,559.0,460.55,346.09
2016,4,20,9,15,657.0,175.0,0.75,21.5,607.0,509.42,382.46
2016,4,20,9,30,679.0,181.0,0.8,22.0,655.0,558.45,417.96
2016,4,20,9,45,704.5,181.0,0.9,22.5,699.5,604.34,450.9
2016,4,20,10,0,730.0,181.0,1.0,23.0,744.0,649.92,482.94
2016,4,20,10,15,742.5,184.0,1.05,23.0,780.5,688.63,510.04
2016,4,20,10,30,755.0,187.0,1.1,23.0,817.0,725.58,535.56
2016,4,20,10,45,764.5,189.5,1.15,23.5,846.5,757.87,556.52
2016,4,20,11,0,774.0,192.0,1.2,24.0,876.0,781.47,571.61
2016,4,20,11,15,780.5,193.5,1.2,24.0,897.0,805.0,586.92
2016,4,20,11,30,787.0,195.0,1.2,24.0,918.0,825.73,600.24
2016,4,20,11,45,825.5,171.5,1.2,24.0,940.0,848.74,615.58
2016,4,20,12,0,864.0,148.0,1.2,24.0,962.0,855.28,619.26
2016,4,20,12,15,865.0,148.5,1.2,24.0,966.5,861.61,623.09
2016,4,20,12,30,866.0,149.0,1.2,24.0,971.0,864.7,624.95
2016,4,20,12,45,864.0,149.5,1.2,24.0,967.0,862.05,623.24
2016,4,20,13,0,862.0,150.0,1.2,24.0,963.0,856.17,619.63
2016,4,20,13,15,859.0,149.5,1.15,24.0,950.5,845.46,612.36
2016,4,20,13,30,856.0,149.0,1.1,24.0,938.0,831.56,603.17
2016,4,20,13,45,515.0,300.5,1.1,24.0,772.0,693.45,506.4
2016,4,20,14,0,174.0,452.0,1.1,24.0,606.0,523.27,384.49
2016,4,20,14,15,502.0,297.0,1.1,24.0,722.0,653.62,482.63
2016,4,20,14,30,830.0,142.0,1.1,24.0,838.0,739.62,544.86
2016,4,20,14,45,544.5,257.0,1.1,24.0,705.5,614.59,454.62
2016,4,20,15,0,259.0,372.0,1.1,24.0,573.0,492.56,366.31
2016,4,20,15,15,325.0,333.5,1.15,23.5,572.0,488.65,366.43
2016,4,20,15,30,391.0,295.0,1.2,23.0,571.0,478.7,360.68
2016,4,20,15,45,262.5,291.0,1.3,23.0,471.0,387.65,293.96
2016,4,20,16,0,134.0,287.0,1.4,23.0,371.0,300.27,229.24
2016,4,20,16,15,427.0,195.5,1.45,23.0,429.0,358.26,271.33
2016,4,20,16,30,720.0,104.0,1.5,23.0,487.0,374.31,276.87
2016,4,20,16,45,687.0,99.5,1.55,23.0,432.5,319.11,231.24
2016,4,20,17,0,654.0,95.0,1.6,23.0,378.0,266.12,187.03
2016,4,20,17,15,610.0,88.0,1.45,22.5,322.5,211.17,141.88
2016,4,20,17,30,566.0,81.0,1.3,22.0,267.0,160.35,101.36
2016,4,20,17,45,499.0,72.0,1.2,21.5,212.5,110.02,65.35
2016,4,20,18,0,432.0,63.0,1.1,21.0,158.0,67.2,40.71
2016,4,20,18,15,336.0,50.0,1.1,20.5,110.5,38.05,27.18
2016,4,20,18,30,240.0,37.0,1.1,20.0,63.0,28.09,17.84
2016,4,20,18,45,120.0,18.5,1.1,20.0,31.5,14.1,0.0
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,18.0,0.5,0.38,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.75,0.0
2016,4,21,6,45,0.0,1.5,0.55,18.5,1.5,1.13,0.0
2016,4,21,7,0,0.0,2.0,0.7,19.0,2.0,1.51,0.0
2016,4,21,7,15,0.0,3.0,0.7,19.0,3.0,2.27,0.0
2016,4,21,7,30,0.0,4.0,0.7,19.0,4.0,3.03,0.0
2016,4,21,7,45,0.0,5.5,0.75,19.5,5.5,4.18,0.0
2016,4,21,8,0,0.0,7.0,0.8,20.0,7.0,5.33,0.0
2016,4,21,8,15,0.0,20.5,0.8,20.5,20.5,15.64,7.44
2016,4,21,8,30,0.0,34.0,0.8,21.0,34.0,26.01,15.96
2016,4,21,8,45,0.0,45.5,0.85,21.5,45.5,34.89,23.13
2016,4,21,9,0,0.0,57.0,0.9,22.0,57.0,43.79,30.23
2016,4,21,9,15,0.0,71.5,0.9,22.0,71.5,55.05,39.24
2016,4,21,9,30,0.0,86.0,0.9,22.0,86.0,66.36,48.2
2016,4,21,9,45,21.0,207.0,0.95,22.5,223.0,179.45,137.22
2016,4,21,10,0,42.0,328.0,1.0,23.0,360.0,294.15,223.38
2016,4,21,10,15,201.0,354.5,1.0,23.0,521.5,437.1,329.55
2016,4,21,10,30,360.0,381.0,1.0,23.0,683.0,590.95,438.5
2016,4,21,10,45,590.0,271.5,1.05,23.5,785.5,694.54,511.3
2016,4,21,11,0,820.0,162.0,1.1,24.0,888.0,788.34,576.51
2016,4,21,11,15,826.0,163.0,1.15,24.0,909.5,811.88,591.61
2016,4,21,11,30,832.0,164.0,1.2,24.0,931.0,832.45,605.46
2016,4,21,11,45,852.5,153.5,1.3,24.5,948.5,838.48,608.88
2016,4,21,12,0,873.0,143.0,1.4,25.0,966.0,855.31,619.49
2016,4,21,12,15,874.0,143.5,1.5,25.0,971.0,861.64,624.42
2016,4,21,12,30,875.0,144.0,1.6,25.0,976.0,864.71,627.42
2016,4,21,12,45,874.0,144.0,1.7,25.0,972.0,862.45,627.05
2016,4,21,13,0,873.0,144.0,1.8,25.0,968.0,856.92,624.65
2016,4,21,13,15,870.0,143.5,1.85,25.0,955.5,846.08,618.34
2016,4,21,13,30,867.0,143.0,1.9,25.0,943.0,832.02,610.0
2016,4,21,13,45,858.5,143.5,2.0,25.0,921.5,811.22,597.65
2016,4,21,14,0,850.0,144.0,2.1,25.0,900.0,787.51,583.04
2016,4,21,14,15,842.5,142.0,2.15,25.0,871.0,769.21,570.75
2016,4,21,14,30,835.0,140.0,2.2,25.0,842.0,737.79,549.48
2016,4,21,14,45,825.5,137.0,2.25,25.0,806.5,701.58,524.59
2016,4,21,15,0,816.0,134.0,2.3,25.0,771.0,663.15,497.6
2016,4,21,15,15,802.0,131.0,2.3,24.5,728.0,619.96,467.28
2016,4,21,15,30,788.0,128.0,2.3,24.0,685.0,575.36,435.07
2016,4,21,15,45,771.0,123.5,2.3,24.0,637.5,526.69,398.18
2016,4,21,16,0,754.0,119.0,2.3,24.0,590.0,477.41,359.84
2016,4,21,16,15,432.5,177.0,2.2,23.5,442.0,343.51,260.05
2016,4,21,16,30,111.0,235.0,2.1,23.0,294.0,226.14,173.3
2016,4,21,16,45,188.0,204.5,2.05,23.0,291.5,224.15,170.05
2016,4,21,17,0,265.0,174.0,2.0,23.0,289.0,212.37,157.44
2016,4,21,17,15,248.0,150.5,1.9,22.5,246.5,172.75,125.52
2016,4,21,17,30,231.0,127.0,1.8,22.0,204.0,135.0,95.48
2016,4,21,17,45,202.5,104.5,1.7,22.0,162.5,98.84,68.15
2016,4,21,18,0,174.0,82.0,1.6,22.0,121.0,66.22,45.69
2016,4,21,18,15,129.5,60.5,1.55,21.5,84.5,44.03,32.18
2016,4,21,18,30,85.0,39.0,1.5,21.0,48.0,28.89,18.47
2016,4,21,18,45,42.5,19.5,1.5,20.5,24.0,14.97,1.14
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,170.0,15.5,1.8,13.5,33.5,12.54,0.0
2016,4,22,6,30,340.0,31.0,2.1,14.0,67.0,25.51,16.04
2016,4,22,6,45,444.0,41.5,2.4,15.0,118.0,34.12,24.36
2016,4,22,7,0,548.0,52.0,2.7,16.0,169.0,55.48,33.07
2016,4,22,7,15,611.5,59.0,2.6,16.5,226.5,102.26,57.3
2016,4,22,7,30,675.0,66.0,2.5,17.0,284.0,155.95,95.41
2016,4,22,7,45,716.0,71.5,2.45,18.0,342.5,212.98,141.58
2016,4,22,8,0,757.0,77.0,2.4,19.0,401.0,270.81,190.12
2016,4,22,8,15,786.5,81.0,2.35,19.5,458.5,326.98,238.25
2016,4,22,8,30,816.0,85.0,2.3,20.0,516.0,384.85,286.91
2016,4,22,8,45,836.5,89.0,2.25,21.0,570.0,440.27,331.92
2016,4,22,9,0,857.0,93.0,2.2,22.0,624.0,494.69,374.53
2016,4,22,9,15,873.0,95.5,2.25,22.0,673.5,545.61,414.93
2016,4,22,9,30,889.0,98.0,2.3,22.0,723.0,595.55,453.53
2016,4,22,9,45,900.0,101.0,2.4,22.5,767.0,641.67,487.7
2016,4,22,10,0,911.0,104.0,2.5,23.0,811.0,685.87,519.61
2016,4,22,10,15,920.0,105.5,2.55,23.0,848.0,725.26,548.21
2016,4,22,10,30,929.0,107.0,2.6,23.0,885.0,762.14,574.56
2016,4,22,10,45,934.0,109.0,2.65,23.5,914.5,793.79,595.71
2016,4,22,11,0,939.0,111.0,2.7,24.0,944.0,822.35,613.62
2016,4,22,11,15,943.5,112.0,2.7,24.0,966.0,846.41,629.07
2016,4,22,11,30,948.0,113.0,2.7,24.0,988.0,867.11,642.29
2016,4,22,11,45,950.5,113.0,2.75,24.5,1001.0,881.89,650.69
2016,4,22,12,0,953.0,113.0,2.8,25.0,1014.0,893.11,656.83
2016,4,22,12,15,953.5,113.5,2.8,25.0,1018.5,899.53,660.82
2016,4,22,12,30,954.0,114.0,2.8,25.0,1023.0,902.35,662.57
2016,4,22,12,45,952.5,114.0,2.8,25.0,1018.5,899.48,660.69
2016,4,22,13,0,951.0,114.0,2.8,25.0,1014.0,893.03,656.6
2016,4,22,13,15,948.0,113.5,2.75,25.0,1000.5,881.36,648.8
2016,4,22,13,30,945.0,113.0,2.7,25.0,987.0,866.15,638.78
2016,4,22,13,45,939.5,112.5,2.7,25.0,965.0,845.5,625.57
2016,4,22,14,0,934.0,112.0,2.7,25.0,943.0,821.53,610.17
2016,4,22,14,15,927.0,110.5,2.65,25.0,913.5,792.4,590.76
2016,4,22,14,30,920.0,109.0,2.6,25.0,884.0,760.28,568.26
2016,4,22,14,45,909.5,108.0,2.6,25.0,846.5,723.4,542.35
2016,4,22,15,0,899.0,107.0,2.6,25.0,809.0,684.13,514.26
2016,4,22,15,15,886.5,104.5,2.5,25.0,765.5,640.17,481.81
2016,4,22,15,30,874.0,102.0,2.4,25.0,722.0,594.43,447.39
2016,4,22,15,45,857.5,99.0,2.35,25.0,672.5,544.63,409.4
2016,4,22,16,0,841.0,96.0,2.3,25.0,623.0,495.2,370.65
2016,4,22,16,15,819.5,92.5,2.15,24.5,569.5,440.56,327.44
