Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,16,30,798.0,89.0,2.0,24.0,516.0,386.13,283.18
2016,4,22,16,45,769.0,84.5,1.85,24.0,459.5,328.91,235.44
2016,4,22,17,0,740.0,80.0,1.7,24.0,403.0,273.33,188.49
2016,4,22,17,15,698.5,75.0,1.5,23.0,345.5,213.99,139.89
2016,4,22,17,30,657.0,70.0,1.3,22.0,288.0,160.72,97.65
2016,4,22,17,45,596.5,62.5,1.15,21.5,231.5,107.59,60.15
2016,4,22,18,0,536.0,55.0,1.0,21.0,175.0,61.03,35.25
2016,4,22,18,15,435.0,44.5,1.0,20.0,123.5,36.37,25.84
2016,4,22,18,30,334.0,34.0,1.0,19.0,72.0,27.87,17.87
2016,4,22,18,45,167.0,17.0,1.05,18.5,36.0,13.72,1.39
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,158.5,16.5,1.0,14.5,34.0,13.32,0.0
2016,4,23,6,30,317.0,33.0,1.1,15.0,68.0,27.02,17.38
2016,4,23,6,45,422.5,44.0,1.2,16.0,119.0,35.93,25.91
2016,4,23,7,0,528.0,55.0,1.3,17.0,170.0,56.1,34.4
2016,4,23,7,15,592.5,62.5,1.2,17.5,227.0,102.06,57.82
2016,4,23,7,30,657.0,70.0,1.1,18.0,284.0,155.06,94.8
2016,4,23,7,45,698.5,75.5,1.0,19.0,342.0,208.45,137.16
2016,4,23,8,0,740.0,81.0,0.9,20.0,400.0,268.03,185.97
2016,4,23,8,15,769.5,85.5,1.0,20.5,457.0,323.61,232.7
2016,4,23,8,30,799.0,90.0,1.1,21.0,514.0,380.9,280.11
2016,4,23,8,45,819.0,94.5,1.25,21.5,567.5,435.6,324.79
2016,4,23,9,0,839.0,99.0,1.4,22.0,621.0,490.4,368.3
2016,4,23,9,15,855.0,102.0,1.45,22.5,670.0,541.57,407.5
2016,4,23,9,30,871.0,105.0,1.5,23.0,719.0,588.97,442.84
2016,4,23,9,45,881.0,108.0,1.55,23.5,762.0,633.62,475.18
2016,4,23,10,0,891.0,111.0,1.6,24.0,805.0,676.33,505.24
2016,4,23,10,15,900.0,113.0,1.6,24.0,841.5,715.32,532.65
2016,4,23,10,30,909.0,115.0,1.6,24.0,878.0,751.86,557.82
2016,4,23,10,45,913.0,118.0,1.65,24.5,907.0,782.93,578.15
2016,4,23,11,0,917.0,121.0,1.7,25.0,936.0,810.9,595.8
2016,4,23,11,15,921.0,122.0,1.7,25.0,957.5,833.98,610.18
2016,4,23,11,30,925.0,123.0,1.7,25.0,979.0,853.75,622.44
2016,4,23,11,45,927.5,123.5,1.7,25.0,991.5,868.52,631.49
2016,4,23,12,0,930.0,124.0,1.7,25.0,1004.0,879.84,638.41
2016,4,23,12,15,930.5,124.0,1.7,25.0,1008.5,885.61,641.87
2016,4,23,12,30,931.0,124.0,1.7,25.0,1013.0,887.9,643.23
2016,4,23,12,45,928.0,125.0,1.75,25.5,1008.0,884.63,640.43
2016,4,23,13,0,925.0,126.0,1.8,26.0,1003.0,877.91,635.55
2016,4,23,13,15,922.0,125.5,1.85,26.0,990.0,866.51,628.98
2016,4,23,13,30,919.0,125.0,1.9,26.0,977.0,851.69,620.27
2016,4,23,13,45,913.5,124.5,1.95,26.0,955.5,831.54,608.08
2016,4,23,14,0,908.0,124.0,2.0,26.0,934.0,808.17,593.78
2016,4,23,14,15,901.0,122.5,2.1,25.5,904.5,779.75,576.79
2016,4,23,14,30,894.0,121.0,2.2,25.0,875.0,748.43,557.13
2016,4,23,14,45,884.5,119.0,2.3,25.0,838.5,712.26,532.47
2016,4,23,15,0,875.0,117.0,2.4,25.0,802.0,673.7,505.52
2016,4,23,15,15,862.0,114.5,2.45,25.0,759.0,630.42,474.25
2016,4,23,15,30,849.0,112.0,2.5,25.0,716.0,588.78,443.25
2016,4,23,15,45,832.0,109.0,2.6,25.0,667.0,539.04,405.72
2016,4,23,16,0,815.0,106.0,2.7,25.0,618.0,488.53,366.49
2016,4,23,16,15,792.0,102.0,2.65,24.5,564.5,434.12,323.56
2016,4,23,16,30,769.0,98.0,2.6,24.0,511.0,380.13,279.71
2016,4,23,16,45,736.5,94.0,2.55,24.0,454.5,323.83,232.79
2016,4,23,17,0,704.0,90.0,2.5,24.0,398.0,267.08,185.1
2016,4,23,17,15,661.5,83.5,2.3,23.0,341.0,210.72,138.96
2016,4,23,17,30,619.0,77.0,2.1,22.0,284.0,158.24,97.52
2016,4,23,17,45,551.5,69.5,1.9,21.5,227.5,106.84,61.73
2016,4,23,18,0,484.0,62.0,1.7,21.0,171.0,62.89,38.66
2016,4,23,18,15,387.0,50.0,1.65,20.0,121.5,40.42,29.34
2016,4,23,18,30,290.0,38.0,1.6,19.0,72.0,30.95,20.5
2016,4,23,18,45,145.0,19.0,1.6,18.5,36.0,14.55,2.51
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,3.0,18.5,1.9,15.5,18.5,14.09,1.27
2016,4,24,6,30,6.0,37.0,2.1,16.0,37.0,27.57,17.83
2016,4,24,6,45,29.5,61.0,2.35,16.5,67.0,44.34,33.19
2016,4,24,7,0,53.0,85.0,2.6,17.0,97.0,62.35,46.37
2016,4,24,7,15,78.5,108.0,2.8,17.5,131.0,85.82,63.87
2016,4,24,7,30,104.0,131.0,3.0,18.0,165.0,113.9,85.43
2016,4,24,7,45,79.5,152.5,3.2,18.5,181.5,131.28,100.62
2016,4,24,8,0,55.0,174.0,3.4,19.0,198.0,147.27,114.51
2016,4,24,8,15,28.0,166.0,3.5,19.0,178.5,137.57,107.33
2016,4,24,8,30,1.0,158.0,3.6,19.0,159.0,121.54,94.61
2016,4,24,8,45,38.0,217.0,3.75,19.5,241.0,186.48,146.04
2016,4,24,9,0,75.0,276.0,3.9,20.0,323.0,253.31,198.14
2016,4,24,9,15,37.5,199.5,3.95,20.0,223.0,177.98,138.43
2016,4,24,9,30,0.0,123.0,4.0,20.0,123.0,95.1,71.76
2016,4,24,9,45,14.0,214.0,4.1,20.5,225.5,174.78,135.19
2016,4,24,10,0,28.0,305.0,4.2,21.0,328.0,264.65,204.86
2016,4,24,10,15,30.5,318.0,4.2,21.0,343.5,279.01,215.44
2016,4,24,10,30,33.0,331.0,4.2,21.0,359.0,293.46,226.25
2016,4,24,10,45,21.5,274.5,4.25,21.5,293.5,239.78,184.18
2016,4,24,11,0,10.0,218.0,4.3,22.0,228.0,178.43,136.01
2016,4,24,11,15,14.0,263.5,4.3,22.0,277.0,218.36,167.0
2016,4,24,11,30,18.0,309.0,4.3,22.0,326.0,258.72,197.88
2016,4,24,11,45,23.5,346.0,4.3,22.5,368.5,305.44,232.9
2016,4,24,12,0,29.0,383.0,4.3,23.0,411.0,342.08,259.85
2016,4,24,12,15,20.0,302.5,4.2,23.0,322.0,256.2,194.73
2016,4,24,12,30,11.0,222.0,4.1,23.0,233.0,183.97,139.31
2016,4,24,12,45,7.0,184.5,4.1,23.5,191.5,150.68,113.3
2016,4,24,13,0,3.0,147.0,4.1,24.0,150.0,117.53,87.24
2016,4,24,13,15,13.5,249.5,4.05,24.0,262.0,207.6,157.28
2016,4,24,13,30,24.0,352.0,4.0,24.0,374.0,298.41,226.33
2016,4,24,13,45,19.0,311.0,3.95,24.0,328.5,260.53,197.55
2016,4,24,14,0,14.0,270.0,3.9,24.0,283.0,223.03,169.14
2016,4,24,14,15,171.5,333.0,3.85,24.0,478.5,409.52,313.42
2016,4,24,14,30,329.0,396.0,3.8,24.0,674.0,576.3,436.58
2016,4,24,14,45,297.5,385.0,3.75,24.0,628.5,533.17,404.19
2016,4,24,15,0,266.0,374.0,3.7,24.0,583.0,491.01,373.25
2016,4,24,15,15,281.5,348.5,3.7,24.0,559.0,466.62,355.75
2016,4,24,15,30,297.0,323.0,3.7,24.0,535.0,440.22,336.29
2016,4,24,15,45,202.5,305.5,3.7,24.0,445.5,354.53,271.64
2016,4,24,16,0,108.0,288.0,3.7,24.0,356.0,278.44,213.84
2016,4,24,16,15,211.5,254.0,3.65,23.5,373.0,293.53,225.13
2016,4,24,16,30,315.0,220.0,3.6,23.0,390.0,296.75,225.49
2016,4,24,16,45,452.0,168.5,3.55,23.0,383.0,285.19,211.39
2016,4,24,17,0,589.0,117.0,3.5,23.0,376.0,256.66,181.71
2016,4,24,17,15,544.5,108.0,3.3,22.5,321.5,204.19,138.83
2016,4,24,17,30,500.0,99.0,3.1,22.0,267.0,152.53,98.22
2016,4,24,17,45,443.0,86.5,2.9,22.0,214.5,105.38,64.93
2016,4,24,18,0,386.0,74.0,2.7,22.0,162.0,64.52,42.2
2016,4,24,18,15,297.0,58.5,2.6,21.0,114.5,43.69,32.03
2016,4,24,18,30,208.0,43.0,2.5,20.0,67.0,32.21,21.5
2016,4,24,18,45,104.0,21.5,2.45,19.5,33.5,16.27,4.08
2016,4,24,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,109.5,20.5,2.55,19.5,33.0,15.55,3.04
2016,4,25,6,30,219.0,41.0,2.7,20.0,66.0,30.85,20.31
2016,4,25,6,45,313.5,56.0,2.85,20.5,114.0,42.08,30.71
2016,4,25,7,0,408.0,71.0,3.0,21.0,162.0,60.57,40.24
2016,4,25,7,15,472.5,81.5,3.2,21.5,216.0,104.49,63.89
2016,4,25,7,30,537.0,92.0,3.4,22.0,270.0,152.7,96.98
2016,4,25,7,45,380.0,135.5,3.6,22.5,273.5,185.26,130.32
2016,4,25,8,0,223.0,179.0,3.8,23.0,277.0,199.36,148.61
2016,4,25,8,15,123.5,189.5,3.9,23.5,245.0,188.31,143.35
2016,4,25,8,30,24.0,200.0,4.0,24.0,213.0,161.66,124.22
2016,4,25,8,45,38.5,233.0,4.15,24.5,256.0,198.77,152.8
2016,4,25,9,0,53.0,266.0,4.3,25.0,299.0,234.7,180.05
2016,4,25,9,15,100.5,302.5,4.35,25.0,371.5,291.84,223.74
2016,4,25,9,30,148.0,339.0,4.4,25.0,444.0,360.75,275.95
2016,4,25,9,45,221.0,352.5,4.45,25.5,520.5,423.51,322.7
2016,4,25,10,0,294.0,366.0,4.5,26.0,597.0,500.02,378.9
2016,4,25,10,15,317.0,378.5,4.5,26.0,638.0,538.5,406.84
2016,4,25,10,30,340.0,391.0,4.5,26.0,679.0,577.37,434.91
2016,4,25,10,45,578.0,278.5,4.5,26.5,786.5,680.68,511.83
2016,4,25,11,0,816.0,166.0,4.5,27.0,894.0,776.26,581.73
2016,4,25,11,15,821.0,166.5,4.5,27.0,914.5,798.15,596.59
2016,4,25,11,30,826.0,167.0,4.5,27.0,935.0,817.06,609.63
2016,4,25,11,45,851.5,152.5,4.55,27.5,953.0,823.57,613.15
2016,4,25,12,0,877.0,138.0,4.6,28.0,971.0,840.89,623.74
2016,4,25,12,15,877.5,138.0,4.55,28.0,975.5,846.22,626.79
2016,4,25,12,30,878.0,138.0,4.5,28.0,980.0,848.3,627.97
2016,4,25,12,45,873.5,140.5,4.5,28.5,974.5,845.02,624.53
2016,4,25,13,0,869.0,143.0,4.5,29.0,969.0,838.54,619.06
2016,4,25,13,15,866.0,142.0,4.45,29.0,956.0,827.33,611.55
2016,4,25,13,30,863.0,141.0,4.4,29.0,943.0,812.93,601.97
2016,4,25,13,45,487.0,295.0,4.35,29.0,746.0,653.12,484.8
2016,4,25,14,0,111.0,449.0,4.3,29.0,549.0,454.59,336.65
2016,4,25,14,15,471.0,294.0,4.25,29.0,696.0,614.83,459.08
2016,4,25,14,30,831.0,139.0,4.2,29.0,843.0,719.88,537.48
2016,4,25,14,45,816.0,139.5,4.2,29.0,806.0,683.4,510.65
2016,4,25,15,0,801.0,140.0,4.2,29.0,769.0,645.08,482.82
2016,4,25,15,15,787.0,137.0,4.1,29.0,727.0,602.75,451.43
2016,4,25,15,30,773.0,134.0,4.0,29.0,685.0,559.04,418.42
2016,4,25,15,45,750.0,132.0,3.95,29.0,637.0,510.47,381.24
2016,4,25,16,0,727.0,130.0,3.9,29.0,589.0,461.11,342.69
2016,4,25,16,15,702.5,125.0,3.75,28.5,537.5,409.1,301.84
2016,4,25,16,30,678.0,120.0,3.6,28.0,486.0,357.86,260.6
2016,4,25,16,45,644.5,114.0,3.5,28.0,432.0,304.06,216.45
2016,4,25,17,0,611.0,108.0,3.4,28.0,378.0,252.61,173.93
2016,4,25,17,15,566.5,100.0,3.2,27.5,323.0,200.01,131.73
2016,4,25,17,30,522.0,92.0,3.0,27.0,268.0,151.67,94.64
2016,4,25,17,45,456.0,82.0,2.8,26.5,215.0,101.52,60.45
2016,4,25,18,0,390.0,72.0,2.6,26.0,162.0,61.76,39.97
2016,4,25,18,15,300.5,57.0,2.65,25.5,115.0,42.68,30.56
2016,4,25,18,30,211.0,42.0,2.7,25.0,68.0,31.52,20.48
2016,4,25,18,45,105.5,21.0,2.8,24.5,34.0,15.91,4.21
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,91.0,22.0,4.05,20.0,33.0,16.75,4.65
2016,4,26,6,30,182.0,44.0,4.1,20.0,66.0,32.78,22.01
2016,4,26,6,45,259.0,63.0,4.15,20.5,112.5,46.52,34.54
2016,4,26,7,0,336.0,82.0,4.2,21.0,159.0,65.58,45.66
2016,4,26,7,15,399.0,95.5,4.3,21.0,211.5,104.46,66.9
2016,4,26,7,30,462.0,109.0,4.4,21.0,264.0,150.33,98.78
2016,4,26,7,45,346.0,144.5,4.55,21.5,273.0,181.36,129.14
2016,4,26,8,0,230.0,180.0,4.7,22.0,282.0,201.01,150.39
2016,4,26,8,15,139.5,200.0,4.8,22.5,264.5,200.48,153.32
2016,4,26,8,30,49.0,220.0,4.9,23.0,247.0,188.59,145.79
2016,4,26,8,45,360.5,190.0,5.05,23.5,415.5,313.56,239.99
2016,4,26,9,0,672.0,160.0,5.2,24.0,584.0,457.66,349.3
2016,4,26,9,15,691.5,165.5,5.25,24.0,631.0,505.65,387.55
2016,4,26,9,30,711.0,171.0,5.3,24.0,678.0,553.45,425.17
2016,4,26,9,45,726.0,175.0,5.4,24.5,719.5,596.86,458.05
2016,4,26,10,0,741.0,179.0,5.5,25.0,761.0,639.14,489.4
2016,4,26,10,15,752.0,182.5,5.55,25.0,796.5,676.95,517.75
2016,4,26,10,30,763.0,186.0,5.6,25.0,832.0,712.88,544.31
2016,4,26,10,45,765.5,192.0,5.7,25.5,859.0,737.36,561.41
2016,4,26,11,0,768.0,198.0,5.8,26.0,886.0,763.55,579.39
2016,4,26,11,15,773.0,199.5,5.85,26.0,906.0,785.22,595.04
2016,4,26,11,30,778.0,201.0,5.9,26.0,926.0,804.07,608.58
2016,4,26,11,45,780.5,202.0,5.95,26.5,937.5,817.6,617.06
2016,4,26,12,0,783.0,203.0,6.0,27.0,949.0,828.1,623.35
2016,4,26,12,15,438.0,342.5,5.95,27.0,760.0,676.75,508.97
2016,4,26,12,30,93.0,482.0,5.9,27.0,571.0,478.62,358.0
2016,4,26,12,45,234.5,459.5,5.9,27.5,683.0,586.93,439.68
2016,4,26,13,0,376.0,437.0,5.9,28.0,795.0,691.81,516.0
2016,4,26,13,15,301.0,456.5,5.85,28.0,741.0,643.48,479.66
2016,4,26,13,30,226.0,476.0,5.8,28.0,687.0,584.67,436.28
2016,4,26,13,45,153.5,455.5,5.8,28.0,597.5,506.26,378.77
2016,4,26,14,0,81.0,435.0,5.8,28.0,508.0,419.17,314.16
2016,4,26,14,15,197.5,418.5,5.7,28.0,588.5,496.96,373.84
2016,4,26,14,30,314.0,402.0,5.6,28.0,669.0,566.47,425.86
2016,4,26,14,45,209.0,391.0,5.6,28.0,565.5,466.17,351.41
2016,4,26,15,0,104.0,380.0,5.6,28.0,462.0,373.0,281.58
2016,4,26,15,15,116.0,360.5,5.5,27.5,447.5,366.55,277.85
2016,4,26,15,30,128.0,341.0,5.4,27.0,433.0,350.32,266.46
2016,4,26,15,45,97.0,308.5,5.3,27.0,375.5,294.16,223.99
2016,4,26,16,0,66.0,276.0,5.2,27.0,318.0,248.03,188.97
2016,4,26,16,15,118.5,258.5,4.95,26.5,326.0,256.17,195.26
2016,4,26,16,30,171.0,241.0,4.7,26.0,334.0,252.91,191.87
2016,4,26,16,45,85.5,182.5,4.5,26.0,229.0,167.26,126.3
2016,4,26,17,0,0.0,124.0,4.3,26.0,124.0,94.45,70.99
2016,4,26,17,15,141.5,136.0,4.1,25.5,184.0,133.22,96.92
2016,4,26,17,30,283.0,148.0,3.9,25.0,244.0,151.5,105.67
2016,4,26,17,45,230.5,125.0,3.7,24.5,194.0,110.19,76.46
2016,4,26,18,0,178.0,102.0,3.5,24.0,144.0,75.03,54.21
2016,4,26,18,15,123.0,74.0,3.5,23.5,99.5,52.8,39.46
2016,4,26,18,30,68.0,46.0,3.5,23.0,55.0,33.78,22.59
2016,4,26,18,45,34.0,23.0,3.55,23.0,27.5,17.51,5.77
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,118.0,22.5,3.35,16.0,36.5,17.05,5.78
2016,4,27,6,30,236.0,45.0,3.4,16.0,73.0,33.78,23.36
2016,4,27,6,45,358.5,56.5,3.45,16.0,126.5,42.79,31.99
2016,4,27,7,0,481.0,68.0,3.5,16.0,180.0,60.69,41.72
2016,4,27,7,15,548.0,77.5,3.4,16.5,237.5,105.01,63.37
2016,4,27,7,30,615.0,87.0,3.3,17.0,295.0,156.77,98.87
2016,4,27,7,45,676.5,89.5,3.25,17.5,357.0,208.86,139.5
2016,4,27,8,0,738.0,92.0,3.2,18.0,419.0,266.82,187.36
2016,4,27,8,15,769.5,97.0,3.15,19.0,477.0,325.58,237.06
2016,4,27,8,30,801.0,102.0,3.1,20.0,535.0,383.51,285.35
2016,4,27,8,45,831.5,103.0,3.05,21.0,592.0,439.13,330.68
2016,4,27,9,0,862.0,104.0,3.0,22.0,649.0,495.76,375.35
2016,4,27,9,15,878.5,107.0,2.95,22.5,699.5,547.77,415.92
2016,4,27,9,30,895.0,110.0,2.9,23.0,750.0,596.03,452.49
2016,4,27,9,45,909.5,111.5,2.9,24.0,795.0,642.61,485.93
2016,4,27,10,0,924.0,113.0,2.9,25.0,840.0,687.49,517.02
2016,4,27,10,15,932.5,114.5,2.8,25.5,877.0,726.44,543.58
2016,4,27,10,30,941.0,116.0,2.7,26.0,914.0,762.81,567.58
2016,4,27,10,45,947.0,117.0,2.65,26.5,944.0,794.16,587.8
2016,4,27,11,0,953.0,118.0,2.6,27.0,974.0,822.42,605.49
2016,4,27,11,15,956.5,119.0,2.6,27.0,995.0,845.53,620.15
2016,4,27,11,30,960.0,120.0,2.6,27.0,1016.0,865.2,632.52
2016,4,27,11,45,965.0,118.5,2.6,27.5,1029.5,880.5,640.8
2016,4,27,12,0,970.0,117.0,2.6,28.0,1043.0,892.29,646.84
2016,4,27,12,15,970.0,117.5,2.6,28.0,1046.5,898.1,650.37
2016,4,27,12,30,970.0,118.0,2.6,28.0,1050.0,900.3,651.7
2016,4,27,12,45,968.5,117.5,2.6,28.0,1045.0,896.86,649.48
2016,4,27,13,0,967.0,117.0,2.6,28.0,1040.0,889.82,645.08
2016,4,27,13,15,964.0,116.0,2.55,28.0,1026.0,877.56,637.0
2016,4,27,13,30,961.0,115.0,2.5,28.0,1012.0,861.74,626.72
2016,4,27,13,45,955.5,114.5,2.5,28.0,989.5,840.9,613.58
2016,4,27,14,0,950.0,114.0,2.5,28.0,967.0,816.7,598.26
2016,4,27,14,15,943.0,112.5,2.4,28.0,936.5,787.34,577.81
2016,4,27,14,30,936.0,111.0,2.3,28.0,906.0,754.96,555.04
2016,4,27,14,45,925.5,109.5,2.25,28.0,868.0,717.41,528.7
2016,4,27,15,0,915.0,108.0,2.2,28.0,830.0,677.43,500.21
2016,4,27,15,15,902.5,106.0,2.0,28.0,786.0,633.64,467.7
2016,4,27,15,30,890.0,104.0,1.8,28.0,742.0,588.03,433.26
2016,4,27,15,45,872.0,102.0,1.65,28.0,691.5,538.08,395.26
2016,4,27,16,0,854.0,100.0,1.5,28.0,641.0,488.33,356.48
2016,4,27,16,15,832.5,96.5,1.35,28.0,587.0,433.62,313.25
2016,4,27,16,30,811.0,93.0,1.2,28.0,533.0,379.09,269.19
2016,4,27,16,45,779.0,89.0,1.1,28.0,475.5,321.41,222.38
2016,4,27,17,0,747.0,85.0,1.0,28.0,418.0,265.67,176.71
2016,4,27,17,15,705.5,79.5,0.85,27.5,359.5,206.09,129.29
2016,4,27,17,30,664.0,74.0,0.7,27.0,301.0,152.87,88.98
2016,4,27,17,45,598.5,67.0,0.55,26.5,243.0,100.51,55.1
2016,4,27,18,0,533.0,60.0,0.4,26.0,185.0,55.26,35.15
2016,4,27,18,15,435.5,49.5,0.45,25.5,133.0,40.25,28.57
2016,4,27,18,30,338.0,39.0,0.5,25.0,81.0,31.88,20.91
2016,4,27,18,45,169.0,19.5,0.6,24.5,40.5,15.69,4.94
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,28,6,15,129.0,22.0,1.45,16.0,38.0,16.72,6.18
2016,4,28,6,30,258.0,44.0,1.7,17.0,76.0,33.2,22.86
2016,4,28,6,45,356.0,57.0,2.0,18.0,126.5,43.12,32.06
2016,4,28,7,0,454.0,70.0,2.3,19.0,177.0,60.63,42.02
2016,4,28,7,15,517.0,79.5,2.45,19.5,232.0,102.86,62.19
2016,4,28,7,30,580.0,89.0,2.6,20.0,287.0,152.08,95.35
2016,4,28,7,45,626.5,95.5,2.8,20.5,344.0,202.35,134.47
2016,4,28,8,0,673.0,102.0,3.0,21.0,401.0,256.97,179.34
2016,4,28,8,15,704.0,107.0,3.25,21.5,456.5,309.65,223.95
2016,4,28,8,30,735.0,112.0,3.5,22.0,512.0,364.29,269.84
2016,4,28,8,45,760.0,115.5,3.8,22.5,564.5,418.41,314.73
2016,4,28,9,0,785.0,119.0,4.1,23.0,617.0,471.2,357.67
2016,4,28,9,15,801.5,122.5,4.1,23.5,665.0,520.07,396.26
2016,4,28,9,30,818.0,126.0,4.1,24.0,713.0,568.19,433.19
2016,4,28,9,45,831.0,129.0,4.2,24.5,755.5,612.81,466.77
2016,4,28,10,0,844.0,132.0,4.3,25.0,798.0,655.87,498.38
2016,4,28,10,15,853.0,134.0,4.3,25.0,833.5,693.6,526.23
2016,4,28,10,30,862.0,136.0,4.3,25.0,869.0,721.52,546.82
2016,4,28,10,45,866.0,139.5,4.35,25.5,897.0,751.07,567.09
2016,4,28,11,0,870.0,143.0,4.4,26.0,925.0,777.67,584.9
2016,4,28,11,15,874.0,144.0,4.4,26.0,945.0,799.25,600.01
2016,4,28,11,30,878.0,145.0,4.4,26.0,965.0,817.7,612.49
2016,4,28,11,45,873.0,150.0,4.45,26.5,975.0,828.89,618.71
2016,4,28,12,0,868.0,155.0,4.5,27.0,985.0,836.63,622.66
2016,4,28,12,15,867.5,155.5,4.45,27.0,988.0,841.29,625.45
2016,4,28,12,30,867.0,156.0,4.4,27.0,991.0,842.79,626.19
2016,4,28,12,45,853.5,163.5,4.4,27.5,982.0,850.45,630.23
2016,4,28,13,0,840.0,171.0,4.4,28.0,973.0,840.94,622.46
2016,4,28,13,15,834.5,170.5,4.35,28.0,959.0,827.95,613.4
2016,4,28,13,30,829.0,170.0,4.3,28.0,945.0,811.83,602.17
2016,4,28,13,45,800.0,182.5,4.25,28.0,917.0,785.51,583.41
2016,4,28,14,0,771.0,195.0,4.2,28.0,889.0,756.91,563.0
2016,4,28,14,15,760.5,193.0,4.15,28.0,859.5,733.49,546.31
2016,4,28,14,30,750.0,191.0,4.1,28.0,830.0,701.82,523.76
2016,4,28,14,45,386.5,242.5,4.05,28.0,571.0,476.58,359.27
2016,4,28,15,0,23.0,294.0,4.0,28.0,312.0,243.71,182.63
2016,4,28,15,15,53.5,312.5,3.95,27.5,352.0,281.51,212.63
2016,4,28,15,30,84.0,331.0,3.9,27.0,392.0,309.3,234.3
2016,4,28,15,45,57.0,289.0,3.85,27.0,329.0,257.19,195.01
2016,4,28,16,0,30.0,247.0,3.8,27.0,266.0,207.87,157.7
2016,4,28,16,15,65.0,243.0,3.65,26.5,280.0,215.95,164.26
2016,4,28,16,30,100.0,239.0,3.5,26.0,294.0,220.08,167.16
2016,4,28,16,45,50.0,172.5,3.35,26.0,200.0,148.09,111.86
2016,4,28,17,0,0.0,106.0,3.2,26.0,106.0,81.0,60.13
2016,4,28,17,15,0.0,90.0,3.0,25.5,90.0,68.74,50.59
2016,4,28,17,30,0.0,74.0,2.8,25.0,74.0,56.58,40.92
2016,4,28,17,45,67.0,90.0,2.65,24.5,106.0,72.41,51.72
2016,4,28,18,0,134.0,106.0,2.5,24.0,138.0,75.08,58.87
2016,4,28,18,15,92.0,75.0,2.55,23.5,94.0,53.3,39.93
2016,4,28,18,30,50.0,44.0,2.6,23.0,50.0,32.55,21.67
2016,4,28,18,45,25.5,23.0,2.7,23.0,26.0,17.56,6.61
2016,4,28,19,0,1.0,2.0,2.8,23.0,2.0,1.57,0.0
2016,4,28,19,15,0.5,1.0,2.95,23.0,1.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,2.5,2.0,2.7,20.5,2.0,0.0,0.0
2016,4,29,6,0,5.0,4.0,2.7,21.0,4.0,3.15,0.0
2016,4,29,6,15,56.0,26.0,2.8,21.0,32.5,19.7,8.54
2016,4,29,6,30,107.0,48.0,2.9,21.0,61.0,35.19,24.15
2016,4,29,6,45,158.5,73.0,3.05,21.5,104.5,52.45,39.59
2016,4,29,7,0,210.0,98.0,3.2,22.0,148.0,71.48,56.31
2016,4,29,7,15,131.5,115.5,3.55,22.5,150.0,93.92,67.63
2016,4,29,7,30,53.0,133.0,3.9,23.0,152.0,105.56,79.14
2016,4,29,7,45,110.5,161.0,4.25,23.5,208.0,143.34,107.03
2016,4,29,8,0,168.0,189.0,4.6,24.0,264.0,186.93,139.91
2016,4,29,8,15,92.5,191.5,4.75,24.0,233.5,174.86,133.13
2016,4,29,8,30,17.0,194.0,4.9,24.0,203.0,154.03,118.32
2016,4,29,8,45,14.5,202.0,5.1,24.5,210.5,160.72,123.16
2016,4,29,9,0,12.0,210.0,5.3,25.0,218.0,167.04,127.61
2016,4,29,9,15,12.0,219.0,5.35,25.5,227.0,175.07,133.33
2016,4,29,9,30,12.0,228.0,5.4,26.0,236.0,183.06,138.96
2016,4,29,9,45,41.0,296.5,5.45,26.5,328.5,260.98,198.57
2016,4,29,10,0,70.0,365.0,5.5,27.0,421.0,337.18,255.65
2016,4,29,10,15,103.0,395.5,5.45,27.0,481.5,387.6,293.26
2016,4,29,10,30,136.0,426.0,5.4,27.0,542.0,449.1,338.68
2016,4,29,10,45,140.5,442.0,5.4,27.5,565.5,471.26,353.83
2016,4,29,11,0,145.0,458.0,5.4,28.0,589.0,493.07,368.68
2016,4,29,11,15,78.0,335.5,5.35,28.0,406.5,333.83,250.89
2016,4,29,11,30,11.0,213.0,5.3,28.0,224.0,175.57,130.47
2016,4,29,11,45,32.0,327.5,5.25,28.0,358.5,294.28,220.55
2016,4,29,12,0,53.0,442.0,5.2,28.0,493.0,408.24,304.54
2016,4,29,12,15,111.0,472.0,5.15,28.0,579.0,492.71,366.7
2016,4,29,12,30,169.0,502.0,5.1,28.0,665.0,565.11,419.3
2016,4,29,12,45,212.0,494.5,5.05,28.5,698.0,592.99,438.87
2016,4,29,13,0,255.0,487.0,5.0,29.0,731.0,629.37,464.23
2016,4,29,13,15,215.0,485.0,4.9,29.0,689.0,582.57,430.28
2016,4,29,13,30,175.0,483.0,4.8,29.0,647.0,545.61,403.33
2016,4,29,13,45,214.5,466.5,4.75,29.0,663.0,557.44,412.83
2016,4,29,14,0,254.0,450.0,4.7,29.0,679.0,576.26,426.89
2016,4,29,14,15,282.0,427.5,4.6,28.5,674.5,569.41,423.33
2016,4,29,14,30,310.0,405.0,4.5,28.0,670.0,559.99,417.89
2016,4,29,14,45,373.5,378.5,4.4,28.0,684.0,567.78,424.23
2016,4,29,15,0,437.0,352.0,4.3,28.0,698.0,576.44,430.66
2016,4,29,15,15,419.5,340.5,4.1,28.0,658.5,531.44,397.57
2016,4,29,15,30,402.0,329.0,3.9,28.0,619.0,492.76,368.81
2016,4,29,15,45,370.5,320.0,3.75,28.0,573.0,449.29,336.25
2016,4,29,16,0,339.0,311.0,3.6,28.0,527.0,407.46,304.62
2016,4,29,16,15,288.0,294.5,3.35,27.5,467.5,354.03,264.8
2016,4,29,16,30,237.0,278.0,3.1,27.0,408.0,300.26,224.54
2016,4,29,16,45,275.0,225.5,2.9,27.0,361.0,260.88,192.5
2016,4,29,17,0,313.0,173.0,2.7,27.0,314.0,212.85,152.73
2016,4,29,17,15,226.0,170.5,2.55,26.5,265.0,173.3,124.33
2016,4,29,17,30,139.0,168.0,2.4,26.0,216.0,140.4,102.26
2016,4,29,17,45,114.0,136.5,2.25,25.5,171.0,105.05,76.32
2016,4,29,18,0,89.0,105.0,2.1,25.0,126.0,73.32,57.1
2016,4,29,18,15,54.0,73.5,2.05,24.5,85.0,52.5,39.1
2016,4,29,18,30,19.0,42.0,2.0,24.0,44.0,31.3,20.57
2016,4,29,18,45,9.5,22.0,2.0,24.0,23.0,16.91,6.43
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.57,0.0
2016,4,29,19,15,0.0,1.0,2.05,23.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.0,4.0,3.15,13.0,4.0,0.0,0.0
2016,4,30,6,0,16.0,8.0,3.3,13.0,8.0,6.29,0.0
2016,4,30,6,15,119.5,28.5,3.4,13.5,43.0,21.47,10.73
2016,4,30,6,30,223.0,49.0,3.5,14.0,78.0,36.54,26.15
2016,4,30,6,45,322.0,63.5,3.65,14.5,128.5,47.35,36.31
2016,4,30,7,0,421.0,78.0,3.8,15.0,179.0,60.94,48.63
2016,4,30,7,15,320.0,106.0,3.9,16.0,194.5,101.91,69.7
2016,4,30,7,30,219.0,134.0,4.0,17.0,210.0,129.73,93.91
2016,4,30,7,45,436.0,122.5,4.15,18.0,308.0,180.51,126.02
2016,4,30,8,0,653.0,111.0,4.3,19.0,406.0,255.8,180.56
2016,4,30,8,15,685.0,117.0,4.25,19.5,461.5,308.34,225.14
2016,4,30,8,30,717.0,123.0,4.2,20.0,517.0,362.99,271.13
2016,4,30,8,45,747.5,125.5,4.2,20.5,571.0,415.87,315.08
2016,4,30,9,0,778.0,128.0,4.2,21.0,625.0,471.0,359.74
2016,4,30,9,15,528.0,229.5,4.0,21.5,578.5,462.59,355.5
2016,4,30,9,30,278.0,331.0,3.8,22.0,532.0,426.48,327.82
2016,4,30,9,45,394.5,312.5,3.6,22.5,615.5,493.47,378.09
2016,4,30,10,0,511.0,294.0,3.4,23.0,699.0,576.37,438.62
2016,4,30,10,15,690.5,216.5,3.2,23.5,790.0,654.1,495.34
2016,4,30,10,30,870.0,139.0,3.0,24.0,881.0,723.54,545.37
2016,4,30,10,45,880.5,138.0,2.8,24.5,911.0,754.21,564.81
2016,4,30,11,0,891.0,137.0,2.6,25.0,941.0,782.25,582.05
2016,4,30,11,15,895.5,138.0,2.35,25.0,962.0,804.51,595.55
2016,4,30,11,30,900.0,139.0,2.1,25.0,983.0,823.58,606.11
2016,4,30,11,45,907.5,136.5,1.9,25.5,997.0,839.04,612.89
2016,4,30,12,0,915.0,134.0,1.7,26.0,1011.0,851.28,617.35
2016,4,30,12,15,915.5,134.5,1.6,26.0,1015.0,856.99,619.71
2016,4,30,12,30,916.0,135.0,1.5,26.0,1019.0,859.35,620.01
2016,4,30,12,45,916.5,133.5,1.4,26.5,1015.0,856.81,616.01
2016,4,30,13,0,917.0,132.0,1.3,27.0,1011.0,850.92,609.97
2016,4,30,13,15,914.0,131.5,1.3,27.0,998.0,839.64,603.05
2016,4,30,13,30,911.0,131.0,1.3,27.0,985.0,825.02,594.11
2016,4,30,13,45,907.5,129.0,1.35,27.0,963.5,805.49,582.55
2016,4,30,14,0,904.0,127.0,1.4,27.0,942.0,782.69,568.12
2016,4,30,14,15,897.5,125.5,1.35,27.0,913.0,755.0,549.18
2016,4,30,14,30,891.0,124.0,1.3,27.0,884.0,724.42,528.07
2016,4,30,14,45,883.5,121.0,1.3,27.0,848.5,689.22,503.99
2016,4,30,15,0,876.0,118.0,1.3,27.0,813.0,651.51,477.68
2016,4,30,15,15,863.5,115.5,1.25,27.0,770.0,609.01,447.04
2016,4,30,15,30,851.0,113.0,1.2,27.0,727.0,567.51,416.33
2016,4,30,15,45,838.0,109.0,1.15,27.0,679.5,519.47,380.26
2016,4,30,16,0,825.0,105.0,1.1,27.0,632.0,470.32,342.41
2016,4,30,16,15,803.5,101.0,1.05,26.5,579.0,416.9,301.12
2016,4,30,16,30,782.0,97.0,1.0,26.0,526.0,363.75,258.82
2016,4,30,16,45,756.0,92.0,0.95,26.0,471.0,308.96,213.99
2016,4,30,17,0,730.0,87.0,0.9,26.0,416.0,255.52,169.9
2016,4,30,17,15,689.5,81.5,0.85,25.5,358.5,197.44,123.76
2016,4,30,17,30,649.0,76.0,0.8,25.0,301.0,145.77,85.04
2016,4,30,17,45,592.0,68.5,0.8,24.5,245.0,95.22,53.08
2016,4,30,18,0,535.0,61.0,0.8,24.0,189.0,50.79,38.1
2016,4,30,18,15,442.0,50.5,0.85,23.0,137.5,41.01,29.61
2016,4,30,18,30,349.0,40.0,0.9,22.0,86.0,32.67,21.98
2016,4,30,18,45,203.0,25.0,0.95,21.5,48.5,20.31,9.33
2016,4,30,19,0,57.0,10.0,1.0,21.0,11.0,7.87,0.0
2016,4,30,19,15,28.5,5.0,1.0,20.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,16.5,5.0,2.7,14.5,5.5,0.0,0.0
2016,5,1,6,0,33.0,10.0,3.0,15.0,11.0,7.87,0.0
2016,5,1,6,15,150.5,28.0,3.25,15.5,46.5,21.17,10.75
2016,5,1,6,30,268.0,46.0,3.5,16.0,82.0,34.7,24.39
2016,5,1,6,45,355.0,59.5,3.75,16.5,131.0,44.87,33.86
2016,5,1,7,0,442.0,73.0,4.0,17.0,180.0,56.88,44.68
2016,5,1,7,15,221.0,78.5,4.1,17.5,132.0,74.57,49.93
2016,5,1,7,30,0.0,84.0,4.2,18.0,84.0,63.89,48.29
2016,5,1,7,45,0.0,100.0,4.35,18.5,100.0,76.1,58.22
2016,5,1,8,0,0.0,116.0,4.5,19.0,116.0,88.41,68.06
2016,5,1,8,15,11.0,159.0,4.5,19.5,165.5,124.18,96.63
2016,5,1,8,30,22.0,202.0,4.5,20.0,215.0,161.49,126.05
2016,5,1,8,45,14.5,197.5,4.55,20.5,206.0,157.06,122.04
2016,5,1,9,0,7.0,193.0,4.6,21.0,197.0,151.56,117.17
2016,5,1,9,15,14.0,228.5,4.55,21.0,238.5,183.13,141.92
2016,5,1,9,30,21.0,264.0,4.5,21.0,280.0,215.55,167.1
2016,5,1,9,45,29.0,296.5,4.5,21.5,319.0,253.14,195.72
2016,5,1,10,0,37.0,329.0,4.5,22.0,358.0,286.46,220.69
2016,5,1,10,15,29.5,321.5,4.5,22.0,345.5,277.94,213.68
2016,5,1,10,30,22.0,314.0,4.5,22.0,333.0,260.78,200.11
2016,5,1,10,45,18.0,289.5,4.5,22.5,305.0,239.55,183.19
2016,5,1,11,0,14.0,265.0,4.5,23.0,277.0,217.95,166.01
2016,5,1,11,15,64.5,370.5,4.5,23.0,430.5,351.43,268.5
2016,5,1,11,30,115.0,476.0,4.5,23.0,584.0,490.79,371.89
2016,5,1,11,45,105.5,478.5,4.5,23.5,579.0,477.6,360.7
2016,5,1,12,0,96.0,481.0,4.5,24.0,574.0,473.8,356.92
2016,5,1,12,15,54.0,358.5,4.5,24.0,411.5,338.01,256.14
2016,5,1,12,30,12.0,236.0,4.5,24.0,249.0,195.25,147.34
2016,5,1,12,45,34.5,342.0,4.5,24.0,376.0,308.57,234.24
2016,5,1,13,0,57.0,448.0,4.5,24.0,503.0,414.86,313.41
2016,5,1,13,15,70.0,454.0,4.55,24.0,521.0,428.94,323.94
2016,5,1,13,30,83.0,460.0,4.6,24.0,539.0,442.23,334.18
2016,5,1,13,45,141.0,459.5,4.65,24.0,589.0,493.06,372.92
2016,5,1,14,0,199.0,459.0,4.7,24.0,639.0,530.43,401.4
2016,5,1,14,15,151.0,439.0,4.7,23.5,573.5,473.32,359.65
2016,5,1,14,30,103.0,419.0,4.7,23.0,508.0,409.43,312.62
2016,5,1,14,45,199.5,395.0,4.75,23.0,557.5,455.95,349.34
2016,5,1,15,0,296.0,371.0,4.8,23.0,607.0,494.34,378.93
2016,5,1,15,15,482.5,281.5,4.75,23.0,641.0,524.06,402.21
2016,5,1,15,30,669.0,192.0,4.7,23.0,675.0,533.78,409.08
2016,5,1,15,45,543.5,220.5,4.7,23.0,596.0,459.24,351.5
2016,5,1,16,0,418.0,249.0,4.7,23.0,517.0,397.03,303.4
2016,5,1,16,15,519.0,194.0,4.55,22.5,498.5,371.15,281.16
2016,5,1,16,30,620.0,139.0,4.4,22.0,480.0,337.67,250.87
2016,5,1,16,45,582.5,132.0,4.3,22.0,426.0,285.7,207.4
2016,5,1,17,0,545.0,125.0,4.2,22.0,372.0,236.64,166.43
2016,5,1,17,15,477.5,124.0,3.95,21.5,319.0,186.03,126.65
2016,5,1,17,30,410.0,123.0,3.7,21.0,266.0,145.67,97.27
2016,5,1,17,45,351.5,107.5,3.5,20.5,214.5,102.6,68.53
2016,5,1,18,0,293.0,92.0,3.3,20.0,163.0,66.55,52.48
2016,5,1,18,15,220.5,72.0,3.3,19.5,117.5,52.4,39.92
2016,5,1,18,30,148.0,52.0,3.3,19.0,72.0,38.1,26.92
2016,5,1,18,45,74.0,29.5,3.3,19.0,39.5,22.01,11.01
2016,5,1,19,0,0.0,7.0,3.3,19.0,7.0,5.51,0.0
2016,5,1,19,15,0.0,3.5,3.4,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,21.5,5.0,4.65,13.0,5.5,0.0,0.0
2016,5,2,6,0,43.0,10.0,4.8,13.0,11.0,7.87,0.0
2016,5,2,6,15,155.0,27.5,4.95,13.0,46.0,20.83,10.92
2016,5,2,6,30,267.0,45.0,5.1,13.0,81.0,34.0,24.13
2016,5,2,6,45,133.5,47.5,5.3,13.0,65.5,35.68,26.2
2016,5,2,7,0,0.0,50.0,5.5,13.0,50.0,38.27,28.76
2016,5,2,7,15,0.0,65.0,5.55,13.0,65.0,49.67,37.17
2016,5,2,7,30,0.0,80.0,5.6,13.0,80.0,61.0,46.81
2016,5,2,7,45,12.5,124.5,5.65,13.5,130.0,96.18,75.87
2016,5,2,8,0,25.0,169.0,5.7,14.0,180.0,133.1,105.99
2016,5,2,8,15,27.5,190.5,5.7,14.0,204.5,153.76,122.85
2016,5,2,8,30,30.0,212.0,5.7,14.0,229.0,173.82,139.11
2016,5,2,8,45,15.0,150.5,5.7,14.0,159.0,121.5,95.9
2016,5,2,9,0,0.0,89.0,5.7,14.0,89.0,68.61,51.9
2016,5,2,9,15,0.0,109.0,5.6,14.0,109.0,84.12,64.64
2016,5,2,9,30,0.0,129.0,5.5,14.0,129.0,99.67,77.29
2016,5,2,9,45,6.0,187.5,5.45,14.5,192.5,148.67,117.07
2016,5,2,10,0,12.0,246.0,5.4,15.0,256.0,198.52,156.89
2016,5,2,10,15,6.0,153.0,5.25,15.0,158.0,122.65,95.23
2016,5,2,10,30,0.0,60.0,5.1,15.0,60.0,46.43,32.72
2016,5,2,10,45,2.0,107.5,5.0,15.0,109.5,84.91,64.27
2016,5,2,11,0,4.0,155.0,4.9,15.0,159.0,123.71,95.74
2016,5,2,11,15,5.0,157.5,4.85,15.0,163.0,126.65,98.02
2016,5,2,11,30,6.0,160.0,4.8,15.0,167.0,129.6,100.35
2016,5,2,11,45,6.5,162.0,4.75,15.5,169.0,131.77,101.86
2016,5,2,12,0,7.0,164.0,4.7,16.0,171.0,133.9,103.34
2016,5,2,12,15,19.0,268.0,4.75,16.0,286.5,234.28,183.4
2016,5,2,12,30,31.0,372.0,4.8,16.0,402.0,330.51,258.47
2016,5,2,12,45,28.5,373.5,4.85,16.5,401.0,329.59,257.02
2016,5,2,13,0,26.0,375.0,4.9,17.0,400.0,328.39,255.62
2016,5,2,13,15,30.0,384.0,4.9,17.0,412.5,338.27,263.43
2016,5,2,13,30,34.0,393.0,4.9,17.0,425.0,347.76,270.93
2016,5,2,13,45,23.0,314.0,4.9,17.5,335.5,272.79,212.48
2016,5,2,14,0,12.0,235.0,4.9,18.0,246.0,192.54,149.31
2016,5,2,14,15,9.5,210.5,4.8,18.0,219.5,170.9,132.37
2016,5,2,14,30,7.0,186.0,4.7,18.0,193.0,149.47,115.44
2016,5,2,14,45,7.5,196.0,4.6,18.0,203.0,157.17,121.77
2016,5,2,15,0,8.0,206.0,4.5,18.0,213.0,164.76,128.01
2016,5,2,15,15,9.5,214.5,4.35,18.0,222.5,171.6,133.69
2016,5,2,15,30,11.0,223.0,4.2,18.0,232.0,178.18,139.19
2016,5,2,15,45,19.5,235.0,4.1,18.0,248.5,190.55,149.35
2016,5,2,16,0,28.0,247.0,4.0,18.0,265.0,205.42,161.45
