Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,16,15,14.0,198.0,3.8,17.5,207.0,156.99,123.23
2016,5,2,16,30,0.0,149.0,3.6,17.0,149.0,113.96,89.0
2016,5,2,16,45,0.0,125.5,3.45,17.0,125.5,95.88,74.47
2016,5,2,17,0,0.0,102.0,3.3,17.0,102.0,77.97,59.88
2016,5,2,17,15,0.0,88.0,3.0,16.5,88.0,67.25,51.24
2016,5,2,17,30,0.0,74.0,2.7,16.0,74.0,56.6,42.53
2016,5,2,17,45,0.0,60.0,2.4,16.0,60.0,45.98,33.59
2016,5,2,18,0,0.0,46.0,2.1,16.0,46.0,35.18,25.68
2016,5,2,18,15,135.5,46.0,1.8,15.5,64.5,34.66,25.04
2016,5,2,18,30,271.0,46.0,1.5,15.0,83.0,34.72,24.55
2016,5,2,18,45,156.5,28.5,1.2,14.5,47.5,21.55,11.22
2016,5,2,19,0,42.0,11.0,0.9,14.0,12.0,8.65,0.0
2016,5,2,19,15,21.0,5.5,0.9,13.5,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,40.0,6.5,1.55,9.5,7.5,0.0,0.0
2016,5,3,6,0,80.0,13.0,1.7,10.0,15.0,10.23,0.0
2016,5,3,6,15,220.5,28.0,1.85,10.5,54.5,22.76,12.93
2016,5,3,6,30,361.0,43.0,2.0,11.0,94.0,35.06,25.38
2016,5,3,6,45,458.5,52.5,2.15,12.0,147.0,42.61,32.56
2016,5,3,7,0,556.0,62.0,2.3,13.0,200.0,50.23,39.51
2016,5,3,7,15,613.0,69.0,2.45,13.5,257.0,95.03,55.48
2016,5,3,7,30,670.0,76.0,2.6,14.0,314.0,146.0,88.85
2016,5,3,7,45,712.5,80.5,2.8,15.0,372.5,198.01,129.46
2016,5,3,8,0,755.0,85.0,3.0,16.0,431.0,256.63,178.32
2016,5,3,8,15,782.5,89.0,3.05,16.5,487.0,310.59,225.08
2016,5,3,8,30,810.0,93.0,3.1,17.0,543.0,365.96,272.73
2016,5,3,8,45,830.5,96.5,3.15,17.5,596.5,419.23,317.98
2016,5,3,9,0,851.0,100.0,3.2,18.0,650.0,472.58,362.11
2016,5,3,9,15,866.5,103.0,3.2,18.5,698.5,521.49,401.6
2016,5,3,9,30,882.0,106.0,3.2,19.0,747.0,569.95,439.53
2016,5,3,9,45,893.0,108.5,3.2,19.5,789.5,614.11,473.18
2016,5,3,10,0,904.0,111.0,3.2,20.0,832.0,656.35,504.48
2016,5,3,10,15,912.5,112.5,3.2,20.0,868.5,694.02,532.67
2016,5,3,10,30,921.0,114.0,3.2,20.0,905.0,729.16,558.51
2016,5,3,10,45,926.0,116.0,3.2,20.5,933.5,759.54,579.38
2016,5,3,11,0,931.0,118.0,3.2,21.0,962.0,786.86,597.68
2016,5,3,11,15,935.0,119.0,3.2,21.0,983.0,809.42,613.55
2016,5,3,11,30,939.0,120.0,3.2,21.0,1004.0,828.66,626.32
2016,5,3,11,45,942.5,119.5,3.2,21.5,1017.0,842.91,634.42
2016,5,3,12,0,946.0,119.0,3.2,22.0,1030.0,853.73,640.23
2016,5,3,12,15,946.5,119.5,3.2,22.0,1033.5,859.52,643.95
2016,5,3,12,30,947.0,120.0,3.2,22.0,1037.0,861.87,645.46
2016,5,3,12,45,945.5,119.5,3.2,22.5,1032.5,858.4,641.88
2016,5,3,13,0,944.0,119.0,3.2,23.0,1028.0,851.49,636.13
2016,5,3,13,15,941.5,118.5,3.2,23.0,1014.5,840.33,628.84
2016,5,3,13,30,939.0,118.0,3.2,23.0,1001.0,825.72,619.29
2016,5,3,13,45,934.0,117.0,3.2,23.5,979.0,805.41,604.61
2016,5,3,14,0,929.0,116.0,3.2,24.0,957.0,781.82,586.97
2016,5,3,14,15,922.5,114.5,3.15,24.0,927.5,753.6,566.83
2016,5,3,14,30,916.0,113.0,3.1,24.0,898.0,722.42,544.33
2016,5,3,14,45,906.5,111.5,3.1,24.0,861.5,686.53,518.31
2016,5,3,15,0,897.0,110.0,3.1,24.0,825.0,648.22,490.02
2016,5,3,15,15,885.5,107.5,3.1,23.5,782.0,605.73,458.98
2016,5,3,15,30,874.0,105.0,3.1,23.0,739.0,561.4,425.66
2016,5,3,15,45,859.5,101.5,3.1,23.0,690.5,513.2,387.7
2016,5,3,16,0,845.0,98.0,3.1,23.0,642.0,464.34,348.19
2016,5,3,16,15,824.5,95.0,3.0,22.5,589.0,411.63,305.25
2016,5,3,16,30,804.0,92.0,2.9,22.0,536.0,359.03,261.31
2016,5,3,16,45,776.5,87.5,2.8,22.0,480.0,303.54,214.1
2016,5,3,17,0,749.0,83.0,2.7,22.0,424.0,249.51,168.04
2016,5,3,17,15,710.5,78.0,2.4,21.0,367.0,194.88,123.56
2016,5,3,17,30,672.0,73.0,2.1,20.0,310.0,140.02,81.89
2016,5,3,17,45,613.0,66.5,1.8,19.5,253.0,89.49,50.57
2016,5,3,18,0,554.0,60.0,1.5,19.0,196.0,48.71,37.16
2016,5,3,18,15,465.5,50.0,1.45,18.0,144.0,40.72,30.07
2016,5,3,18,30,377.0,40.0,1.4,17.0,92.0,32.74,22.66
2016,5,3,18,45,232.0,26.0,1.35,16.5,53.0,21.17,11.02
2016,5,3,19,0,87.0,12.0,1.3,16.0,14.0,9.44,0.0
2016,5,3,19,15,43.5,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,45,38.0,6.5,1.9,11.5,8.0,0.0,0.0
2016,5,4,6,0,76.0,13.0,2.1,12.0,16.0,10.23,0.0
2016,5,4,6,15,211.5,29.0,2.4,13.0,55.0,22.15,12.47
2016,5,4,6,30,347.0,45.0,2.7,14.0,94.0,36.58,26.4
2016,5,4,6,45,439.0,55.5,3.05,15.0,146.5,44.79,34.08
2016,5,4,7,0,531.0,66.0,3.4,16.0,199.0,53.0,41.47
2016,5,4,7,15,589.5,73.5,3.4,16.5,256.0,95.53,56.41
2016,5,4,7,30,648.0,81.0,3.4,17.0,313.0,145.6,88.6
2016,5,4,7,45,690.0,86.5,3.45,18.0,371.0,197.0,128.13
2016,5,4,8,0,732.0,92.0,3.5,19.0,429.0,252.1,173.46
2016,5,4,8,15,761.0,96.5,3.55,19.5,485.0,308.64,221.64
2016,5,4,8,30,790.0,101.0,3.6,20.0,541.0,363.75,268.46
2016,5,4,8,45,812.0,104.5,3.7,21.0,594.5,416.55,312.3
2016,5,4,9,0,834.0,108.0,3.8,22.0,648.0,469.59,355.1
2016,5,4,9,15,850.0,111.0,3.8,22.5,696.5,519.23,394.67
2016,5,4,9,30,866.0,114.0,3.8,23.0,745.0,565.45,430.61
2016,5,4,9,45,878.0,116.5,3.85,23.5,788.5,609.44,463.98
2016,5,4,10,0,890.0,119.0,3.9,24.0,832.0,651.62,495.15
2016,5,4,10,15,899.0,121.0,3.9,24.0,868.5,689.44,523.3
2016,5,4,10,30,908.0,123.0,3.9,24.0,905.0,724.79,549.15
2016,5,4,10,45,914.5,124.5,3.9,24.5,934.0,755.35,570.06
2016,5,4,11,0,921.0,126.0,3.9,25.0,963.0,782.95,588.5
2016,5,4,11,15,925.5,127.0,3.85,25.0,984.5,805.57,604.15
2016,5,4,11,30,930.0,128.0,3.8,25.0,1006.0,824.92,617.11
2016,5,4,11,45,936.5,126.5,3.8,25.5,1019.5,840.51,626.08
2016,5,4,12,0,943.0,125.0,3.8,26.0,1033.0,852.76,632.82
2016,5,4,12,15,943.5,125.0,3.8,26.0,1037.5,858.09,636.2
2016,5,4,12,30,944.0,125.0,3.8,26.0,1042.0,860.01,637.42
2016,5,4,12,45,944.0,124.5,3.8,26.5,1037.5,857.73,634.67
2016,5,4,13,0,944.0,124.0,3.8,27.0,1033.0,852.03,629.74
2016,5,4,13,15,941.0,123.5,3.8,27.0,1020.0,840.53,622.25
2016,5,4,13,30,938.0,123.0,3.8,27.0,1007.0,825.59,612.53
2016,5,4,13,45,934.5,121.5,3.8,27.0,985.5,806.06,599.39
2016,5,4,14,0,931.0,120.0,3.8,27.0,964.0,783.2,583.47
2016,5,4,14,15,924.5,118.5,3.75,27.0,935.0,755.0,563.42
2016,5,4,14,30,918.0,117.0,3.7,27.0,906.0,723.83,541.02
2016,5,4,14,45,908.5,115.5,3.7,27.0,869.0,687.95,515.08
2016,5,4,15,0,899.0,114.0,3.7,27.0,832.0,649.63,486.89
2016,5,4,15,15,887.5,112.0,3.6,27.0,789.0,607.56,455.1
2016,5,4,15,30,876.0,110.0,3.5,27.0,746.0,563.65,421.26
2016,5,4,15,45,861.5,106.5,3.45,27.0,697.5,516.8,384.58
2016,5,4,16,0,847.0,103.0,3.4,27.0,649.0,466.74,344.6
2016,5,4,16,15,826.0,99.5,3.15,26.5,596.0,413.39,301.58
2016,5,4,16,30,805.0,96.0,2.9,26.0,543.0,360.2,257.7
2016,5,4,16,45,779.5,91.0,2.65,25.5,487.0,304.91,211.65
2016,5,4,17,0,754.0,86.0,2.4,25.0,431.0,250.88,166.49
2016,5,4,17,15,715.0,81.0,2.1,24.0,373.0,192.69,119.94
2016,5,4,17,30,676.0,76.0,1.8,23.0,315.0,140.85,81.51
2016,5,4,17,45,621.5,68.5,1.55,22.5,258.5,89.76,50.48
2016,5,4,18,0,567.0,61.0,1.3,22.0,202.0,49.59,37.45
2016,5,4,18,15,475.5,51.5,1.25,21.0,149.0,41.97,30.76
2016,5,4,18,30,384.0,42.0,1.2,20.0,96.0,34.39,23.79
2016,5,4,18,45,236.0,28.0,1.2,19.5,56.0,22.83,12.33
2016,5,4,19,0,88.0,14.0,1.2,19.0,16.0,11.02,0.0
2016,5,4,19,15,44.0,7.0,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,69.5,7.5,1.15,14.5,10.0,5.9,0.0
2016,5,5,6,0,139.0,15.0,1.1,15.0,20.0,12.18,0.0
2016,5,5,6,15,286.5,28.0,1.3,16.0,62.0,22.95,13.12
2016,5,5,6,30,434.0,41.0,1.5,17.0,104.0,33.8,23.71
2016,5,5,6,45,518.5,49.5,1.7,18.0,157.5,40.69,30.11
2016,5,5,7,0,603.0,58.0,1.9,19.0,211.0,47.64,36.29
2016,5,5,7,15,656.0,64.5,1.85,19.5,268.5,91.55,50.75
2016,5,5,7,30,709.0,71.0,1.8,20.0,326.0,147.13,86.15
2016,5,5,7,45,743.0,76.0,1.8,20.5,383.5,199.53,126.12
2016,5,5,8,0,777.0,81.0,1.8,21.0,441.0,254.67,171.39
2016,5,5,8,15,802.5,85.0,1.8,22.0,496.5,308.91,216.75
2016,5,5,8,30,828.0,89.0,1.8,23.0,552.0,364.33,262.49
2016,5,5,8,45,843.0,93.5,1.8,24.0,604.0,416.94,305.16
2016,5,5,9,0,858.0,98.0,1.8,25.0,656.0,468.74,345.76
2016,5,5,9,15,872.0,101.0,1.75,25.0,703.5,517.58,384.06
2016,5,5,9,30,886.0,104.0,1.7,25.0,751.0,565.25,420.34
2016,5,5,9,45,892.5,107.5,1.7,25.5,792.0,607.64,451.22
2016,5,5,10,0,899.0,111.0,1.7,26.0,833.0,647.77,479.56
2016,5,5,10,15,906.5,113.0,1.7,26.0,868.0,684.85,506.0
2016,5,5,10,30,914.0,115.0,1.7,26.0,903.0,719.37,530.12
2016,5,5,10,45,917.0,117.5,1.7,26.5,930.0,748.41,548.98
2016,5,5,11,0,920.0,120.0,1.7,27.0,957.0,774.31,565.35
2016,5,5,11,15,923.0,121.0,1.7,27.0,977.0,795.75,579.65
2016,5,5,11,30,926.0,122.0,1.7,27.0,997.0,813.88,591.36
2016,5,5,11,45,693.0,275.0,1.75,27.5,934.5,788.78,569.03
2016,5,5,12,0,460.0,428.0,1.8,28.0,872.0,736.19,528.71
2016,5,5,12,15,696.5,274.5,1.85,28.0,950.0,802.14,578.33
2016,5,5,12,30,933.0,121.0,1.9,28.0,1028.0,844.76,610.18
2016,5,5,12,45,930.5,121.0,2.0,28.0,1022.0,840.93,608.22
2016,5,5,13,0,928.0,121.0,2.1,28.0,1016.0,833.74,604.56
2016,5,5,13,15,715.0,260.0,2.15,28.0,944.5,792.89,574.11
2016,5,5,13,30,502.0,399.0,2.2,28.0,873.0,732.03,529.65
2016,5,5,13,45,471.5,390.5,2.25,28.5,827.5,692.42,502.58
2016,5,5,14,0,441.0,382.0,2.3,29.0,782.0,651.92,474.47
2016,5,5,14,15,432.5,370.0,2.3,28.5,752.5,623.55,456.27
2016,5,5,14,30,424.0,358.0,2.3,28.0,723.0,593.87,436.77
2016,5,5,14,45,359.0,365.5,2.35,28.0,666.0,535.89,395.83
2016,5,5,15,0,294.0,373.0,2.4,28.0,609.0,487.72,361.39
2016,5,5,15,15,442.5,300.5,2.4,28.0,633.5,507.15,376.35
2016,5,5,15,30,591.0,228.0,2.4,28.0,658.0,507.38,376.02
2016,5,5,15,45,619.0,198.5,2.4,28.0,622.5,472.89,349.5
2016,5,5,16,0,647.0,169.0,2.4,28.0,587.0,430.72,316.55
2016,5,5,16,15,524.5,188.5,2.3,27.5,509.5,360.84,264.37
2016,5,5,16,30,402.0,208.0,2.2,27.0,432.0,304.67,222.71
2016,5,5,16,45,275.5,201.5,2.15,27.0,347.5,235.75,171.89
2016,5,5,17,0,149.0,195.0,2.1,27.0,263.0,181.45,133.35
2016,5,5,17,15,141.0,170.0,1.85,26.0,228.0,150.86,109.96
2016,5,5,17,30,133.0,145.0,1.6,25.0,193.0,121.28,87.62
2016,5,5,17,45,122.0,120.5,1.35,24.5,158.5,92.97,67.2
2016,5,5,18,0,111.0,96.0,1.1,24.0,124.0,68.1,52.92
2016,5,5,18,15,89.5,73.0,1.1,23.0,91.5,52.63,39.6
2016,5,5,18,30,68.0,50.0,1.1,22.0,59.0,36.82,25.65
2016,5,5,18,45,34.0,30.0,1.1,21.5,34.5,22.54,12.14
2016,5,5,19,0,0.0,10.0,1.1,21.0,10.0,7.87,0.0
2016,5,5,19,15,0.0,5.0,1.1,20.5,5.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,59.0,7.5,1.05,14.5,10.0,5.9,0.0
2016,5,6,6,0,118.0,15.0,1.1,15.0,20.0,11.48,0.0
2016,5,6,6,15,256.5,29.5,1.3,15.5,61.0,24.04,14.21
2016,5,6,6,30,395.0,44.0,1.5,16.0,102.0,35.97,25.73
2016,5,6,6,45,476.0,54.0,1.7,16.5,154.5,43.84,33.09
2016,5,6,7,0,557.0,64.0,1.9,17.0,207.0,51.68,40.16
2016,5,6,7,15,612.5,71.5,1.95,17.5,263.5,92.7,53.93
2016,5,6,7,30,668.0,79.0,2.0,18.0,320.0,143.33,85.59
2016,5,6,7,45,705.5,84.5,2.05,19.0,377.5,194.72,124.56
2016,5,6,8,0,743.0,90.0,2.1,20.0,435.0,252.36,171.47
2016,5,6,8,15,770.5,94.0,2.3,20.5,490.5,305.3,216.38
2016,5,6,8,30,798.0,98.0,2.5,21.0,546.0,359.67,262.34
2016,5,6,8,45,820.5,101.0,2.7,22.0,599.0,412.35,305.83
2016,5,6,9,0,843.0,104.0,2.9,23.0,652.0,465.31,348.36
2016,5,6,9,15,858.0,106.5,2.85,23.5,700.5,512.9,385.97
2016,5,6,9,30,873.0,109.0,2.8,24.0,749.0,559.98,421.99
2016,5,6,9,45,886.0,110.5,2.75,24.5,792.0,603.79,454.53
2016,5,6,10,0,899.0,112.0,2.7,25.0,835.0,645.85,484.84
2016,5,6,10,15,907.5,114.0,2.65,25.0,871.0,683.48,512.13
2016,5,6,10,30,916.0,116.0,2.6,25.0,907.0,718.61,537.07
2016,5,6,10,45,923.0,116.5,2.55,25.5,936.0,748.78,557.01
2016,5,6,11,0,930.0,117.0,2.5,26.0,965.0,776.02,574.49
2016,5,6,11,15,934.0,118.0,2.45,26.0,985.5,798.36,589.43
2016,5,6,11,30,938.0,119.0,2.4,26.0,1006.0,817.39,601.7
2016,5,6,11,45,946.5,115.0,2.35,26.5,1020.5,832.51,609.72
2016,5,6,12,0,955.0,111.0,2.3,27.0,1035.0,844.3,615.56
2016,5,6,12,15,955.5,111.0,2.25,27.0,1038.5,849.67,618.44
2016,5,6,12,30,956.0,111.0,2.2,27.0,1042.0,851.57,619.19
2016,5,6,12,45,955.5,110.5,2.15,27.5,1037.5,848.84,615.8
2016,5,6,13,0,955.0,110.0,2.1,28.0,1033.0,842.64,610.29
2016,5,6,13,15,952.5,109.5,2.1,28.0,1019.5,831.4,603.23
2016,5,6,13,30,950.0,109.0,2.1,28.0,1006.0,816.67,594.0
2016,5,6,13,45,944.5,109.0,2.1,28.0,984.0,796.68,581.05
2016,5,6,14,0,939.0,109.0,2.1,28.0,962.0,773.42,565.33
2016,5,6,14,15,932.5,107.5,2.15,28.0,933.0,745.08,546.31
2016,5,6,14,30,926.0,106.0,2.2,28.0,904.0,713.75,524.9
2016,5,6,14,45,914.5,106.0,2.25,28.0,866.5,677.71,499.71
2016,5,6,15,0,903.0,106.0,2.3,28.0,829.0,639.38,472.33
2016,5,6,15,15,891.5,104.0,2.4,27.5,786.0,597.32,442.7
2016,5,6,15,30,880.0,102.0,2.5,27.0,743.0,553.42,410.7
2016,5,6,15,45,862.0,100.5,2.65,27.0,694.5,505.24,373.86
2016,5,6,16,0,844.0,99.0,2.8,27.0,646.0,456.5,335.42
2016,5,6,16,15,824.0,95.5,2.75,26.5,593.0,403.95,293.34
2016,5,6,16,30,804.0,92.0,2.7,26.0,540.0,351.47,250.22
2016,5,6,16,45,775.5,88.5,2.65,26.0,484.5,296.96,204.63
2016,5,6,17,0,747.0,85.0,2.6,26.0,429.0,244.0,160.38
2016,5,6,17,15,709.5,79.5,2.35,25.0,372.0,186.35,114.58
2016,5,6,17,30,672.0,74.0,2.1,24.0,315.0,134.95,77.0
2016,5,6,17,45,619.0,67.0,1.9,23.5,259.0,84.99,47.66
2016,5,6,18,0,566.0,60.0,1.7,23.0,203.0,48.78,36.6
2016,5,6,18,15,482.0,50.5,1.65,22.0,151.0,41.18,29.97
2016,5,6,18,30,398.0,41.0,1.6,21.0,99.0,33.6,23.06
2016,5,6,18,45,265.5,27.5,1.55,20.0,59.0,22.47,12.33
2016,5,6,19,0,133.0,14.0,1.5,19.0,19.0,11.02,0.0
2016,5,6,19,15,66.5,7.0,1.55,18.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,31.5,7.5,2.65,14.5,9.0,5.9,0.0
2016,5,7,6,0,63.0,15.0,2.9,15.0,18.0,11.53,0.0
2016,5,7,6,15,165.5,34.0,2.9,15.5,55.5,25.57,15.57
2016,5,7,6,30,268.0,53.0,2.9,16.0,93.0,39.64,28.93
2016,5,7,6,45,352.0,66.5,2.95,16.5,143.0,49.67,38.21
2016,5,7,7,0,436.0,80.0,3.0,17.0,193.0,59.65,47.17
2016,5,7,7,15,366.5,106.5,3.2,17.5,217.0,98.93,66.92
2016,5,7,7,30,297.0,133.0,3.4,18.0,241.0,133.52,93.48
2016,5,7,7,45,317.0,154.5,3.6,19.0,287.5,172.39,123.38
2016,5,7,8,0,337.0,176.0,3.8,20.0,334.0,213.3,156.1
2016,5,7,8,15,521.0,149.5,4.1,20.5,427.0,270.21,197.24
2016,5,7,8,30,705.0,123.0,4.4,21.0,520.0,344.58,254.22
2016,5,7,8,45,725.5,128.5,4.7,22.0,570.5,394.48,295.73
2016,5,7,9,0,746.0,134.0,5.0,23.0,621.0,444.68,336.6
2016,5,7,9,15,763.0,137.5,5.0,23.0,667.5,492.34,375.52
2016,5,7,9,30,780.0,141.0,5.0,23.0,714.0,538.06,412.15
2016,5,7,9,45,788.5,146.5,5.05,23.5,754.0,579.77,444.23
2016,5,7,10,0,797.0,152.0,5.1,24.0,794.0,619.67,474.18
2016,5,7,10,15,806.5,154.5,5.05,24.5,828.5,655.73,500.36
2016,5,7,10,30,816.0,157.0,5.0,25.0,863.0,689.64,524.36
2016,5,7,10,45,820.5,160.5,5.0,25.5,890.0,718.58,544.44
2016,5,7,11,0,825.0,164.0,5.0,26.0,917.0,744.75,562.17
2016,5,7,11,15,829.5,165.5,5.0,26.0,937.0,766.38,577.6
2016,5,7,11,30,834.0,167.0,5.0,26.0,957.0,785.02,590.78
2016,5,7,11,45,863.0,149.5,5.0,26.5,976.0,791.9,595.37
2016,5,7,12,0,892.0,132.0,5.0,27.0,995.0,808.65,605.96
2016,5,7,12,15,705.5,273.0,4.95,27.0,957.5,801.88,596.39
2016,5,7,12,30,519.0,414.0,4.9,27.0,920.0,770.79,569.99
2016,5,7,12,45,318.5,453.5,4.9,27.5,763.5,638.25,473.24
2016,5,7,13,0,118.0,493.0,4.9,28.0,607.0,504.17,373.45
2016,5,7,13,15,75.0,440.5,4.85,28.0,512.5,416.64,310.08
2016,5,7,13,30,32.0,388.0,4.8,28.0,418.0,339.28,252.87
2016,5,7,13,45,30.5,376.0,4.8,28.0,404.5,326.97,244.12
2016,5,7,14,0,29.0,364.0,4.8,28.0,391.0,314.57,235.14
2016,5,7,14,15,242.5,356.5,4.8,28.0,566.5,470.24,353.69
2016,5,7,14,30,456.0,349.0,4.8,28.0,742.0,603.84,451.69
2016,5,7,14,45,347.0,368.0,4.8,28.0,660.0,526.64,394.39
2016,5,7,15,0,238.0,387.0,4.8,28.0,578.0,455.4,341.69
2016,5,7,15,15,168.5,364.0,4.75,27.5,496.0,387.26,291.89
2016,5,7,15,30,99.0,341.0,4.7,27.0,414.0,318.49,241.02
2016,5,7,15,45,225.5,305.5,4.7,27.0,456.5,349.95,264.71
2016,5,7,16,0,352.0,270.0,4.7,27.0,499.0,368.59,276.97
2016,5,7,16,15,514.5,199.5,4.65,26.5,503.5,361.64,268.27
2016,5,7,16,30,677.0,129.0,4.6,26.0,508.0,335.32,242.22
2016,5,7,16,45,657.5,119.0,4.55,26.0,456.0,284.05,199.12
2016,5,7,17,0,638.0,109.0,4.5,26.0,404.0,233.68,156.91
2016,5,7,17,15,598.0,101.5,4.4,25.5,349.5,182.97,116.74
2016,5,7,17,30,558.0,94.0,4.3,25.0,295.0,135.92,82.5
2016,5,7,17,45,516.0,82.5,4.25,24.5,243.0,89.63,54.62
2016,5,7,18,0,474.0,71.0,4.2,24.0,191.0,56.21,42.82
2016,5,7,18,15,392.0,59.0,4.0,23.5,141.5,47.14,34.86
2016,5,7,18,30,310.0,47.0,3.8,23.0,92.0,35.7,24.62
2016,5,7,18,45,155.0,32.5,3.65,22.5,55.0,24.44,13.85
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,13.4,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,7.08,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.5,3.1,17.0,0.5,0.39,0.0
2016,5,8,6,0,0.0,1.0,3.1,17.0,1.0,0.75,0.0
2016,5,8,6,15,0.0,5.0,3.4,17.5,5.0,3.78,0.0
2016,5,8,6,30,0.0,9.0,3.7,18.0,9.0,6.82,0.26
2016,5,8,6,45,0.0,14.0,4.05,18.5,14.0,10.62,3.69
2016,5,8,7,0,0.0,19.0,4.4,19.0,19.0,14.44,7.1
2016,5,8,7,15,0.0,24.5,4.65,19.5,24.5,18.65,10.1
2016,5,8,7,30,0.0,30.0,4.9,20.0,30.0,22.88,13.58
2016,5,8,7,45,0.0,40.5,5.15,20.5,40.5,30.95,20.22
2016,5,8,8,0,0.0,51.0,5.4,21.0,51.0,39.05,26.8
2016,5,8,8,15,0.0,50.0,5.3,21.0,50.0,38.31,26.07
2016,5,8,8,30,0.0,49.0,5.2,21.0,49.0,37.58,25.35
2016,5,8,8,45,0.0,86.5,5.15,21.5,86.5,66.63,48.89
2016,5,8,9,0,0.0,124.0,5.1,22.0,124.0,95.47,71.89
2016,5,8,9,15,0.0,108.5,5.0,22.0,108.5,83.72,62.21
2016,5,8,9,30,0.0,93.0,4.9,22.0,93.0,71.86,52.52
2016,5,8,9,45,0.0,96.0,4.8,22.0,96.0,74.24,54.3
2016,5,8,10,0,0.0,99.0,4.7,22.0,99.0,76.63,56.09
2016,5,8,10,15,3.0,137.0,4.6,22.0,139.5,108.1,81.08
2016,5,8,10,30,6.0,175.0,4.5,22.0,180.0,139.92,106.09
2016,5,8,10,45,6.5,177.0,4.45,22.5,183.0,142.19,107.49
2016,5,8,11,0,7.0,179.0,4.4,23.0,186.0,144.45,108.94
2016,5,8,11,15,3.5,143.0,4.35,23.0,146.5,113.98,84.91
2016,5,8,11,30,0.0,107.0,4.3,23.0,107.0,83.34,60.67
2016,5,8,11,45,4.5,150.0,4.25,23.0,154.5,120.57,90.04
2016,5,8,12,0,9.0,193.0,4.2,23.0,202.0,158.03,119.28
2016,5,8,12,15,7.5,178.0,4.05,23.0,185.5,145.16,109.15
2016,5,8,12,30,6.0,163.0,3.9,23.0,169.0,132.21,99.02
2016,5,8,12,45,26.0,299.0,3.8,23.5,324.5,263.35,200.03
2016,5,8,13,0,46.0,435.0,3.7,24.0,480.0,390.3,294.2
2016,5,8,13,15,65.5,450.0,3.6,23.5,513.0,416.46,314.01
2016,5,8,13,30,85.0,465.0,3.5,23.0,546.0,441.66,333.39
2016,5,8,13,45,61.5,426.0,3.45,23.0,484.0,389.99,295.04
2016,5,8,14,0,38.0,387.0,3.4,23.0,422.0,339.17,257.21
2016,5,8,14,15,30.5,353.0,3.6,23.0,380.5,304.51,231.65
2016,5,8,14,30,23.0,319.0,3.8,23.0,339.0,263.64,201.01
2016,5,8,14,45,14.5,251.5,4.0,23.0,264.0,204.34,155.81
2016,5,8,15,0,6.0,184.0,4.2,23.0,189.0,146.02,110.65
2016,5,8,15,15,25.5,246.5,4.7,22.5,266.0,208.88,160.67
2016,5,8,15,30,45.0,309.0,5.2,22.0,343.0,265.33,205.31
2016,5,8,15,45,24.0,238.5,5.7,22.0,256.5,197.68,152.8
2016,5,8,16,0,3.0,168.0,6.2,22.0,170.0,130.22,99.75
2016,5,8,16,15,127.0,204.5,6.15,21.5,276.0,209.63,161.87
2016,5,8,16,30,251.0,241.0,6.1,21.0,382.0,271.12,207.51
2016,5,8,16,45,143.0,209.5,6.05,21.0,288.5,199.49,152.48
2016,5,8,17,0,35.0,178.0,6.0,21.0,195.0,140.91,108.93
2016,5,8,17,15,29.5,156.0,5.55,20.5,169.0,120.33,92.81
2016,5,8,17,30,24.0,134.0,5.1,20.0,143.0,101.17,77.77
2016,5,8,17,45,16.0,111.0,4.7,20.0,117.0,81.84,62.46
2016,5,8,18,0,8.0,88.0,4.3,20.0,91.0,64.19,50.5
2016,5,8,18,15,4.0,66.0,3.95,19.5,67.5,48.63,36.78
2016,5,8,18,30,0.0,44.0,3.6,19.0,44.0,32.94,22.73
2016,5,8,18,45,0.0,25.5,3.3,19.0,25.5,19.44,10.17
2016,5,8,19,0,0.0,7.0,3.0,19.0,7.0,5.31,0.0
2016,5,8,19,15,0.0,3.5,3.0,18.5,3.5,2.75,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.35,18.5,9.5,7.47,0.0
2016,5,9,6,0,0.0,19.0,4.4,19.0,19.0,14.25,0.0
2016,5,9,6,15,103.5,40.0,4.6,19.0,56.5,29.48,18.73
2016,5,9,6,30,207.0,61.0,4.8,19.0,94.0,44.68,32.93
2016,5,9,6,45,258.5,83.0,5.0,19.5,140.0,60.02,46.74
2016,5,9,7,0,310.0,105.0,5.2,20.0,186.0,75.06,59.99
2016,5,9,7,15,234.5,126.5,5.5,20.5,196.5,102.6,73.44
2016,5,9,7,30,159.0,148.0,5.8,21.0,207.0,125.8,92.07
2016,5,9,7,45,86.0,156.0,6.1,21.5,188.5,130.41,98.23
2016,5,9,8,0,13.0,164.0,6.4,22.0,170.0,126.0,97.3
2016,5,9,8,15,292.5,162.0,6.45,22.5,327.0,209.47,155.21
2016,5,9,8,30,572.0,160.0,6.5,23.0,484.0,325.91,241.71
2016,5,9,8,45,424.0,225.5,6.6,23.5,478.5,346.98,263.1
2016,5,9,9,0,276.0,291.0,6.7,24.0,473.0,351.66,269.47
2016,5,9,9,15,294.5,311.0,6.65,24.5,517.5,391.37,300.01
2016,5,9,9,30,313.0,331.0,6.6,25.0,562.0,431.95,330.68
2016,5,9,9,45,523.0,263.5,6.55,25.5,675.0,518.49,396.51
2016,5,9,10,0,733.0,196.0,6.5,26.0,788.0,614.23,468.72
2016,5,9,10,15,579.5,278.5,6.35,26.5,759.5,608.06,461.89
2016,5,9,10,30,426.0,361.0,6.2,27.0,731.0,591.09,446.55
2016,5,9,10,45,613.5,275.0,6.05,27.5,826.5,667.06,503.38
2016,5,9,11,0,801.0,189.0,5.9,28.0,922.0,742.06,558.44
2016,5,9,11,15,806.5,190.0,5.75,28.0,942.0,763.4,573.02
2016,5,9,11,30,812.0,191.0,5.6,28.0,962.0,781.86,585.53
2016,5,9,11,45,845.5,170.5,5.45,28.5,982.0,801.42,598.08
2016,5,9,12,0,879.0,150.0,5.3,29.0,1002.0,805.94,600.33
2016,5,9,12,15,880.0,150.0,5.2,29.0,1006.0,811.08,603.46
2016,5,9,12,30,881.0,150.0,5.1,29.0,1010.0,813.17,604.33
2016,5,9,12,45,885.5,146.0,5.0,29.5,1007.0,811.98,601.82
2016,5,9,13,0,890.0,142.0,4.9,30.0,1004.0,807.62,597.23
2016,5,9,13,15,887.5,141.0,4.8,30.0,991.0,796.86,589.24
2016,5,9,13,30,885.0,140.0,4.7,30.0,978.0,782.88,579.0
2016,5,9,13,45,884.0,136.5,4.65,30.0,958.0,764.86,566.21
2016,5,9,14,0,883.0,133.0,4.6,30.0,938.0,743.57,551.03
2016,5,9,14,15,876.0,131.0,4.55,30.0,909.5,716.14,531.38
2016,5,9,14,30,869.0,129.0,4.5,30.0,881.0,685.93,509.54
2016,5,9,14,45,861.5,126.0,4.45,30.0,845.5,652.01,484.71
2016,5,9,15,0,854.0,123.0,4.4,30.0,810.0,615.67,457.7
2016,5,9,15,15,842.0,120.5,4.3,30.0,768.0,575.02,426.9
2016,5,9,15,30,830.0,118.0,4.2,30.0,726.0,534.95,395.83
2016,5,9,15,45,814.0,115.0,4.15,30.0,679.0,488.09,359.22
2016,5,9,16,0,798.0,112.0,4.1,30.0,632.0,440.44,321.17
2016,5,9,16,15,777.5,108.0,3.95,29.5,580.5,389.75,280.55
2016,5,9,16,30,757.0,104.0,3.8,29.0,529.0,339.27,239.22
2016,5,9,16,45,729.5,99.0,3.7,29.0,475.0,283.59,193.23
2016,5,9,17,0,702.0,94.0,3.6,29.0,421.0,232.03,150.68
2016,5,9,17,15,664.0,88.0,3.4,28.0,365.5,179.78,110.01
2016,5,9,17,30,626.0,82.0,3.2,27.0,310.0,130.84,75.3
2016,5,9,17,45,572.5,74.5,3.0,26.5,255.0,83.55,48.87
2016,5,9,18,0,519.0,67.0,2.8,26.0,200.0,53.54,40.19
2016,5,9,18,15,436.0,56.5,2.85,25.0,149.5,45.44,33.22
2016,5,9,18,30,353.0,46.0,2.9,24.0,99.0,37.31,25.93
2016,5,9,18,45,227.5,31.0,2.95,23.5,59.5,23.68,13.41
2016,5,9,19,0,102.0,16.0,3.0,23.0,20.0,12.19,0.0
2016,5,9,19,15,51.0,8.0,3.15,22.5,10.0,6.29,0.0
2016,5,9,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,8.5,2.25,20.5,9.0,6.69,0.0
2016,5,10,6,0,31.0,17.0,2.4,21.0,18.0,13.13,0.0
2016,5,10,6,15,107.5,40.5,2.55,21.5,55.5,29.86,18.94
2016,5,10,6,30,184.0,64.0,2.7,22.0,93.0,46.47,34.07
2016,5,10,6,45,274.5,79.5,2.9,22.5,142.5,57.8,44.27
2016,5,10,7,0,365.0,95.0,3.1,23.0,192.0,68.82,53.89
2016,5,10,7,15,421.0,107.5,3.15,23.5,244.5,99.79,65.41
2016,5,10,7,30,477.0,120.0,3.2,24.0,297.0,142.99,91.72
2016,5,10,7,45,537.5,123.5,3.3,24.5,353.0,186.22,122.2
2016,5,10,8,0,598.0,127.0,3.4,25.0,409.0,238.51,162.52
2016,5,10,8,15,628.5,133.5,3.35,25.5,462.0,286.8,201.93
2016,5,10,8,30,659.0,140.0,3.3,26.0,515.0,337.11,242.94
2016,5,10,8,45,689.5,142.0,3.3,26.5,566.5,385.49,282.06
2016,5,10,9,0,720.0,144.0,3.3,27.0,618.0,435.15,321.38
2016,5,10,9,15,737.0,148.0,3.3,27.0,663.5,481.03,357.82
2016,5,10,9,30,754.0,152.0,3.3,27.0,709.0,526.37,393.02
2016,5,10,9,45,768.5,154.5,3.35,27.5,750.0,567.75,423.89
2016,5,10,10,0,783.0,157.0,3.4,28.0,791.0,607.76,453.01
2016,5,10,10,15,792.5,159.5,3.45,28.0,825.0,643.1,479.1
2016,5,10,10,30,802.0,162.0,3.5,28.0,859.0,676.34,503.27
2016,5,10,10,45,806.5,165.5,3.55,28.5,885.5,704.68,522.58
2016,5,10,11,0,811.0,169.0,3.6,29.0,912.0,730.31,539.67
2016,5,10,11,15,815.5,170.5,3.65,29.0,931.5,751.47,554.56
2016,5,10,11,30,820.0,172.0,3.7,29.0,951.0,769.7,567.32
2016,5,10,11,45,818.0,175.5,3.8,29.5,961.5,781.6,574.64
2016,5,10,12,0,816.0,179.0,3.9,30.0,972.0,790.3,579.73
2016,5,10,12,15,816.5,179.5,3.95,30.0,975.5,795.4,583.38
2016,5,10,12,30,817.0,180.0,4.0,30.0,979.0,797.48,584.96
2016,5,10,12,45,810.0,183.5,4.05,30.0,972.5,793.15,582.06
2016,5,10,13,0,803.0,187.0,4.1,30.0,966.0,785.85,577.13
2016,5,10,13,15,799.5,186.0,4.1,30.0,953.0,774.69,569.48
2016,5,10,13,30,796.0,185.0,4.1,30.0,940.0,760.55,559.72
2016,5,10,13,45,783.0,188.0,4.15,30.0,917.5,739.74,545.32
2016,5,10,14,0,770.0,191.0,4.2,30.0,895.0,716.4,529.03
2016,5,10,14,15,762.0,189.0,4.2,30.0,867.0,690.21,510.53
2016,5,10,14,30,754.0,187.0,4.2,30.0,839.0,661.64,490.08
2016,5,10,14,45,731.0,190.5,4.2,30.0,801.5,628.87,466.13
2016,5,10,15,0,708.0,194.0,4.2,30.0,764.0,591.5,438.63
2016,5,10,15,15,673.0,203.0,4.15,30.0,722.0,551.1,408.35
2016,5,10,15,30,638.0,212.0,4.1,30.0,680.0,510.94,377.82
2016,5,10,15,45,625.0,199.5,4.05,30.0,633.0,465.24,342.88
2016,5,10,16,0,612.0,187.0,4.0,30.0,586.0,418.98,306.79
2016,5,10,16,15,586.5,179.5,3.85,29.5,537.0,371.61,269.77
2016,5,10,16,30,561.0,172.0,3.7,29.0,488.0,321.46,230.07
2016,5,10,16,45,517.0,166.0,3.6,29.0,434.5,272.61,191.18
2016,5,10,17,0,473.0,160.0,3.5,29.0,381.0,227.3,155.48
2016,5,10,17,15,431.5,147.5,3.35,28.5,329.0,181.6,120.88
2016,5,10,17,30,390.0,135.0,3.2,28.0,277.0,139.9,91.61
2016,5,10,17,45,331.0,119.5,3.1,27.5,225.5,99.64,67.65
2016,5,10,18,0,272.0,104.0,3.0,27.0,174.0,73.96,57.28
2016,5,10,18,15,207.5,82.0,3.05,26.5,128.0,58.88,44.36
2016,5,10,18,30,143.0,60.0,3.1,26.0,82.0,43.55,30.93
2016,5,10,18,45,71.5,36.5,3.2,25.5,47.5,27.14,16.12
2016,5,10,19,0,0.0,13.0,3.3,25.0,13.0,9.9,0.0
2016,5,10,19,15,0.0,6.5,3.4,24.5,6.5,5.11,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,0.0,9.5,2.05,18.5,9.5,7.47,0.0
2016,5,11,6,0,0.0,19.0,2.3,19.0,19.0,14.34,0.0
2016,5,11,6,15,111.5,38.5,2.55,19.5,56.5,28.6,18.17
2016,5,11,6,30,223.0,58.0,2.8,20.0,94.0,42.82,31.27
2016,5,11,6,45,288.5,76.5,3.05,20.5,141.5,55.89,43.01
2016,5,11,7,0,354.0,95.0,3.3,21.0,189.0,68.68,54.23
2016,5,11,7,15,408.5,108.5,3.55,21.5,242.0,98.74,65.77
2016,5,11,7,30,463.0,122.0,3.8,22.0,295.0,141.61,92.08
2016,5,11,7,45,495.5,136.0,4.1,22.5,347.5,186.81,125.52
2016,5,11,8,0,528.0,150.0,4.4,23.0,400.0,234.98,163.82
2016,5,11,8,15,560.0,159.0,4.45,23.5,453.0,282.01,202.21
2016,5,11,8,30,592.0,168.0,4.5,24.0,506.0,335.15,245.49
2016,5,11,8,45,604.5,181.0,4.6,25.0,553.5,382.13,283.45
2016,5,11,9,0,617.0,194.0,4.7,26.0,601.0,428.92,320.34
2016,5,11,9,15,636.0,201.0,4.7,26.5,646.5,473.74,355.28
2016,5,11,9,30,655.0,208.0,4.7,27.0,692.0,518.45,389.3
2016,5,11,9,45,657.0,220.5,4.7,27.5,729.5,557.67,418.47
2016,5,11,10,0,659.0,233.0,4.7,28.0,767.0,594.96,445.48
2016,5,11,10,15,670.5,237.5,4.6,28.0,801.5,629.89,470.91
2016,5,11,10,30,682.0,242.0,4.5,28.0,836.0,663.19,494.68
2016,5,11,10,45,685.0,249.0,4.45,28.5,861.5,690.83,513.25
2016,5,11,11,0,688.0,256.0,4.4,29.0,887.0,716.02,529.75
2016,5,11,11,15,694.0,258.5,4.3,29.0,907.0,737.31,544.3
2016,5,11,11,30,700.0,261.0,4.2,29.0,927.0,756.05,556.93
2016,5,11,11,45,560.0,345.5,4.1,29.5,882.5,728.41,533.7
2016,5,11,12,0,420.0,430.0,4.0,30.0,838.0,692.36,504.83
2016,5,11,12,15,239.5,445.0,3.9,30.0,678.0,563.13,412.4
2016,5,11,12,30,59.0,460.0,3.8,30.0,518.0,419.91,307.7
2016,5,11,12,45,59.5,458.5,3.7,30.0,516.5,418.76,307.3
2016,5,11,13,0,60.0,457.0,3.6,30.0,515.0,417.12,306.09
2016,5,11,13,15,106.0,472.0,3.5,30.0,573.5,462.81,339.55
2016,5,11,13,30,152.0,487.0,3.4,30.0,632.0,514.76,376.73
2016,5,11,13,45,123.0,468.5,3.3,30.5,584.5,474.89,347.25
2016,5,11,14,0,94.0,450.0,3.2,31.0,537.0,427.74,312.97
2016,5,11,14,15,110.0,440.0,3.1,30.5,538.5,426.81,313.49
2016,5,11,14,30,126.0,430.0,3.0,30.0,540.0,431.47,317.74
2016,5,11,14,45,217.0,401.5,2.95,30.0,581.0,459.24,338.79
2016,5,11,15,0,308.0,373.0,2.9,30.0,622.0,486.4,358.58
2016,5,11,15,15,372.0,329.5,2.9,30.0,614.5,473.4,349.32
2016,5,11,15,30,436.0,286.0,2.9,30.0,607.0,460.14,339.27
2016,5,11,15,45,294.5,294.5,2.9,30.0,505.5,373.91,276.34
2016,5,11,16,0,153.0,303.0,2.9,30.0,404.0,300.28,222.84
2016,5,11,16,15,366.0,235.0,2.85,29.5,449.0,321.94,235.8
2016,5,11,16,30,579.0,167.0,2.8,29.0,494.0,321.72,229.05
2016,5,11,16,45,544.5,158.5,2.8,29.0,441.5,272.86,189.86
2016,5,11,17,0,510.0,150.0,2.8,29.0,389.0,226.58,153.13
2016,5,11,17,15,468.0,138.5,2.65,28.5,336.0,179.79,117.75
2016,5,11,17,30,426.0,127.0,2.5,28.0,283.0,137.0,87.94
2016,5,11,17,45,371.0,112.0,2.35,27.5,231.5,95.44,63.69
2016,5,11,18,0,316.0,97.0,2.2,27.0,180.0,69.61,53.6
2016,5,11,18,15,247.0,78.0,2.25,26.0,133.0,56.77,42.69
2016,5,11,18,30,178.0,59.0,2.3,25.0,86.0,43.18,30.8
2016,5,11,18,45,105.5,36.5,2.35,24.5,50.5,27.15,16.32
2016,5,11,19,0,33.0,14.0,2.4,24.0,15.0,10.78,0.0
2016,5,11,19,15,16.5,7.0,2.65,24.0,7.5,5.51,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,5.5,1.1,19.5,5.5,4.33,0.0
2016,5,12,6,0,0.0,11.0,1.2,20.0,11.0,8.36,0.0
2016,5,12,6,15,0.0,30.0,1.4,20.5,30.0,22.75,13.32
2016,5,12,6,30,0.0,49.0,1.6,21.0,49.0,36.55,25.81
2016,5,12,6,45,4.0,71.0,1.8,21.5,72.0,52.2,39.68
2016,5,12,7,0,8.0,93.0,2.0,22.0,95.0,67.73,53.19
2016,5,12,7,15,17.0,115.0,2.0,22.0,121.0,84.78,64.3
2016,5,12,7,30,26.0,137.0,2.0,22.0,147.0,102.78,78.21
2016,5,12,7,45,13.0,110.0,2.05,22.5,115.0,85.45,64.17
2016,5,12,8,0,0.0,83.0,2.1,23.0,83.0,63.8,46.78
2016,5,12,8,15,34.0,163.0,2.05,23.5,182.5,133.44,101.4
2016,5,12,8,30,68.0,243.0,2.0,24.0,282.0,205.89,156.95
2016,5,12,8,45,35.0,204.5,2.0,24.5,225.0,170.59,129.59
2016,5,12,9,0,2.0,166.0,2.0,25.0,168.0,128.19,96.47
2016,5,12,9,15,1.0,92.5,1.95,25.5,93.5,71.88,51.8
2016,5,12,9,30,0.0,19.0,1.9,26.0,19.0,14.6,6.05
2016,5,12,9,45,217.0,172.0,1.85,26.5,348.5,271.18,206.18
2016,5,12,10,0,434.0,325.0,1.8,27.0,678.0,529.53,392.71
2016,5,12,10,15,564.5,277.0,1.7,27.0,756.0,590.94,435.17
2016,5,12,10,30,695.0,229.0,1.6,27.0,834.0,658.93,482.73
2016,5,12,10,45,688.5,242.0,1.55,27.5,857.5,685.15,498.85
2016,5,12,11,0,682.0,255.0,1.5,28.0,881.0,708.4,512.9
2016,5,12,11,15,687.5,257.5,1.5,28.0,900.5,729.15,526.7
2016,5,12,11,30,693.0,260.0,1.5,28.0,920.0,747.35,538.69
2016,5,12,11,45,445.0,380.5,1.55,28.0,806.5,666.71,481.06
2016,5,12,12,0,197.0,501.0,1.6,28.0,693.0,565.11,408.36
2016,5,12,12,15,326.5,470.0,1.65,28.0,789.5,648.32,468.12
2016,5,12,12,30,456.0,439.0,1.7,28.0,886.0,728.17,523.1
2016,5,12,12,45,444.5,434.5,1.75,28.5,868.5,714.8,512.82
2016,5,12,13,0,433.0,430.0,1.8,29.0,851.0,699.43,502.02
2016,5,12,13,15,220.5,308.0,1.85,29.0,522.5,430.31,316.59
2016,5,12,13,30,8.0,186.0,1.9,29.0,194.0,151.04,110.2
2016,5,12,13,45,234.5,284.5,1.95,29.0,500.0,412.54,307.55
2016,5,12,14,0,461.0,383.0,2.0,29.0,806.0,651.11,473.97
2016,5,12,14,15,574.5,305.0,2.0,28.5,815.0,654.33,477.18
2016,5,12,14,30,688.0,227.0,2.0,28.0,824.0,649.69,476.32
2016,5,12,14,45,656.0,235.0,2.0,28.0,785.5,613.23,450.25
2016,5,12,15,0,624.0,243.0,2.0,28.0,747.0,576.3,423.71
2016,5,12,15,15,432.0,294.0,1.95,28.0,634.5,483.1,356.39
2016,5,12,15,30,240.0,345.0,1.9,28.0,522.0,394.21,292.02
2016,5,12,15,45,199.0,324.0,1.9,28.0,464.5,346.31,257.35
2016,5,12,16,0,158.0,303.0,1.9,28.0,407.0,301.56,224.53
2016,5,12,16,15,229.5,269.0,1.8,27.5,406.0,292.3,216.56
2016,5,12,16,30,301.0,235.0,1.7,27.0,405.0,278.48,203.84
2016,5,12,16,45,381.5,200.0,1.6,26.5,393.5,255.49,182.68
2016,5,12,17,0,462.0,165.0,1.5,26.0,382.0,225.77,155.38
2016,5,12,17,15,421.0,152.0,1.35,25.5,330.0,180.63,121.31
2016,5,12,17,30,380.0,139.0,1.2,25.0,278.0,139.43,92.6
2016,5,12,17,45,328.5,122.0,1.1,25.0,228.0,99.45,68.72
