Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,18,0,277.0,105.0,1.0,25.0,178.0,74.69,58.32
2016,5,12,18,15,213.5,83.5,0.95,24.5,132.0,59.93,45.65
2016,5,12,18,30,150.0,62.0,0.9,24.0,86.0,44.94,32.46
2016,5,12,18,45,75.0,38.5,0.9,23.5,50.5,28.54,17.64
2016,5,12,19,0,0.0,15.0,0.9,23.0,15.0,11.44,0.0
2016,5,12,19,15,0.0,7.5,0.95,23.0,7.5,5.9,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,45,0.0,7.5,2.35,19.0,7.5,5.9,0.0
2016,5,13,6,0,0.0,15.0,2.4,19.0,15.0,11.43,0.0
2016,5,13,6,15,48.5,41.5,2.4,19.0,49.5,30.51,19.96
2016,5,13,6,30,97.0,68.0,2.4,19.0,84.0,48.58,36.43
2016,5,13,6,45,149.0,95.0,2.4,19.5,130.5,66.63,52.53
2016,5,13,7,0,201.0,122.0,2.4,20.0,177.0,84.03,67.74
2016,5,13,7,15,247.5,144.0,2.4,20.5,227.0,111.48,81.09
2016,5,13,7,30,294.0,166.0,2.4,21.0,277.0,149.95,106.11
2016,5,13,7,45,277.0,179.5,2.4,21.5,297.0,177.39,127.39
2016,5,13,8,0,260.0,193.0,2.4,22.0,317.0,202.29,148.08
2016,5,13,8,15,351.5,210.0,2.4,22.5,399.0,256.69,188.53
2016,5,13,8,30,443.0,227.0,2.4,23.0,481.0,323.32,238.86
2016,5,13,8,45,472.5,236.5,2.4,23.5,529.5,367.13,273.13
2016,5,13,9,0,502.0,246.0,2.4,24.0,578.0,412.61,308.2
2016,5,13,9,15,523.0,255.0,2.35,24.5,622.5,455.14,340.41
2016,5,13,9,30,544.0,264.0,2.3,25.0,667.0,498.02,372.08
2016,5,13,9,45,567.5,266.5,2.25,25.5,708.0,537.34,400.5
2016,5,13,10,0,591.0,269.0,2.2,26.0,749.0,576.55,428.19
2016,5,13,10,15,335.5,342.0,2.1,26.0,617.0,491.13,365.73
2016,5,13,10,30,80.0,415.0,2.0,26.0,485.0,381.98,284.19
2016,5,13,10,45,82.5,431.0,1.95,26.5,505.0,400.08,296.88
2016,5,13,11,0,85.0,447.0,1.9,27.0,525.0,417.99,308.69
2016,5,13,11,15,91.5,451.0,1.85,27.0,537.0,428.84,316.14
2016,5,13,11,30,98.0,455.0,1.8,27.0,549.0,439.43,323.44
2016,5,13,11,45,159.5,461.0,1.75,27.5,616.0,500.99,366.84
2016,5,13,12,0,221.0,467.0,1.7,28.0,683.0,554.76,403.7
2016,5,13,12,15,203.5,486.5,1.65,28.0,686.0,558.76,405.27
2016,5,13,12,30,186.0,506.0,1.6,28.0,689.0,561.47,406.32
2016,5,13,12,45,294.5,468.5,1.6,28.0,756.0,620.58,448.65
2016,5,13,13,0,403.0,431.0,1.6,28.0,823.0,670.45,483.73
2016,5,13,13,15,327.0,454.5,1.6,28.0,770.0,627.63,453.23
2016,5,13,13,30,251.0,478.0,1.6,28.0,717.0,584.76,423.18
2016,5,13,13,45,363.5,430.5,1.6,28.0,768.0,621.99,450.92
2016,5,13,14,0,476.0,383.0,1.6,28.0,819.0,659.45,477.58
2016,5,13,14,15,429.0,382.0,1.6,28.0,765.5,613.18,445.41
2016,5,13,14,30,382.0,381.0,1.6,28.0,712.0,562.49,410.55
2016,5,13,14,45,508.0,310.5,1.6,28.0,732.5,577.21,422.26
2016,5,13,15,0,634.0,240.0,1.6,28.0,753.0,577.6,422.84
2016,5,13,15,15,471.0,285.5,1.55,28.0,655.5,496.1,364.03
2016,5,13,15,30,308.0,331.0,1.5,28.0,558.0,421.53,310.39
2016,5,13,15,45,433.5,266.0,1.5,28.0,563.5,418.58,307.47
2016,5,13,16,0,559.0,201.0,1.5,28.0,569.0,398.46,290.11
2016,5,13,16,15,364.0,227.0,1.45,27.5,459.0,312.75,228.44
2016,5,13,16,30,169.0,253.0,1.4,27.0,349.0,246.02,182.06
2016,5,13,16,45,331.5,199.0,1.35,27.0,363.5,240.44,172.22
2016,5,13,17,0,494.0,145.0,1.3,27.0,378.0,216.79,146.39
2016,5,13,17,15,425.0,144.5,1.2,26.5,327.0,174.83,116.04
2016,5,13,17,30,356.0,144.0,1.1,26.0,276.0,138.89,92.8
2016,5,13,17,45,318.5,125.0,1.0,25.5,228.5,100.12,69.6
2016,5,13,18,0,281.0,106.0,0.9,25.0,181.0,75.37,58.89
2016,5,13,18,15,217.0,85.0,0.9,24.5,134.5,60.93,46.51
2016,5,13,18,30,153.0,64.0,0.9,24.0,88.0,46.27,33.6
2016,5,13,18,45,76.5,40.5,0.9,24.0,52.5,29.85,18.75
2016,5,13,19,0,0.0,17.0,0.9,24.0,17.0,12.95,0.0
2016,5,13,19,15,0.0,8.5,0.95,23.5,8.5,6.69,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,6.5,1.6,19.5,6.5,5.11,0.0
2016,5,14,6,0,0.0,13.0,1.7,20.0,13.0,9.89,0.0
2016,5,14,6,15,0.0,33.0,1.7,20.5,33.0,24.86,15.18
2016,5,14,6,30,0.0,53.0,1.7,21.0,53.0,39.26,28.18
2016,5,14,6,45,9.5,75.5,1.7,21.5,78.0,55.23,42.31
2016,5,14,7,0,19.0,98.0,1.7,22.0,103.0,71.09,56.08
2016,5,14,7,15,29.5,120.5,1.65,22.5,130.5,87.49,66.1
2016,5,14,7,30,40.0,143.0,1.6,23.0,158.0,107.84,81.4
2016,5,14,7,45,47.5,168.0,1.55,23.5,188.5,130.77,98.88
2016,5,14,8,0,55.0,193.0,1.5,24.0,219.0,154.8,117.18
2016,5,14,8,15,51.5,214.0,1.5,24.5,240.5,174.07,132.03
2016,5,14,8,30,48.0,235.0,1.5,25.0,262.0,193.0,146.38
2016,5,14,8,45,44.5,252.5,1.5,25.5,280.0,209.03,158.26
2016,5,14,9,0,41.0,270.0,1.5,26.0,298.0,224.63,169.61
2016,5,14,9,15,30.5,268.0,1.45,26.0,290.0,221.88,167.24
2016,5,14,9,30,20.0,266.0,1.4,26.0,282.0,214.3,161.19
2016,5,14,9,45,32.5,307.5,1.4,26.0,334.0,258.7,194.32
2016,5,14,10,0,45.0,349.0,1.4,26.0,386.0,300.87,225.16
2016,5,14,10,15,29.5,307.0,1.3,26.0,331.5,261.24,195.19
2016,5,14,10,30,14.0,265.0,1.2,26.0,277.0,214.77,160.19
2016,5,14,10,45,13.0,250.0,1.15,26.0,261.5,203.18,151.45
2016,5,14,11,0,12.0,235.0,1.1,26.0,246.0,191.39,142.44
2016,5,14,11,15,19.0,301.5,1.0,25.5,319.5,249.1,185.72
2016,5,14,11,30,26.0,368.0,0.9,25.0,393.0,315.4,234.14
2016,5,14,11,45,20.0,316.0,0.8,25.0,335.5,262.5,194.8
2016,5,14,12,0,14.0,264.0,0.7,25.0,278.0,217.34,161.4
2016,5,14,12,15,16.5,299.0,0.65,24.5,315.5,247.09,183.88
2016,5,14,12,30,19.0,334.0,0.6,24.0,353.0,276.78,205.78
2016,5,14,12,45,18.0,321.5,0.6,24.0,339.5,266.01,197.72
2016,5,14,13,0,17.0,309.0,0.6,24.0,326.0,255.09,189.8
2016,5,14,13,15,20.0,330.0,0.65,23.5,349.5,273.49,204.01
2016,5,14,13,30,23.0,351.0,0.7,23.0,373.0,291.63,217.89
2016,5,14,13,45,21.0,334.5,0.8,23.0,354.5,276.36,206.93
2016,5,14,14,0,19.0,318.0,0.9,23.0,336.0,261.12,196.08
2016,5,14,14,15,14.5,268.5,1.0,23.0,282.5,218.51,164.56
2016,5,14,14,30,10.0,219.0,1.1,23.0,229.0,176.34,132.9
2016,5,14,14,45,17.5,263.0,1.25,23.0,278.5,214.34,162.44
2016,5,14,15,0,25.0,307.0,1.4,23.0,328.0,251.39,190.81
2016,5,14,15,15,155.5,322.0,1.45,22.5,438.0,341.44,259.64
2016,5,14,15,30,286.0,337.0,1.5,22.0,548.0,413.79,312.92
2016,5,14,15,45,174.0,311.0,1.6,22.0,437.0,323.5,245.76
2016,5,14,16,0,62.0,285.0,1.7,22.0,326.0,243.79,186.59
2016,5,14,16,15,147.5,266.5,1.65,21.5,353.0,259.01,197.56
2016,5,14,16,30,233.0,248.0,1.6,21.0,380.0,261.89,197.4
2016,5,14,16,45,116.5,165.5,1.6,21.0,231.5,157.86,118.6
2016,5,14,17,0,0.0,83.0,1.6,21.0,83.0,63.8,47.1
2016,5,14,17,15,0.0,71.5,1.65,21.0,71.5,54.87,40.02
2016,5,14,17,30,0.0,60.0,1.7,21.0,60.0,45.96,32.78
2016,5,14,17,45,0.0,49.5,1.75,21.0,49.5,37.86,26.1
2016,5,14,18,0,0.0,39.0,1.8,21.0,39.0,29.77,20.44
2016,5,14,18,15,0.0,29.0,2.05,20.5,29.0,22.09,13.67
2016,5,14,18,30,0.0,19.0,2.3,20.0,19.0,14.44,6.84
2016,5,14,18,45,0.0,11.5,2.55,20.0,11.5,8.72,1.61
2016,5,14,19,0,0.0,4.0,2.8,20.0,4.0,3.02,0.0
2016,5,14,19,15,0.0,2.0,2.9,19.5,2.0,1.57,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,6.0,2.65,15.0,6.0,4.72,0.0
2016,5,15,6,0,0.0,12.0,2.7,15.0,12.0,9.12,0.0
2016,5,15,6,15,0.0,32.5,2.7,15.0,32.5,24.56,15.37
2016,5,15,6,30,0.0,53.0,2.7,15.0,53.0,39.31,28.98
2016,5,15,6,45,10.5,75.0,2.75,15.0,78.0,54.97,43.25
2016,5,15,7,0,21.0,97.0,2.8,15.0,103.0,69.37,56.19
2016,5,15,7,15,16.0,114.0,2.8,15.0,119.5,83.99,65.55
2016,5,15,7,30,11.0,131.0,2.8,15.0,136.0,97.77,76.88
2016,5,15,7,45,40.0,164.5,2.85,15.5,183.5,127.05,99.49
2016,5,15,8,0,69.0,198.0,2.9,16.0,231.0,160.91,125.65
2016,5,15,8,15,48.5,208.0,2.9,16.5,233.0,168.78,132.43
2016,5,15,8,30,28.0,218.0,2.9,17.0,235.0,174.13,136.9
2016,5,15,8,45,38.0,247.5,2.95,17.5,272.0,202.66,159.04
2016,5,15,9,0,48.0,277.0,3.0,18.0,309.0,232.39,181.87
2016,5,15,9,15,84.5,315.0,2.95,18.5,376.0,281.75,219.58
2016,5,15,9,30,121.0,353.0,2.9,19.0,443.0,339.1,262.92
2016,5,15,9,45,102.5,368.0,2.9,19.5,447.5,342.81,264.88
2016,5,15,10,0,84.0,383.0,2.9,20.0,452.0,349.38,269.0
2016,5,15,10,15,65.0,382.5,2.85,20.0,437.5,341.9,262.84
2016,5,15,10,30,46.0,382.0,2.8,20.0,423.0,332.74,255.37
2016,5,15,10,45,36.5,371.5,2.8,20.5,404.5,320.54,245.34
2016,5,15,11,0,27.0,361.0,2.8,21.0,386.0,307.46,234.68
2016,5,15,11,15,24.0,353.0,2.7,21.0,376.0,300.3,229.01
2016,5,15,11,30,21.0,345.0,2.6,21.0,366.0,285.33,217.45
2016,5,15,11,45,24.5,365.5,2.55,21.5,390.0,312.81,237.63
2016,5,15,12,0,28.0,386.0,2.5,22.0,414.0,332.77,251.87
2016,5,15,12,15,30.5,397.5,2.45,22.0,427.5,344.49,260.42
2016,5,15,12,30,33.0,409.0,2.4,22.0,441.0,355.9,268.77
2016,5,15,12,45,26.0,370.5,2.35,22.0,396.0,319.08,241.29
2016,5,15,13,0,19.0,332.0,2.3,22.0,351.0,274.61,208.03
2016,5,15,13,15,15.5,283.0,2.3,22.0,298.5,232.92,176.69
2016,5,15,13,30,12.0,234.0,2.3,22.0,246.0,191.41,145.11
2016,5,15,13,45,13.5,259.0,2.3,22.0,272.0,211.61,160.83
2016,5,15,14,0,15.0,284.0,2.3,22.0,298.0,231.59,176.19
2016,5,15,14,15,20.5,309.0,2.3,22.0,327.0,253.96,193.43
2016,5,15,14,30,26.0,334.0,2.3,22.0,356.0,281.65,214.61
2016,5,15,14,45,73.5,364.0,2.3,22.0,424.0,332.04,253.27
2016,5,15,15,0,121.0,394.0,2.3,22.0,492.0,383.92,292.23
2016,5,15,15,15,76.5,344.0,2.3,21.5,405.0,309.62,236.92
2016,5,15,15,30,32.0,294.0,2.3,21.0,318.0,244.51,188.09
2016,5,15,15,45,16.0,211.5,2.3,21.0,223.5,169.3,130.1
2016,5,15,16,0,0.0,129.0,2.3,21.0,129.0,99.19,74.92
2016,5,15,16,15,0.0,103.5,2.25,21.0,103.5,79.66,59.49
2016,5,15,16,30,0.0,78.0,2.2,21.0,78.0,59.99,43.7
2016,5,15,16,45,0.0,96.5,2.15,21.0,96.5,74.09,55.42
2016,5,15,17,0,0.0,115.0,2.1,21.0,115.0,87.44,66.56
2016,5,15,17,15,0.0,100.0,1.95,20.5,100.0,76.0,57.52
2016,5,15,17,30,0.0,85.0,1.8,20.0,85.0,64.64,48.44
2016,5,15,17,45,0.0,70.5,1.7,20.0,70.5,53.74,39.48
2016,5,15,18,0,0.0,56.0,1.6,20.0,56.0,42.9,32.02
2016,5,15,18,15,0.0,42.0,1.45,19.5,42.0,32.1,22.51
2016,5,15,18,30,0.0,28.0,1.3,19.0,28.0,21.35,12.9
2016,5,15,18,45,0.0,17.5,1.15,19.0,17.5,13.31,5.53
2016,5,15,19,0,0.0,7.0,1.0,19.0,7.0,5.3,0.0
2016,5,15,19,15,0.0,3.5,0.95,19.0,3.5,2.75,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,49.5,11.5,1.55,17.5,14.5,9.05,0.0
2016,5,16,6,0,99.0,23.0,1.8,18.0,29.0,17.44,4.68
2016,5,16,6,15,199.0,39.5,2.05,18.0,68.0,29.68,19.52
2016,5,16,6,30,299.0,56.0,2.3,18.0,107.0,41.97,30.94
2016,5,16,6,45,222.5,80.0,2.55,18.5,126.0,58.05,45.32
2016,5,16,7,0,146.0,104.0,2.8,19.0,145.0,73.97,59.3
2016,5,16,7,15,77.0,116.5,3.0,19.0,139.0,87.0,65.71
2016,5,16,7,30,8.0,129.0,3.2,19.0,133.0,96.08,74.41
2016,5,16,7,45,18.5,155.0,3.4,19.5,164.5,117.72,91.29
2016,5,16,8,0,29.0,181.0,3.6,20.0,196.0,140.59,108.98
2016,5,16,8,15,14.5,164.0,3.7,20.0,171.5,127.72,98.8
2016,5,16,8,30,0.0,147.0,3.8,20.0,147.0,112.1,86.32
2016,5,16,8,45,0.0,106.0,3.9,20.5,106.0,81.57,61.16
2016,5,16,9,0,0.0,65.0,4.0,21.0,65.0,50.03,35.27
2016,5,16,9,15,5.0,141.5,3.95,21.5,145.0,111.21,84.34
2016,5,16,9,30,10.0,218.0,3.9,22.0,225.0,172.54,132.41
2016,5,16,9,45,9.5,214.5,3.85,22.5,221.5,170.46,130.16
2016,5,16,10,0,9.0,211.0,3.8,23.0,218.0,168.22,127.93
2016,5,16,10,15,18.0,276.0,3.65,23.0,291.5,224.58,171.4
2016,5,16,10,30,27.0,341.0,3.5,23.0,365.0,287.74,219.23
2016,5,16,10,45,22.0,320.0,3.35,23.5,340.0,263.52,199.96
2016,5,16,11,0,17.0,299.0,3.2,24.0,315.0,244.67,185.03
2016,5,16,11,15,55.0,386.5,3.05,24.5,439.0,348.87,263.08
2016,5,16,11,30,93.0,474.0,2.9,25.0,563.0,448.84,335.23
2016,5,16,11,45,87.0,476.5,2.8,25.5,560.5,448.53,333.46
2016,5,16,12,0,81.0,479.0,2.7,26.0,558.0,447.55,331.69
2016,5,16,12,15,61.0,454.5,2.75,26.0,514.0,413.38,306.85
2016,5,16,12,30,41.0,430.0,2.8,26.0,470.0,378.54,281.44
2016,5,16,12,45,26.0,319.5,2.85,26.5,345.0,277.35,206.83
2016,5,16,13,0,11.0,209.0,2.9,27.0,220.0,171.59,127.25
2016,5,16,13,15,12.0,229.5,3.0,27.0,241.5,188.17,140.08
2016,5,16,13,30,13.0,250.0,3.1,27.0,263.0,204.59,152.58
2016,5,16,13,45,25.0,320.0,3.25,27.0,344.0,274.0,204.95
2016,5,16,14,0,37.0,390.0,3.4,27.0,425.0,336.87,251.67
2016,5,16,14,15,56.5,401.0,3.5,27.0,452.0,356.48,266.52
2016,5,16,14,30,76.0,412.0,3.6,27.0,479.0,374.57,280.31
2016,5,16,14,45,62.0,382.5,3.7,27.0,435.5,339.01,254.28
2016,5,16,15,0,48.0,353.0,3.8,27.0,392.0,304.34,228.84
2016,5,16,15,15,134.5,352.0,3.85,26.5,453.5,351.41,265.25
2016,5,16,15,30,221.0,351.0,3.9,26.0,515.0,385.17,290.72
2016,5,16,15,45,324.5,302.0,4.0,26.0,525.5,387.16,291.23
2016,5,16,16,0,428.0,253.0,4.1,26.0,536.0,379.09,282.96
2016,5,16,16,15,353.0,247.5,4.1,25.5,469.0,320.52,238.65
2016,5,16,16,30,278.0,242.0,4.1,25.0,402.0,272.33,202.44
2016,5,16,16,45,270.0,217.5,4.1,25.0,360.0,234.76,172.35
2016,5,16,17,0,262.0,193.0,4.1,25.0,318.0,197.75,142.71
2016,5,16,17,15,247.5,170.5,4.05,24.5,277.0,161.82,114.97
2016,5,16,17,30,233.0,148.0,4.0,24.0,236.0,127.37,89.75
2016,5,16,17,45,360.0,111.0,3.95,23.5,221.0,89.94,62.29
2016,5,16,18,0,487.0,74.0,3.9,23.0,206.0,58.29,44.84
2016,5,16,18,15,411.0,63.0,3.65,22.5,156.5,50.11,37.69
2016,5,16,18,30,335.0,52.0,3.4,22.0,107.0,39.44,28.15
2016,5,16,18,45,229.0,36.5,3.2,21.5,67.5,27.68,17.38
2016,5,16,19,0,123.0,21.0,3.0,21.0,28.0,15.94,2.01
2016,5,16,19,15,61.5,10.5,2.9,20.5,14.0,8.26,0.0
2016,5,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.5,2.0,17.0,1.5,1.18,0.0
2016,5,17,6,0,0.0,3.0,2.4,17.0,3.0,2.27,0.0
2016,5,17,6,15,0.0,7.0,2.55,17.5,7.0,5.3,0.0
2016,5,17,6,30,0.0,11.0,2.7,18.0,11.0,8.34,1.64
2016,5,17,6,45,0.0,15.5,2.85,18.5,15.5,11.77,4.73
2016,5,17,7,0,0.0,20.0,3.0,19.0,20.0,15.21,7.79
2016,5,17,7,15,0.0,55.0,3.1,19.0,55.0,42.1,29.9
2016,5,17,7,30,0.0,90.0,3.2,19.0,90.0,68.29,51.69
2016,5,17,7,45,0.0,86.0,3.35,19.5,86.0,65.85,49.36
2016,5,17,8,0,0.0,82.0,3.5,20.0,82.0,63.03,46.73
2016,5,17,8,15,19.5,156.0,3.5,20.5,167.5,123.15,94.82
2016,5,17,8,30,39.0,230.0,3.5,21.0,253.0,185.69,143.86
2016,5,17,8,45,19.5,162.0,3.5,21.5,173.5,132.19,101.15
2016,5,17,9,0,0.0,94.0,3.5,22.0,94.0,72.52,53.27
2016,5,17,9,15,0.0,111.0,3.45,22.0,111.0,85.61,63.67
2016,5,17,9,30,0.0,128.0,3.4,22.0,128.0,98.76,73.98
2016,5,17,9,45,6.0,183.5,3.35,22.5,188.5,144.76,110.03
2016,5,17,10,0,12.0,239.0,3.3,23.0,249.0,191.4,145.91
2016,5,17,10,15,12.0,243.0,3.25,23.0,253.5,195.32,148.62
2016,5,17,10,30,12.0,247.0,3.2,23.0,258.0,199.18,151.38
2016,5,17,10,45,10.5,220.5,3.15,23.5,230.5,178.26,134.77
2016,5,17,11,0,9.0,194.0,3.1,24.0,203.0,157.09,118.06
2016,5,17,11,15,9.0,192.5,3.05,24.0,201.5,156.3,117.38
2016,5,17,11,30,9.0,191.0,3.0,24.0,200.0,155.45,116.65
2016,5,17,11,45,26.0,311.5,2.95,24.5,337.5,269.6,203.46
2016,5,17,12,0,43.0,432.0,2.9,25.0,475.0,380.35,284.65
2016,5,17,12,15,196.5,446.5,2.85,25.0,640.5,516.56,385.59
2016,5,17,12,30,350.0,461.0,2.8,25.0,806.0,650.64,481.3
2016,5,17,12,45,313.5,474.5,2.8,25.5,782.0,632.88,466.49
2016,5,17,13,0,277.0,488.0,2.8,26.0,758.0,613.83,451.75
2016,5,17,13,15,155.5,443.0,2.8,26.0,594.5,479.0,355.39
2016,5,17,13,30,34.0,398.0,2.8,26.0,431.0,343.94,256.18
2016,5,17,13,45,55.0,419.5,2.8,26.0,471.0,374.53,279.57
2016,5,17,14,0,76.0,441.0,2.8,26.0,511.0,403.78,301.22
2016,5,17,14,15,44.0,339.0,2.8,25.5,379.5,298.59,224.32
2016,5,17,14,30,12.0,237.0,2.8,25.0,248.0,191.34,143.89
2016,5,17,14,45,76.0,317.5,2.85,25.0,380.0,296.23,224.57
2016,5,17,15,0,140.0,398.0,2.9,25.0,512.0,396.16,298.88
2016,5,17,15,15,81.5,336.0,2.9,25.0,401.5,305.18,230.92
2016,5,17,15,30,23.0,274.0,2.9,25.0,291.0,221.15,167.68
2016,5,17,15,45,13.0,221.5,2.95,25.0,231.0,175.31,132.91
2016,5,17,16,0,3.0,169.0,3.0,25.0,171.0,130.61,98.49
2016,5,17,16,15,143.5,205.5,2.95,24.5,288.0,211.51,159.76
2016,5,17,16,30,284.0,242.0,2.9,24.0,405.0,273.28,203.38
2016,5,17,16,45,142.0,186.5,2.9,24.0,268.0,178.15,132.56
2016,5,17,17,0,0.0,131.0,2.9,24.0,131.0,99.02,74.98
2016,5,17,17,15,0.0,114.0,2.8,23.5,114.0,86.03,64.96
2016,5,17,17,30,0.0,97.0,2.7,23.0,97.0,73.15,54.8
2016,5,17,17,45,0.0,80.5,2.65,23.0,80.5,60.75,44.74
2016,5,17,18,0,0.0,64.0,2.6,23.0,64.0,48.58,36.49
2016,5,17,18,15,0.0,48.5,2.6,22.5,48.5,37.12,26.52
2016,5,17,18,30,0.0,33.0,2.6,22.0,33.0,25.2,16.0
2016,5,17,18,45,0.0,20.5,2.6,22.0,20.5,15.61,7.36
2016,5,17,19,0,0.0,8.0,2.6,22.0,8.0,6.06,0.0
2016,5,17,19,15,0.0,4.0,2.65,21.5,4.0,3.15,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,8.5,3.8,15.0,8.5,6.69,0.0
2016,5,18,6,0,0.0,17.0,3.8,15.0,17.0,12.96,2.82
2016,5,18,6,15,8.5,38.5,3.75,15.0,40.0,28.72,19.04
2016,5,18,6,30,17.0,60.0,3.7,15.0,63.0,43.8,32.96
2016,5,18,6,45,35.0,82.0,3.7,15.5,91.0,58.99,46.73
2016,5,18,7,0,53.0,104.0,3.7,16.0,119.0,73.99,60.05
2016,5,18,7,15,58.5,130.0,3.65,16.0,149.5,93.9,72.83
2016,5,18,7,30,64.0,156.0,3.6,16.0,180.0,117.64,91.08
2016,5,18,7,45,32.0,150.5,3.6,16.5,162.5,115.97,90.28
2016,5,18,8,0,0.0,145.0,3.6,17.0,145.0,109.15,85.55
2016,5,18,8,15,2.5,161.5,3.5,17.0,163.0,122.64,96.22
2016,5,18,8,30,5.0,178.0,3.4,17.0,181.0,136.46,107.07
2016,5,18,8,45,15.5,215.0,3.35,17.5,225.0,168.59,132.26
2016,5,18,9,0,26.0,252.0,3.3,18.0,269.0,201.99,158.15
2016,5,18,9,15,27.0,270.0,3.3,18.5,289.0,220.62,172.21
2016,5,18,9,30,28.0,288.0,3.3,19.0,309.0,237.43,184.7
2016,5,18,9,45,83.0,343.5,3.3,19.5,410.5,311.86,241.77
2016,5,18,10,0,138.0,399.0,3.3,20.0,512.0,395.92,304.91
2016,5,18,10,15,81.0,365.0,3.25,20.5,432.5,336.34,258.55
2016,5,18,10,30,24.0,331.0,3.2,21.0,353.0,271.76,208.21
2016,5,18,10,45,12.0,231.5,3.15,21.5,243.0,187.73,143.07
2016,5,18,11,0,0.0,132.0,3.1,22.0,133.0,102.59,76.1
2016,5,18,11,15,14.0,255.5,3.05,22.0,270.0,208.98,159.27
2016,5,18,11,30,28.0,379.0,3.0,22.0,407.0,324.08,246.4
2016,5,18,11,45,21.0,319.5,2.95,22.5,340.5,265.34,201.21
2016,5,18,12,0,14.0,260.0,2.9,23.0,274.0,213.76,161.65
2016,5,18,12,15,104.0,384.0,2.85,23.0,486.5,396.01,300.18
2016,5,18,12,30,194.0,508.0,2.8,23.0,699.0,562.79,420.73
2016,5,18,12,45,107.5,427.0,2.8,23.5,533.0,432.99,324.85
2016,5,18,13,0,21.0,346.0,2.8,24.0,367.0,286.63,215.44
2016,5,18,13,15,97.5,418.0,2.8,24.0,511.5,407.44,306.8
2016,5,18,13,30,174.0,490.0,2.8,24.0,656.0,525.09,392.22
2016,5,18,13,45,126.0,466.0,2.85,24.0,585.5,468.02,350.22
2016,5,18,14,0,78.0,442.0,2.9,24.0,515.0,405.33,304.49
2016,5,18,14,15,77.0,427.5,2.95,24.0,497.5,389.9,293.73
2016,5,18,14,30,76.0,413.0,3.0,24.0,480.0,374.2,282.53
2016,5,18,14,45,412.5,294.0,3.1,24.0,632.5,498.03,377.55
2016,5,18,15,0,749.0,175.0,3.2,24.0,785.0,581.47,438.91
2016,5,18,15,15,405.5,252.0,3.3,23.5,580.5,427.73,324.85
2016,5,18,15,30,62.0,329.0,3.4,23.0,376.0,284.71,217.58
2016,5,18,15,45,32.5,251.5,3.5,23.0,276.0,208.84,160.0
2016,5,18,16,0,3.0,174.0,3.6,23.0,176.0,134.34,102.24
2016,5,18,16,15,24.0,203.0,3.65,22.5,217.0,163.85,125.88
2016,5,18,16,30,45.0,232.0,3.7,22.0,258.0,188.15,145.03
2016,5,18,16,45,22.5,155.0,3.75,22.0,168.0,123.34,94.17
2016,5,18,17,0,0.0,78.0,3.8,22.0,78.0,59.93,43.78
2016,5,18,17,15,0.0,67.5,3.8,21.5,67.5,51.78,37.36
2016,5,18,17,30,0.0,57.0,3.8,21.0,57.0,43.65,30.82
2016,5,18,17,45,202.0,73.5,3.8,20.5,129.0,59.6,41.08
2016,5,18,18,0,404.0,90.0,3.8,20.0,201.0,65.91,52.06
2016,5,18,18,15,331.5,75.5,3.65,19.5,153.0,55.59,42.97
2016,5,18,18,30,259.0,61.0,3.5,19.0,105.0,45.14,33.5
2016,5,18,18,45,167.5,42.0,3.35,19.0,66.0,31.29,20.73
2016,5,18,19,0,76.0,23.0,3.2,19.0,27.0,17.36,4.32
2016,5,18,19,15,38.0,11.5,3.15,18.5,13.5,9.05,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,2.35,15.0,0.5,0.39,0.0
2016,5,19,6,0,0.0,1.0,2.6,15.0,1.0,0.75,0.0
2016,5,19,6,15,0.0,3.0,2.85,15.0,3.0,2.27,0.0
2016,5,19,6,30,0.0,5.0,3.1,15.0,5.0,3.78,0.0
2016,5,19,6,45,0.0,7.5,3.35,15.0,7.5,5.68,0.0
2016,5,19,7,0,0.0,10.0,3.6,15.0,10.0,7.59,1.15
2016,5,19,7,15,0.0,16.0,3.4,15.0,16.0,12.17,4.8
2016,5,19,7,30,0.0,22.0,3.2,15.0,22.0,16.76,8.71
2016,5,19,7,45,0.0,21.5,3.0,15.5,21.5,16.39,8.32
2016,5,19,8,0,0.0,21.0,2.8,16.0,21.0,16.03,7.94
2016,5,19,8,15,0.0,29.5,2.85,16.0,29.5,22.56,13.4
2016,5,19,8,30,0.0,38.0,2.9,16.0,38.0,29.12,18.83
2016,5,19,8,45,0.0,39.0,3.0,16.5,39.0,29.92,19.37
2016,5,19,9,0,0.0,40.0,3.1,17.0,40.0,30.72,19.92
2016,5,19,9,15,0.0,57.0,3.05,17.0,57.0,43.89,30.73
2016,5,19,9,30,0.0,74.0,3.0,17.0,74.0,57.11,41.5
2016,5,19,9,45,0.0,80.5,2.95,17.0,80.5,62.23,45.57
2016,5,19,10,0,0.0,87.0,2.9,17.0,87.0,67.35,49.64
2016,5,19,10,15,0.0,86.5,2.5,17.0,86.5,67.03,49.28
2016,5,19,10,30,0.0,86.0,2.1,17.0,86.0,66.69,48.92
2016,5,19,10,45,2.5,122.0,1.7,17.5,124.5,96.35,72.69
2016,5,19,11,0,5.0,158.0,1.3,18.0,163.0,126.22,96.2
2016,5,19,11,15,149.5,314.0,1.25,18.0,457.5,363.96,281.33
2016,5,19,11,30,294.0,470.0,1.2,18.0,752.0,601.12,451.62
2016,5,19,11,45,325.0,462.0,1.2,18.5,777.5,622.56,463.94
2016,5,19,12,0,356.0,454.0,1.2,19.0,803.0,643.08,477.54
2016,5,19,12,15,330.5,469.0,1.2,19.5,794.0,638.2,472.52
2016,5,19,12,30,305.0,484.0,1.2,20.0,785.0,631.54,466.53
2016,5,19,12,45,308.5,482.5,1.2,20.5,785.5,632.15,466.2
2016,5,19,13,0,312.0,481.0,1.2,21.0,786.0,631.23,464.76
2016,5,19,13,15,229.5,485.5,1.2,21.5,708.5,564.72,416.9
2016,5,19,13,30,147.0,490.0,1.2,22.0,631.0,504.61,373.38
2016,5,19,13,45,90.5,436.0,1.2,22.5,522.5,411.56,306.64
2016,5,19,14,0,34.0,382.0,1.2,23.0,414.0,327.17,244.81
2016,5,19,14,15,25.0,332.5,1.2,23.0,356.0,280.24,210.78
2016,5,19,14,30,16.0,283.0,1.2,23.0,298.0,229.27,172.97
2016,5,19,14,45,36.5,323.5,1.2,23.0,354.5,276.43,209.05
2016,5,19,15,0,57.0,364.0,1.2,23.0,411.0,316.64,239.06
2016,5,19,15,15,65.5,351.0,1.3,23.0,402.0,307.24,232.38
2016,5,19,15,30,74.0,338.0,1.4,23.0,393.0,296.92,225.12
2016,5,19,15,45,38.0,251.0,1.5,23.0,279.0,210.68,160.34
2016,5,19,16,0,2.0,164.0,1.6,23.0,165.0,126.39,95.64
2016,5,19,16,15,1.0,159.5,1.75,22.5,160.5,122.12,92.95
2016,5,19,16,30,0.0,155.0,1.9,22.0,156.0,117.89,90.12
2016,5,19,16,45,4.5,158.0,2.05,22.0,161.0,120.46,92.4
2016,5,19,17,0,9.0,161.0,2.2,22.0,166.0,122.12,93.89
2016,5,19,17,15,5.0,142.0,2.2,21.5,145.0,106.34,81.77
2016,5,19,17,30,1.0,123.0,2.2,21.0,124.0,91.1,69.94
2016,5,19,17,45,240.0,100.0,2.2,21.0,166.5,77.92,55.73
2016,5,19,18,0,479.0,77.0,2.2,21.0,209.0,60.38,47.04
2016,5,19,18,15,406.0,65.5,2.05,20.5,160.0,49.51,37.54
2016,5,19,18,30,333.0,54.0,1.9,20.0,111.0,40.83,29.69
2016,5,19,18,45,231.0,38.5,1.8,19.5,71.0,29.14,18.94
2016,5,19,19,0,129.0,23.0,1.7,19.0,31.0,17.43,4.99
2016,5,19,19,15,64.5,11.5,1.7,18.5,15.5,9.05,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,5,45,65.5,12.5,0.8,13.5,17.0,9.83,0.0
2016,5,20,6,0,131.0,25.0,0.9,14.0,34.0,18.9,7.54
2016,5,20,6,15,233.0,41.0,0.9,14.5,74.5,30.94,21.12
2016,5,20,6,30,335.0,57.0,0.9,15.0,115.0,42.95,32.31
2016,5,20,6,45,167.5,63.0,0.9,16.0,92.0,46.61,35.77
2016,5,20,7,0,0.0,69.0,0.9,17.0,69.0,52.15,40.64
2016,5,20,7,15,0.0,91.0,0.9,17.5,91.0,68.06,51.92
2016,5,20,7,30,0.0,113.0,0.9,18.0,113.0,84.35,65.19
2016,5,20,7,45,7.5,141.5,0.9,18.5,145.5,106.51,82.67
2016,5,20,8,0,15.0,170.0,0.9,19.0,178.0,129.79,100.73
2016,5,20,8,15,17.0,189.5,0.95,19.5,199.0,146.35,113.39
2016,5,20,8,30,19.0,209.0,1.0,20.0,220.0,163.17,126.15
2016,5,20,8,45,33.5,244.5,1.05,20.5,266.0,197.46,152.18
2016,5,20,9,0,48.0,280.0,1.1,21.0,312.0,232.85,178.71
2016,5,20,9,15,50.0,302.0,1.15,21.5,337.5,254.22,194.36
2016,5,20,9,30,52.0,324.0,1.2,22.0,363.0,275.76,209.99
2016,5,20,9,45,92.5,362.0,1.3,22.5,436.0,329.94,249.97
2016,5,20,10,0,133.0,400.0,1.4,23.0,509.0,392.17,295.1
2016,5,20,10,15,153.0,419.5,1.45,23.0,550.0,426.0,319.41
2016,5,20,10,30,173.0,439.0,1.5,23.0,591.0,460.55,344.23
2016,5,20,10,45,508.5,294.0,1.6,23.5,760.0,587.7,438.43
2016,5,20,11,0,844.0,149.0,1.7,24.0,929.0,702.23,521.33
2016,5,20,11,15,848.5,150.0,1.7,24.0,948.5,722.37,534.53
2016,5,20,11,30,853.0,151.0,1.7,24.0,968.0,739.54,546.35
2016,5,20,11,45,863.5,146.0,1.75,24.5,982.0,753.79,555.54
2016,5,20,12,0,874.0,141.0,1.8,25.0,996.0,765.13,562.68
2016,5,20,12,15,874.5,141.0,1.8,25.0,999.5,769.7,565.74
2016,5,20,12,30,875.0,141.0,1.8,25.0,1003.0,771.36,566.84
2016,5,20,12,45,872.5,141.5,1.8,25.5,998.0,768.28,563.6
2016,5,20,13,0,870.0,142.0,1.8,26.0,993.0,762.29,558.4
2016,5,20,13,15,867.0,141.5,1.8,26.0,980.5,752.19,551.5
2016,5,20,13,30,864.0,141.0,1.8,26.0,968.0,738.99,542.45
2016,5,20,13,45,858.0,140.0,1.8,26.0,947.0,720.22,529.52
2016,5,20,14,0,852.0,139.0,1.8,26.0,926.0,698.51,514.44
2016,5,20,14,15,845.0,137.5,1.8,26.0,898.0,672.95,496.48
2016,5,20,14,30,838.0,136.0,1.8,26.0,870.0,644.73,476.37
2016,5,20,14,45,828.5,134.0,1.85,26.0,835.0,612.14,453.09
2016,5,20,15,0,819.0,132.0,1.9,26.0,800.0,581.23,430.34
2016,5,20,15,15,806.5,129.0,1.95,26.0,759.5,541.24,400.6
2016,5,20,15,30,794.0,126.0,2.0,26.0,719.0,499.75,369.01
2016,5,20,15,45,777.5,123.0,2.05,26.0,673.0,455.24,334.37
2016,5,20,16,0,761.0,120.0,2.1,26.0,627.0,410.07,298.31
2016,5,20,16,15,740.0,116.0,2.1,25.5,577.5,362.12,259.83
2016,5,20,16,30,719.0,112.0,2.1,25.0,528.0,311.49,218.54
2016,5,20,16,45,691.0,107.5,2.15,25.0,475.5,261.85,177.49
2016,5,20,17,0,663.0,103.0,2.2,25.0,423.0,213.81,138.28
2016,5,20,17,15,626.0,96.5,2.1,24.5,369.0,164.84,100.88
2016,5,20,17,30,589.0,90.0,2.0,24.0,315.0,119.07,70.2
2016,5,20,17,45,537.5,82.5,1.9,24.0,262.5,75.55,49.15
2016,5,20,18,0,486.0,75.0,1.8,24.0,210.0,58.89,45.16
2016,5,20,18,15,413.5,64.0,1.65,23.0,161.0,50.75,38.21
2016,5,20,18,30,341.0,53.0,1.5,22.0,112.0,40.2,28.91
2016,5,20,18,45,236.0,38.0,1.4,21.5,72.0,28.81,18.54
2016,5,20,19,0,131.0,23.0,1.3,21.0,32.0,17.44,5.43
2016,5,20,19,15,65.5,11.5,1.35,21.0,16.0,9.05,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,19.5,11.5,2.05,19.5,13.0,9.05,0.0
2016,5,21,6,0,39.0,23.0,2.3,20.0,26.0,17.58,6.58
2016,5,21,6,15,98.0,48.0,2.35,20.0,63.5,35.2,24.17
2016,5,21,6,30,157.0,73.0,2.4,20.0,101.0,52.31,39.65
2016,5,21,6,45,78.5,56.0,2.45,20.5,70.0,42.44,31.44
2016,5,21,7,0,0.0,39.0,2.5,21.0,39.0,29.77,20.43
2016,5,21,7,15,183.5,95.0,2.5,21.5,166.0,73.34,52.48
2016,5,21,7,30,367.0,151.0,2.5,22.0,293.0,140.61,96.26
2016,5,21,7,45,189.5,158.5,2.55,22.5,232.5,144.17,103.98
2016,5,21,8,0,12.0,166.0,2.6,23.0,172.0,126.31,96.72
2016,5,21,8,15,14.0,186.5,2.6,23.0,194.0,143.36,109.98
2016,5,21,8,30,16.0,207.0,2.6,23.0,216.0,160.7,123.33
2016,5,21,8,45,18.0,225.5,2.65,23.5,237.0,176.86,135.4
2016,5,21,9,0,20.0,244.0,2.7,24.0,258.0,193.22,147.53
2016,5,21,9,15,14.5,227.5,2.7,24.0,238.0,180.27,137.2
2016,5,21,9,30,9.0,211.0,2.7,24.0,218.0,166.35,126.17
2016,5,21,9,45,10.0,223.0,2.7,24.5,231.0,176.84,133.82
2016,5,21,10,0,11.0,235.0,2.7,25.0,244.0,187.41,141.43
2016,5,21,10,15,18.5,286.0,2.65,25.0,302.0,231.91,175.16
2016,5,21,10,30,26.0,337.0,2.6,25.0,360.0,282.25,212.74
2016,5,21,10,45,40.5,379.5,2.6,25.5,417.0,326.95,245.28
2016,5,21,11,0,55.0,422.0,2.6,26.0,474.0,372.47,277.93
2016,5,21,11,15,52.5,428.0,2.55,26.0,478.0,377.73,281.27
2016,5,21,11,30,50.0,434.0,2.5,26.0,482.0,382.57,284.47
2016,5,21,11,45,55.5,434.0,2.5,26.5,488.0,388.03,287.84
2016,5,21,12,0,61.0,434.0,2.5,27.0,494.0,393.21,291.03
2016,5,21,12,15,57.5,445.0,2.45,27.0,502.0,400.17,295.75
2016,5,21,12,30,54.0,456.0,2.4,27.0,510.0,406.64,300.13
2016,5,21,12,45,129.0,479.5,2.4,27.0,606.5,488.03,359.47
2016,5,21,13,0,204.0,503.0,2.4,27.0,703.0,560.41,410.96
2016,5,21,13,15,276.5,474.5,2.4,27.0,741.5,593.44,434.85
2016,5,21,13,30,349.0,446.0,2.4,27.0,780.0,618.23,453.09
2016,5,21,13,45,272.0,456.5,2.45,27.5,714.0,565.33,414.51
2016,5,21,14,0,195.0,467.0,2.5,28.0,648.0,508.48,373.38
2016,5,21,14,15,258.5,438.5,2.55,28.0,670.0,526.66,387.61
2016,5,21,14,30,322.0,410.0,2.6,28.0,692.0,535.16,394.39
2016,5,21,14,45,476.5,325.5,2.65,28.0,724.0,555.61,410.26
2016,5,21,15,0,631.0,241.0,2.7,28.0,756.0,561.12,414.56
2016,5,21,15,15,547.0,260.0,2.75,27.5,690.5,504.2,373.5
2016,5,21,15,30,463.0,279.0,2.8,27.0,625.0,453.08,336.41
2016,5,21,15,45,501.0,245.5,2.85,27.0,598.5,422.27,312.53
2016,5,21,16,0,539.0,212.0,2.9,27.0,572.0,386.81,284.07
2016,5,21,16,15,530.5,202.5,2.9,26.5,534.0,348.22,253.41
2016,5,21,16,30,522.0,193.0,2.9,26.0,496.0,309.2,221.84
2016,5,21,16,45,495.5,181.0,2.95,26.0,446.0,263.64,185.2
2016,5,21,17,0,469.0,169.0,3.0,26.0,396.0,219.91,150.48
2016,5,21,17,15,430.0,156.5,2.95,25.5,345.0,176.12,117.86
2016,5,21,17,30,391.0,144.0,2.9,25.0,294.0,135.97,90.85
2016,5,21,17,45,335.5,129.0,2.85,25.0,243.0,98.16,70.36
2016,5,21,18,0,280.0,114.0,2.8,25.0,192.0,80.4,63.29
2016,5,21,18,15,221.0,92.5,2.65,24.5,145.5,65.85,50.82
2016,5,21,18,30,162.0,71.0,2.5,24.0,99.0,51.04,37.83
2016,5,21,18,45,100.0,46.0,2.45,23.5,61.5,33.72,22.45
2016,5,21,19,0,38.0,21.0,2.4,23.0,24.0,16.17,4.94
2016,5,21,19,15,19.0,10.5,2.4,23.0,12.0,8.26,0.0
2016,5,21,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,39.5,13.5,2.05,21.5,16.5,10.62,0.0
2016,5,22,6,0,79.0,27.0,2.2,22.0,33.0,20.24,8.58
2016,5,22,6,15,167.5,46.0,2.3,22.0,72.0,34.16,23.1
2016,5,22,6,30,256.0,65.0,2.4,22.0,111.0,47.86,35.53
2016,5,22,6,45,128.0,67.0,2.55,22.0,90.0,48.86,36.78
2016,5,22,7,0,0.0,69.0,2.7,22.0,69.0,52.18,39.79
2016,5,22,7,15,19.0,108.0,2.7,22.5,115.5,79.98,60.38
2016,5,22,7,30,38.0,147.0,2.7,23.0,162.0,108.9,82.5
2016,5,22,7,45,100.5,177.5,2.75,23.5,225.0,142.96,106.48
2016,5,22,8,0,163.0,208.0,2.8,24.0,288.0,184.84,136.68
2016,5,22,8,15,277.5,215.0,2.8,24.0,369.5,231.91,169.88
2016,5,22,8,30,392.0,222.0,2.8,24.0,451.0,289.2,212.18
2016,5,22,8,45,227.0,256.5,2.8,24.5,392.0,278.46,208.84
2016,5,22,9,0,62.0,291.0,2.8,25.0,333.0,245.77,186.57
2016,5,22,9,15,70.5,317.0,2.75,25.0,368.0,273.67,207.62
2016,5,22,9,30,79.0,343.0,2.7,25.0,403.0,302.29,228.89
2016,5,22,9,45,87.0,367.0,2.7,25.5,436.5,329.77,248.69
2016,5,22,10,0,95.0,391.0,2.7,26.0,470.0,357.71,268.58
2016,5,22,10,15,55.5,335.5,2.7,26.0,382.0,296.32,222.68
2016,5,22,10,30,16.0,280.0,2.7,26.0,294.0,226.7,170.03
2016,5,22,10,45,13.5,247.5,2.75,26.5,259.5,200.79,150.12
2016,5,22,11,0,11.0,215.0,2.8,27.0,225.0,174.49,129.81
2016,5,22,11,15,11.0,215.0,2.8,27.0,225.5,174.95,130.1
2016,5,22,11,30,11.0,215.0,2.8,27.0,226.0,175.35,130.32
2016,5,22,11,45,13.5,253.0,2.85,27.0,266.5,207.21,154.38
2016,5,22,12,0,16.0,291.0,2.9,27.0,307.0,239.15,178.25
2016,5,22,12,15,12.0,235.5,2.95,27.0,247.5,192.9,143.38
2016,5,22,12,30,8.0,180.0,3.0,27.0,188.0,146.51,108.19
2016,5,22,12,45,60.5,338.5,3.1,27.5,398.0,316.34,236.37
2016,5,22,13,0,113.0,497.0,3.2,28.0,608.0,481.31,354.97
2016,5,22,13,15,250.0,462.0,3.25,28.0,703.0,563.15,414.76
2016,5,22,13,30,387.0,427.0,3.3,28.0,798.0,629.03,462.7
2016,5,22,13,45,198.5,315.0,3.35,28.0,505.0,401.63,299.71
2016,5,22,14,0,10.0,203.0,3.4,28.0,212.0,164.46,121.48
2016,5,22,14,15,159.0,309.0,3.4,28.0,448.5,354.97,266.71
2016,5,22,14,30,308.0,415.0,3.4,28.0,685.0,529.02,392.56
2016,5,22,14,45,492.5,312.5,3.45,28.0,724.5,553.91,411.27
2016,5,22,15,0,677.0,210.0,3.5,28.0,764.0,561.45,417.15
2016,5,22,15,15,625.5,226.0,3.5,27.5,718.0,520.03,386.54
2016,5,22,15,30,574.0,242.0,3.5,27.0,672.0,477.77,355.13
2016,5,22,15,45,464.0,260.0,3.55,27.0,593.5,415.42,308.51
2016,5,22,16,0,354.0,278.0,3.6,27.0,515.0,357.18,265.1
2016,5,22,16,15,216.0,264.0,3.55,27.0,405.5,276.62,205.79
2016,5,22,16,30,78.0,250.0,3.5,27.0,296.0,209.7,157.58
2016,5,22,16,45,289.0,203.5,3.45,27.0,348.0,225.32,162.48
2016,5,22,17,0,500.0,157.0,3.4,27.0,400.0,216.64,146.23
2016,5,22,17,15,460.5,146.0,3.25,26.5,348.5,172.43,113.27
2016,5,22,17,30,421.0,135.0,3.1,26.0,297.0,131.85,86.26
2016,5,22,17,45,366.0,121.5,3.0,26.0,246.0,93.0,65.83
