Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,17,0,86.0,210.0,1.8,26.0,253.0,168.0,124.86
2016,6,1,17,15,81.0,185.5,1.7,25.5,222.0,143.39,106.43
2016,6,1,17,30,76.0,161.0,1.6,25.0,191.0,119.49,88.89
2016,6,1,17,45,65.5,137.0,1.55,25.0,160.5,96.57,76.79
2016,6,1,18,0,55.0,113.0,1.5,25.0,130.0,79.88,62.8
2016,6,1,18,15,41.0,90.5,1.4,24.5,101.5,64.75,49.97
2016,6,1,18,30,27.0,68.0,1.3,24.0,73.0,49.4,36.65
2016,6,1,18,45,13.5,46.5,1.2,23.5,49.0,34.43,23.44
2016,6,1,19,0,0.0,25.0,1.1,23.0,25.0,19.01,9.31
2016,6,1,19,15,0.0,12.5,1.15,22.5,12.5,9.83,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,4.0,0.85,20.5,4.0,3.15,0.0
2016,6,2,6,0,0.0,8.0,1.0,21.0,8.0,6.06,0.0
2016,6,2,6,15,0.0,16.0,1.3,21.0,16.0,12.15,4.71
2016,6,2,6,30,0.0,24.0,1.6,21.0,24.0,18.26,10.22
2016,6,2,6,45,0.0,34.5,1.95,21.0,34.5,26.31,17.38
2016,6,2,7,0,0.0,45.0,2.3,21.0,45.0,34.39,24.48
2016,6,2,7,15,0.0,73.0,2.4,21.0,73.0,55.68,42.97
2016,6,2,7,30,0.0,101.0,2.5,21.0,101.0,75.96,57.54
2016,6,2,7,45,0.0,120.5,2.6,21.0,120.5,90.52,69.25
2016,6,2,8,0,0.0,140.0,2.7,21.0,140.0,105.23,80.94
2016,6,2,8,15,28.5,192.5,2.75,21.0,209.5,149.4,115.11
2016,6,2,8,30,57.0,245.0,2.8,21.0,279.0,197.39,152.03
2016,6,2,8,45,68.0,273.0,2.85,21.5,317.0,225.99,173.7
2016,6,2,9,0,79.0,301.0,2.9,22.0,355.0,255.76,196.12
2016,6,2,9,15,51.5,291.0,2.9,22.0,327.0,242.85,186.35
2016,6,2,9,30,24.0,281.0,2.9,22.0,299.0,224.9,172.49
2016,6,2,9,45,45.0,328.0,2.95,22.5,364.5,274.84,210.21
2016,6,2,10,0,66.0,375.0,3.0,23.0,430.0,324.81,247.23
2016,6,2,10,15,91.5,405.0,3.0,23.5,484.0,366.14,277.35
2016,6,2,10,30,117.0,435.0,3.0,24.0,538.0,413.23,311.33
2016,6,2,10,45,100.0,442.5,3.05,24.5,533.0,408.88,307.08
2016,6,2,11,0,83.0,450.0,3.1,25.0,528.0,407.44,305.09
2016,6,2,11,15,109.0,470.0,2.95,25.0,574.5,443.53,331.26
2016,6,2,11,30,135.0,490.0,2.8,25.0,621.0,485.0,360.8
2016,6,2,11,45,503.0,312.5,2.65,25.0,806.5,620.3,462.65
2016,6,2,12,0,871.0,135.0,2.5,25.0,992.0,732.53,545.14
2016,6,2,12,15,554.5,319.5,2.3,25.0,866.0,671.12,495.22
2016,6,2,12,30,238.0,504.0,2.1,25.0,740.0,577.03,423.6
2016,6,2,12,45,182.5,503.5,1.9,25.0,684.0,536.13,394.07
2016,6,2,13,0,127.0,503.0,1.7,25.0,628.0,494.57,363.56
2016,6,2,13,15,165.0,497.5,1.6,25.0,658.0,515.18,378.61
2016,6,2,13,30,203.0,492.0,1.5,25.0,688.0,534.05,391.83
2016,6,2,13,45,350.0,439.5,1.45,25.0,769.0,592.9,434.37
2016,6,2,14,0,497.0,387.0,1.4,25.0,850.0,644.84,470.71
2016,6,2,14,15,682.5,252.0,1.45,25.0,868.0,647.58,474.95
2016,6,2,14,30,868.0,117.0,1.5,25.0,886.0,628.65,464.15
2016,6,2,14,45,859.0,116.0,1.55,25.0,852.0,597.1,441.33
2016,6,2,15,0,850.0,115.0,1.6,25.0,818.0,563.28,416.4
2016,6,2,15,15,600.0,222.0,1.6,25.0,706.5,491.2,363.13
2016,6,2,15,30,350.0,329.0,1.6,25.0,595.0,421.44,312.42
2016,6,2,15,45,576.0,216.0,1.6,25.0,622.0,423.83,311.59
2016,6,2,16,0,802.0,103.0,1.6,25.0,649.0,397.47,286.51
2016,6,2,16,15,783.5,100.0,1.55,25.0,600.0,350.46,247.74
2016,6,2,16,30,765.0,97.0,1.5,25.0,551.0,303.41,208.51
2016,6,2,16,45,741.5,92.5,1.5,25.0,499.5,254.2,167.8
2016,6,2,17,0,718.0,88.0,1.5,25.0,448.0,206.01,128.75
2016,6,2,17,15,685.5,83.5,1.4,24.5,394.5,153.85,89.63
2016,6,2,17,30,653.0,79.0,1.3,24.0,341.0,107.92,60.62
2016,6,2,17,45,609.0,72.5,1.25,23.5,288.0,63.04,48.72
2016,6,2,18,0,565.0,66.0,1.2,23.0,235.0,52.75,40.1
2016,6,2,18,15,499.5,58.5,1.1,22.5,185.0,46.98,35.15
2016,6,2,18,30,434.0,51.0,1.0,22.0,135.0,41.22,29.99
2016,6,2,18,45,338.5,39.5,0.9,22.0,92.5,32.03,21.61
2016,6,2,19,0,243.0,28.0,0.8,22.0,50.0,22.79,12.47
2016,6,2,19,15,121.5,14.0,0.8,21.5,25.0,11.29,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,45,42.0,13.5,1.5,17.5,17.0,10.62,0.0
2016,6,3,6,0,84.0,27.0,1.5,18.0,34.0,20.39,10.29
2016,6,3,6,15,124.0,46.0,1.55,18.0,65.0,34.07,23.66
2016,6,3,6,30,164.0,65.0,1.6,18.0,96.0,47.47,35.92
2016,6,3,6,45,183.0,86.5,1.65,18.5,132.0,61.96,48.83
2016,6,3,7,0,202.0,108.0,1.7,19.0,168.0,75.99,61.06
2016,6,3,7,15,270.5,124.0,1.7,19.0,221.0,87.02,70.53
2016,6,3,7,30,339.0,140.0,1.7,19.0,274.0,121.06,84.49
2016,6,3,7,45,176.5,155.5,1.7,19.5,226.0,134.5,97.98
2016,6,3,8,0,14.0,171.0,1.7,20.0,178.0,129.31,100.03
2016,6,3,8,15,409.0,124.0,1.85,20.5,364.0,189.79,132.84
2016,6,3,8,30,804.0,77.0,2.0,21.0,550.0,294.87,204.51
2016,6,3,8,45,595.0,174.5,2.15,21.5,541.5,337.2,246.09
2016,6,3,9,0,386.0,272.0,2.3,22.0,533.0,354.28,265.22
2016,6,3,9,15,624.0,179.0,2.4,22.0,635.0,411.57,307.56
2016,6,3,9,30,862.0,86.0,2.5,22.0,737.0,476.36,357.01
2016,6,3,9,45,663.0,202.0,2.7,22.5,718.5,503.3,379.0
2016,6,3,10,0,464.0,318.0,2.9,23.0,700.0,507.64,382.56
2016,6,3,10,15,347.0,376.5,2.95,23.0,669.0,498.28,375.84
2016,6,3,10,30,230.0,435.0,3.0,23.0,638.0,480.67,362.31
2016,6,3,10,45,141.0,427.5,3.05,23.5,553.5,427.57,322.26
2016,6,3,11,0,52.0,420.0,3.1,24.0,469.0,363.62,273.61
2016,6,3,11,15,40.5,402.5,3.1,24.0,441.0,344.47,259.36
2016,6,3,11,30,29.0,385.0,3.1,24.0,413.0,324.41,244.23
2016,6,3,11,45,41.0,418.5,3.1,24.5,459.0,360.25,270.34
2016,6,3,12,0,53.0,452.0,3.1,25.0,505.0,396.16,296.01
2016,6,3,12,15,48.0,445.0,3.05,25.0,493.0,387.79,289.58
2016,6,3,12,30,43.0,438.0,3.0,25.0,481.0,378.93,282.97
2016,6,3,12,45,260.0,437.5,2.95,25.0,693.5,544.08,405.92
2016,6,3,13,0,477.0,437.0,2.9,25.0,906.0,698.74,515.68
2016,6,3,13,15,457.5,431.0,2.85,25.0,877.0,675.84,498.47
2016,6,3,13,30,438.0,425.0,2.8,25.0,848.0,651.3,481.22
2016,6,3,13,45,351.5,442.0,2.75,25.0,777.5,595.01,440.75
2016,6,3,14,0,265.0,459.0,2.7,25.0,707.0,542.51,402.73
2016,6,3,14,15,203.0,450.5,2.65,25.0,637.0,484.84,361.21
2016,6,3,14,30,141.0,442.0,2.6,25.0,567.0,433.25,323.67
2016,6,3,14,45,307.5,380.5,2.55,25.0,639.0,480.48,359.42
2016,6,3,15,0,474.0,319.0,2.5,25.0,711.0,516.56,385.25
2016,6,3,15,15,496.0,292.0,2.45,24.5,685.5,488.13,364.27
2016,6,3,15,30,518.0,265.0,2.4,24.0,660.0,456.5,340.58
2016,6,3,15,45,403.5,282.5,2.35,24.0,578.5,395.55,295.06
2016,6,3,16,0,289.0,300.0,2.3,24.0,497.0,340.2,254.13
2016,6,3,16,15,408.5,241.0,2.15,24.0,497.0,324.13,238.27
2016,6,3,16,30,528.0,182.0,2.0,24.0,497.0,293.26,209.18
2016,6,3,16,45,318.5,198.0,1.9,24.0,383.0,223.33,160.26
2016,6,3,17,0,109.0,214.0,1.8,24.0,269.0,174.67,130.1
2016,6,3,17,15,105.0,189.0,1.7,23.5,237.0,148.07,109.98
2016,6,3,17,30,101.0,164.0,1.6,23.0,205.0,122.06,90.84
2016,6,3,17,45,91.0,140.0,1.55,23.0,172.5,98.87,79.36
2016,6,3,18,0,81.0,116.0,1.5,23.0,140.0,82.03,65.16
2016,6,3,18,15,66.0,93.0,1.35,22.5,110.0,66.58,51.98
2016,6,3,18,30,51.0,70.0,1.2,22.0,80.0,50.91,38.3
2016,6,3,18,45,26.5,49.5,1.05,21.5,54.5,36.48,25.45
2016,6,3,19,0,2.0,29.0,0.9,21.0,29.0,21.79,11.84
2016,6,3,19,15,1.0,14.5,0.9,20.5,14.5,11.07,0.0
2016,6,3,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,112.0,13.5,2.05,17.5,23.0,10.62,0.0
2016,6,4,6,0,224.0,27.0,2.3,18.0,46.0,21.98,11.54
2016,6,4,6,15,325.0,38.0,2.4,18.5,88.0,30.82,20.82
2016,6,4,6,30,426.0,49.0,2.5,19.0,130.0,39.66,28.97
2016,6,4,6,45,230.5,78.0,2.6,19.5,123.5,57.08,44.39
2016,6,4,7,0,35.0,107.0,2.7,20.0,117.0,75.98,60.82
2016,6,4,7,15,45.0,130.5,2.85,20.5,146.5,91.43,73.95
2016,6,4,7,30,55.0,154.0,3.0,21.0,176.0,112.39,85.71
2016,6,4,7,45,97.5,182.5,3.15,21.5,228.5,141.99,106.8
2016,6,4,8,0,140.0,211.0,3.3,22.0,281.0,176.39,131.79
2016,6,4,8,15,78.5,209.0,3.45,22.5,249.5,171.74,130.27
2016,6,4,8,30,17.0,207.0,3.6,23.0,218.0,159.77,122.56
2016,6,4,8,45,109.0,259.0,3.75,23.5,332.5,230.79,175.46
2016,6,4,9,0,201.0,311.0,3.9,24.0,447.0,309.74,234.27
2016,6,4,9,15,214.5,333.0,4.0,24.0,487.0,343.21,259.95
2016,6,4,9,30,228.0,355.0,4.1,24.0,527.0,377.34,286.02
2016,6,4,9,45,209.5,378.5,4.2,24.5,543.5,397.06,300.56
2016,6,4,10,0,191.0,402.0,4.3,25.0,560.0,414.8,313.27
2016,6,4,10,15,324.0,379.5,4.35,25.0,660.0,486.52,366.97
2016,6,4,10,30,457.0,357.0,4.4,25.0,760.0,565.52,425.44
2016,6,4,10,45,270.5,403.5,4.45,25.5,644.0,494.04,371.32
2016,6,4,11,0,84.0,450.0,4.5,26.0,528.0,407.32,305.13
2016,6,4,11,15,185.0,461.5,4.55,26.0,638.5,492.05,368.55
2016,6,4,11,30,286.0,473.0,4.6,26.0,749.0,578.58,431.77
2016,6,4,11,45,208.0,488.0,4.65,26.0,690.0,536.51,400.23
2016,6,4,12,0,130.0,503.0,4.7,26.0,631.0,495.36,369.42
2016,6,4,12,15,152.0,507.0,4.75,26.0,657.5,515.51,384.52
2016,6,4,12,30,174.0,511.0,4.8,26.0,684.0,534.92,398.86
2016,6,4,12,45,529.5,315.0,4.85,26.0,837.0,647.7,486.59
2016,6,4,13,0,885.0,119.0,4.9,26.0,990.0,729.03,550.28
2016,6,4,13,15,882.5,118.5,4.9,26.0,978.5,719.81,543.11
2016,6,4,13,30,880.0,118.0,4.9,26.0,967.0,707.45,534.04
2016,6,4,13,45,873.5,118.5,4.95,26.0,947.5,690.0,521.36
2016,6,4,14,0,867.0,119.0,5.0,26.0,928.0,669.62,506.38
2016,6,4,14,15,531.5,280.5,4.95,25.5,772.0,572.15,432.15
2016,6,4,14,30,196.0,442.0,4.9,25.0,616.0,466.12,351.47
2016,6,4,14,45,346.5,377.5,4.85,25.0,670.5,500.12,377.91
2016,6,4,15,0,497.0,313.0,4.8,25.0,725.0,524.02,395.35
2016,6,4,15,15,337.0,338.5,4.7,25.0,611.5,437.32,330.22
2016,6,4,15,30,177.0,364.0,4.6,25.0,498.0,362.04,273.98
2016,6,4,15,45,102.5,312.0,4.55,25.0,388.5,280.05,212.56
2016,6,4,16,0,28.0,260.0,4.5,25.0,279.0,207.43,157.92
2016,6,4,16,15,123.5,261.5,4.3,24.5,336.0,238.82,180.77
2016,6,4,16,30,219.0,263.0,4.1,24.0,393.0,257.79,192.54
2016,6,4,16,45,263.0,230.5,3.9,24.0,372.5,232.16,170.08
2016,6,4,17,0,307.0,198.0,3.7,24.0,352.0,200.81,143.0
2016,6,4,17,15,298.5,174.5,3.35,23.5,310.5,163.74,114.61
2016,6,4,17,30,290.0,151.0,3.0,23.0,269.0,127.46,89.07
2016,6,4,17,45,274.0,129.5,2.65,23.0,228.0,93.19,74.6
2016,6,4,18,0,258.0,108.0,2.3,23.0,187.0,76.8,60.73
2016,6,4,18,15,226.0,88.5,2.05,22.5,147.5,63.78,49.6
2016,6,4,18,30,194.0,69.0,1.8,22.0,108.0,50.43,37.9
2016,6,4,18,45,144.0,50.5,1.55,21.5,74.0,37.3,26.16
2016,6,4,19,0,94.0,32.0,1.3,21.0,40.0,23.97,13.67
2016,6,4,19,15,47.0,16.0,1.3,21.0,20.0,12.19,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,93.0,15.0,3.3,19.0,23.0,11.8,0.0
2016,6,5,6,0,186.0,30.0,3.5,19.0,46.0,22.75,12.09
2016,6,5,6,15,290.5,43.0,3.6,19.5,88.5,32.72,22.33
2016,6,5,6,30,395.0,56.0,3.7,20.0,131.0,45.02,33.46
2016,6,5,6,45,469.0,64.5,3.8,20.5,182.0,51.39,39.25
2016,6,5,7,0,543.0,73.0,3.9,21.0,233.0,57.77,44.81
2016,6,5,7,15,591.5,80.0,4.0,21.5,287.0,62.69,48.92
2016,6,5,7,30,640.0,87.0,4.1,22.0,341.0,104.63,61.61
2016,6,5,7,45,678.5,91.5,4.25,22.5,396.0,150.37,89.11
2016,6,5,8,0,717.0,96.0,4.4,23.0,451.0,199.32,125.25
2016,6,5,8,15,743.0,100.0,4.45,23.5,504.0,251.61,167.63
2016,6,5,8,30,769.0,104.0,4.5,24.0,557.0,301.11,208.98
2016,6,5,8,45,791.5,106.0,4.55,24.5,608.0,348.87,249.24
2016,6,5,9,0,814.0,108.0,4.6,25.0,659.0,396.97,289.28
2016,6,5,9,15,551.5,225.5,4.6,25.0,610.0,411.11,306.66
2016,6,5,9,30,289.0,343.0,4.6,25.0,561.0,398.86,300.93
2016,6,5,9,45,579.0,229.5,4.65,25.5,696.5,479.51,360.88
2016,6,5,10,0,869.0,116.0,4.7,26.0,832.0,566.05,425.66
2016,6,5,10,15,642.5,242.0,4.75,26.0,783.5,568.99,427.81
2016,6,5,10,30,416.0,368.0,4.8,26.0,735.0,547.81,411.33
2016,6,5,10,45,345.5,411.0,4.85,26.5,722.5,545.85,408.78
2016,6,5,11,0,275.0,454.0,4.9,27.0,710.0,542.53,404.78
2016,6,5,11,15,283.5,462.5,4.9,27.0,731.5,561.95,418.78
2016,6,5,11,30,292.0,471.0,4.9,27.0,753.0,580.37,431.92
2016,6,5,11,45,326.0,461.5,4.95,27.5,780.0,601.89,446.97
2016,6,5,12,0,360.0,452.0,5.0,28.0,807.0,622.59,461.33
2016,6,5,12,15,643.0,284.5,4.95,28.0,921.0,700.21,521.06
2016,6,5,12,30,926.0,117.0,4.9,28.0,1035.0,760.88,568.13
2016,6,5,12,45,611.5,304.5,4.9,28.0,910.0,692.5,514.26
2016,6,5,13,0,297.0,492.0,4.9,28.0,785.0,608.78,449.63
2016,6,5,13,15,608.5,304.0,4.85,28.0,895.0,681.75,507.0
2016,6,5,13,30,920.0,116.0,4.8,28.0,1005.0,732.46,547.15
2016,6,5,13,45,915.5,115.5,4.8,28.0,985.0,715.01,534.15
2016,6,5,14,0,911.0,115.0,4.8,28.0,965.0,694.39,519.05
2016,6,5,14,15,905.5,114.0,4.7,28.0,938.0,669.71,500.44
2016,6,5,14,30,900.0,113.0,4.6,28.0,911.0,642.14,479.48
2016,6,5,14,45,887.5,114.0,4.6,28.0,876.5,609.35,454.73
2016,6,5,15,0,875.0,115.0,4.6,28.0,842.0,574.43,427.93
2016,6,5,15,15,865.0,113.0,4.5,27.5,802.0,536.57,398.95
2016,6,5,15,30,855.0,111.0,4.4,27.0,762.0,496.83,367.86
2016,6,5,15,45,844.0,107.0,4.3,27.0,717.5,453.47,332.62
2016,6,5,16,0,833.0,103.0,4.2,27.0,673.0,407.64,294.75
2016,6,5,16,15,815.5,100.0,3.95,26.5,623.5,359.73,255.1
2016,6,5,16,30,798.0,97.0,3.7,26.0,574.0,311.62,214.72
2016,6,5,16,45,777.0,92.5,3.45,26.0,521.5,261.53,172.56
2016,6,5,17,0,756.0,88.0,3.2,26.0,469.0,212.15,132.04
2016,6,5,17,15,724.5,83.5,2.85,25.5,414.5,162.34,94.7
2016,6,5,17,30,693.0,79.0,2.5,25.0,360.0,110.44,61.31
2016,6,5,17,45,650.5,73.0,2.15,24.5,305.5,63.89,49.25
2016,6,5,18,0,608.0,67.0,1.8,24.0,251.0,53.99,40.99
2016,6,5,18,15,542.0,59.5,1.65,23.0,199.0,48.15,36.08
2016,6,5,18,30,476.0,52.0,1.5,22.0,147.0,42.31,30.95
2016,6,5,18,45,373.5,41.0,1.4,21.5,101.5,33.41,22.88
2016,6,5,19,0,271.0,30.0,1.3,21.0,56.0,24.52,14.2
2016,6,5,19,15,135.5,15.0,1.3,20.5,28.0,12.12,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,131.0,13.5,2.2,17.0,25.0,10.62,0.0
2016,6,6,6,0,262.0,27.0,2.4,18.0,50.0,22.11,11.69
2016,6,6,6,15,372.5,38.0,2.6,18.5,95.0,31.1,21.06
2016,6,6,6,30,483.0,49.0,2.8,19.0,140.0,40.12,29.37
2016,6,6,6,45,551.5,56.0,3.0,19.5,192.5,45.69,34.45
2016,6,6,7,0,620.0,63.0,3.2,20.0,245.0,51.3,39.36
2016,6,6,7,15,665.5,68.5,3.15,20.5,300.5,55.53,42.9
2016,6,6,7,30,711.0,74.0,3.1,21.0,356.0,103.08,58.84
2016,6,6,7,45,744.0,78.5,3.1,22.0,411.5,151.44,87.45
2016,6,6,8,0,777.0,83.0,3.1,23.0,467.0,202.35,124.83
2016,6,6,8,15,800.0,86.5,3.2,23.5,520.5,252.45,165.56
2016,6,6,8,30,823.0,90.0,3.3,24.0,574.0,303.46,208.29
2016,6,6,8,45,840.5,92.5,3.4,24.5,624.5,354.71,251.42
2016,6,6,9,0,858.0,95.0,3.5,25.0,675.0,402.91,291.64
2016,6,6,9,15,871.0,97.5,3.5,25.0,721.5,448.7,329.77
2016,6,6,9,30,884.0,100.0,3.5,25.0,768.0,493.29,366.13
2016,6,6,9,45,894.0,102.0,3.5,25.5,808.5,534.57,398.43
2016,6,6,10,0,904.0,104.0,3.5,26.0,849.0,573.96,428.41
2016,6,6,10,15,911.5,105.5,3.45,26.0,883.5,609.43,455.52
2016,6,6,10,30,919.0,107.0,3.4,26.0,918.0,642.43,480.23
2016,6,6,10,45,924.0,108.5,3.4,26.5,945.5,671.22,500.61
2016,6,6,11,0,929.0,110.0,3.4,27.0,973.0,697.05,518.46
2016,6,6,11,15,932.5,111.0,3.35,27.0,993.0,718.43,533.68
2016,6,6,11,30,936.0,112.0,3.3,27.0,1013.0,736.56,546.41
2016,6,6,11,45,939.5,111.0,3.25,27.5,1025.5,749.88,554.57
2016,6,6,12,0,943.0,110.0,3.2,28.0,1038.0,759.88,560.29
2016,6,6,12,15,943.0,110.5,3.15,28.0,1042.0,765.23,563.78
2016,6,6,12,30,943.0,111.0,3.1,28.0,1046.0,767.43,565.05
2016,6,6,12,45,942.0,111.0,3.1,28.0,1042.0,765.55,563.72
2016,6,6,13,0,941.0,111.0,3.1,28.0,1038.0,760.59,560.21
2016,6,6,13,15,938.0,110.5,3.05,28.0,1025.5,750.58,552.95
2016,6,6,13,30,935.0,110.0,3.0,28.0,1013.0,737.24,543.32
2016,6,6,13,45,930.5,109.0,3.0,28.0,993.0,719.18,530.55
2016,6,6,14,0,926.0,108.0,3.0,28.0,973.0,697.91,515.36
2016,6,6,14,15,920.0,107.0,2.95,28.0,945.5,672.58,496.9
2016,6,6,14,30,914.0,106.0,2.9,28.0,918.0,644.36,476.08
2016,6,6,14,45,900.5,108.0,2.85,28.0,882.5,611.43,451.51
2016,6,6,15,0,887.0,110.0,2.8,28.0,847.0,576.41,424.96
2016,6,6,15,15,876.5,108.0,2.75,28.0,806.5,537.92,395.38
2016,6,6,15,30,866.0,106.0,2.7,28.0,766.0,497.57,363.75
2016,6,6,15,45,853.5,103.0,2.65,28.0,720.5,453.96,328.99
2016,6,6,16,0,841.0,100.0,2.6,28.0,675.0,409.1,292.47
2016,6,6,16,15,823.5,97.0,2.45,27.5,625.5,359.62,252.25
2016,6,6,16,30,806.0,94.0,2.3,27.0,576.0,311.2,212.17
2016,6,6,16,45,783.5,90.0,2.2,27.0,523.5,260.83,170.37
2016,6,6,17,0,761.0,86.0,2.1,27.0,471.0,211.3,130.23
2016,6,6,17,15,730.0,81.5,1.95,26.5,416.5,161.35,93.12
2016,6,6,17,30,699.0,77.0,1.8,26.0,362.0,113.71,63.44
2016,6,6,17,45,656.5,71.5,1.7,25.5,307.5,62.9,48.18
2016,6,6,18,0,614.0,66.0,1.6,25.0,253.0,53.32,40.24
2016,6,6,18,15,549.5,58.5,1.45,24.0,200.5,47.45,35.33
2016,6,6,18,30,485.0,51.0,1.3,23.0,148.0,41.58,30.2
2016,6,6,18,45,383.5,40.5,1.2,22.5,103.0,33.05,22.49
2016,6,6,19,0,282.0,30.0,1.1,22.0,58.0,24.54,14.22
2016,6,6,19,15,141.0,15.0,1.1,21.5,29.0,12.11,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,100.5,15.0,0.9,18.5,23.5,11.8,0.0
2016,6,7,6,0,201.0,30.0,0.9,19.0,47.0,22.8,12.21
2016,6,7,6,15,305.0,42.5,1.0,19.5,90.0,32.46,22.15
2016,6,7,6,30,409.0,55.0,1.1,20.0,133.0,44.32,32.9
2016,6,7,6,45,475.0,64.5,1.2,20.5,183.0,51.45,39.32
2016,6,7,7,0,541.0,74.0,1.3,21.0,233.0,58.5,45.45
2016,6,7,7,15,588.5,81.0,1.25,21.5,286.5,63.37,49.5
2016,6,7,7,30,636.0,88.0,1.2,22.0,340.0,102.99,60.97
2016,6,7,7,45,669.5,93.5,1.2,23.0,393.5,148.53,87.63
2016,6,7,8,0,703.0,99.0,1.2,24.0,447.0,196.76,122.34
2016,6,7,8,15,728.0,103.5,1.3,24.5,499.5,244.74,160.42
2016,6,7,8,30,753.0,108.0,1.4,25.0,552.0,297.33,203.13
2016,6,7,8,45,772.5,111.5,1.55,25.5,601.0,344.48,242.01
2016,6,7,9,0,792.0,115.0,1.7,26.0,650.0,391.76,280.5
2016,6,7,9,15,806.5,118.0,1.7,26.0,695.5,436.4,316.61
2016,6,7,9,30,821.0,121.0,1.7,26.0,741.0,480.17,351.21
2016,6,7,9,45,582.0,245.0,1.75,26.5,696.0,490.16,360.47
2016,6,7,10,0,343.0,369.0,1.8,27.0,651.0,473.01,348.35
2016,6,7,10,15,600.5,250.0,1.8,27.0,769.5,548.79,404.06
2016,6,7,10,30,858.0,131.0,1.8,27.0,888.0,622.97,458.25
2016,6,7,10,45,862.5,133.5,1.8,27.5,914.5,650.42,476.75
2016,6,7,11,0,867.0,136.0,1.8,28.0,941.0,675.06,493.22
2016,6,7,11,15,871.0,137.0,1.85,28.0,961.5,695.36,507.76
2016,6,7,11,30,875.0,138.0,1.9,28.0,982.0,712.63,520.07
2016,6,7,11,45,609.0,299.5,1.95,28.5,890.5,675.34,489.9
2016,6,7,12,0,343.0,461.0,2.0,29.0,799.0,615.8,444.58
2016,6,7,12,15,613.5,299.5,2.0,29.0,907.0,687.79,498.62
2016,6,7,12,30,884.0,138.0,2.0,29.0,1015.0,743.3,540.13
2016,6,7,12,45,603.5,306.5,2.05,29.0,904.0,686.15,496.64
2016,6,7,13,0,323.0,475.0,2.1,29.0,793.0,612.99,442.67
2016,6,7,13,15,350.5,454.0,2.1,29.0,795.5,612.87,443.65
2016,6,7,13,30,378.0,433.0,2.1,29.0,798.0,610.56,442.57
2016,6,7,13,45,348.5,438.5,2.15,29.0,770.0,587.67,426.7
2016,6,7,14,0,319.0,444.0,2.2,29.0,742.0,564.19,410.44
2016,6,7,14,15,589.0,286.5,2.2,29.0,817.0,609.67,445.35
2016,6,7,14,30,859.0,129.0,2.2,29.0,892.0,628.05,460.0
2016,6,7,14,45,851.5,126.5,2.25,29.0,859.0,596.85,437.14
2016,6,7,15,0,844.0,124.0,2.3,29.0,826.0,563.29,412.37
2016,6,7,15,15,833.0,122.0,2.25,29.0,786.5,526.17,384.1
2016,6,7,15,30,822.0,120.0,2.2,29.0,747.0,488.28,354.61
2016,6,7,15,45,807.5,117.0,2.2,29.0,702.5,444.88,320.61
2016,6,7,16,0,793.0,114.0,2.2,29.0,658.0,400.56,285.13
2016,6,7,16,15,774.5,110.5,2.1,28.5,609.0,353.82,247.54
2016,6,7,16,30,756.0,107.0,2.0,28.0,560.0,307.04,209.32
2016,6,7,16,45,733.5,102.0,1.9,28.0,508.5,258.36,169.35
2016,6,7,17,0,711.0,97.0,1.8,28.0,457.0,206.57,127.94
2016,6,7,17,15,678.5,92.0,1.7,27.5,404.0,158.27,92.38
2016,6,7,17,30,646.0,87.0,1.6,27.0,351.0,112.48,63.9
2016,6,7,17,45,599.5,81.0,1.55,27.0,297.5,68.42,52.51
2016,6,7,18,0,553.0,75.0,1.5,27.0,244.0,59.16,44.82
2016,6,7,18,15,488.0,66.5,1.35,26.0,193.5,52.88,39.63
2016,6,7,18,30,423.0,58.0,1.2,25.0,143.0,46.57,34.18
2016,6,7,18,45,325.5,45.5,1.1,24.5,99.5,36.73,25.39
2016,6,7,19,0,228.0,33.0,1.0,24.0,56.0,25.13,14.61
2016,6,7,19,15,114.0,16.5,1.05,23.5,28.0,12.6,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,71.5,15.5,0.25,21.5,22.0,12.2,0.0
2016,6,8,6,0,143.0,31.0,0.2,22.0,44.0,23.3,12.44
2016,6,8,6,15,237.5,46.5,0.35,22.0,84.5,34.87,23.97
2016,6,8,6,30,332.0,62.0,0.5,22.0,125.0,46.4,34.42
2016,6,8,6,45,371.0,74.0,0.7,22.5,165.5,54.93,41.99
2016,6,8,7,0,410.0,86.0,0.9,23.0,206.0,63.26,49.14
2016,6,8,7,15,468.5,95.5,1.1,23.5,260.0,70.03,54.77
2016,6,8,7,30,527.0,105.0,1.3,24.0,314.0,107.63,67.62
2016,6,8,7,45,566.5,112.0,1.55,24.5,366.5,149.1,91.92
2016,6,8,8,0,606.0,119.0,1.8,25.0,419.0,194.09,124.08
2016,6,8,8,15,655.0,120.0,1.9,25.0,477.0,239.88,159.48
2016,6,8,8,30,704.0,121.0,2.0,25.0,535.0,289.41,199.23
2016,6,8,8,45,608.0,172.0,2.15,25.5,552.0,333.89,238.8
2016,6,8,9,0,512.0,223.0,2.3,26.0,569.0,364.19,265.88
2016,6,8,9,15,638.0,182.5,2.35,26.0,643.5,414.12,303.66
2016,6,8,9,30,764.0,142.0,2.4,26.0,718.0,469.74,345.97
2016,6,8,9,45,586.5,240.0,2.45,26.5,697.0,487.69,360.77
2016,6,8,10,0,409.0,338.0,2.5,27.0,676.0,487.74,361.0
2016,6,8,10,15,599.5,250.5,2.5,27.0,768.0,547.54,405.49
2016,6,8,10,30,790.0,163.0,2.5,27.0,860.0,611.13,452.46
2016,6,8,10,45,397.0,157.0,2.5,27.5,507.5,385.61,289.92
2016,6,8,11,0,4.0,151.0,2.5,28.0,155.0,119.71,87.11
2016,6,8,11,15,404.5,163.0,2.5,28.0,553.0,414.15,313.09
2016,6,8,11,30,805.0,175.0,2.5,28.0,951.0,700.58,516.2
2016,6,8,11,45,792.0,187.5,2.5,28.0,959.0,711.32,521.48
2016,6,8,12,0,779.0,200.0,2.5,28.0,967.0,718.54,526.24
2016,6,8,12,15,602.5,323.5,2.5,28.0,919.0,695.94,507.53
2016,6,8,12,30,426.0,447.0,2.5,28.0,871.0,667.97,485.16
2016,6,8,12,45,598.5,326.5,2.55,28.0,919.0,695.71,507.91
2016,6,8,13,0,771.0,206.0,2.6,28.0,967.0,718.66,526.84
2016,6,8,13,15,768.0,205.0,2.6,28.0,955.5,709.72,520.4
2016,6,8,13,30,765.0,204.0,2.6,28.0,944.0,697.95,512.16
2016,6,8,13,45,764.0,200.0,2.65,28.0,926.0,682.49,501.56
2016,6,8,14,0,763.0,196.0,2.7,28.0,908.0,664.14,488.78
2016,6,8,14,15,755.5,193.5,2.7,28.0,882.0,640.01,471.52
2016,6,8,14,30,748.0,191.0,2.7,28.0,856.0,613.5,452.32
2016,6,8,14,45,738.0,188.0,2.7,28.0,823.5,584.73,431.14
2016,6,8,15,0,728.0,185.0,2.7,28.0,791.0,551.55,406.45
2016,6,8,15,15,525.5,262.0,2.7,27.5,689.0,478.49,353.44
2016,6,8,15,30,323.0,339.0,2.7,27.0,587.0,413.81,306.83
2016,6,8,15,45,497.5,252.5,2.7,27.0,607.0,412.13,303.38
2016,6,8,16,0,672.0,166.0,2.7,27.0,627.0,392.6,284.28
2016,6,8,16,15,650.5,160.5,2.6,27.0,579.5,348.07,248.1
2016,6,8,16,30,629.0,155.0,2.5,27.0,532.0,304.04,212.08
2016,6,8,16,45,606.0,146.0,2.4,27.0,482.5,257.82,174.53
2016,6,8,17,0,583.0,137.0,2.3,27.0,433.0,212.84,138.76
2016,6,8,17,15,547.5,129.0,2.15,26.5,381.5,165.6,104.06
2016,6,8,17,30,512.0,121.0,2.0,26.0,330.0,124.05,77.84
2016,6,8,17,45,469.5,109.5,1.85,25.5,279.5,83.23,65.38
2016,6,8,18,0,427.0,98.0,1.7,25.0,229.0,71.29,55.53
2016,6,8,18,15,364.0,85.0,1.6,24.5,181.0,62.21,47.85
2016,6,8,18,30,301.0,72.0,1.5,24.0,133.0,52.98,39.79
2016,6,8,18,45,222.0,54.5,1.4,24.0,92.0,40.38,28.54
2016,6,8,19,0,143.0,37.0,1.3,24.0,51.0,27.62,16.68
2016,6,8,19,15,71.5,18.5,1.35,23.5,25.5,14.06,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,82.0,15.0,1.0,20.5,22.0,11.8,0.0
2016,6,9,6,0,164.0,30.0,1.1,21.0,44.0,22.66,11.96
2016,6,9,6,15,259.5,44.5,1.0,21.5,85.0,33.6,22.91
2016,6,9,6,30,355.0,59.0,0.9,22.0,126.0,44.52,32.79
2016,6,9,6,45,427.5,68.5,0.85,22.5,175.5,54.09,41.26
2016,6,9,7,0,500.0,78.0,0.8,23.0,225.0,61.02,47.22
2016,6,9,7,15,547.5,85.5,1.0,23.5,277.0,66.05,51.36
2016,6,9,7,30,595.0,93.0,1.2,24.0,329.0,102.14,61.59
2016,6,9,7,45,632.5,98.0,1.4,25.0,381.5,145.47,86.25
2016,6,9,8,0,670.0,103.0,1.6,26.0,434.0,191.97,119.15
2016,6,9,8,15,695.5,107.5,1.7,26.0,485.5,238.31,155.88
2016,6,9,8,30,721.0,112.0,1.8,26.0,537.0,285.98,194.99
2016,6,9,8,45,740.5,116.0,1.95,26.5,585.5,335.41,235.45
2016,6,9,9,0,760.0,120.0,2.1,27.0,634.0,381.56,272.99
2016,6,9,9,15,775.0,123.0,2.2,27.0,678.5,424.98,308.42
2016,6,9,9,30,790.0,126.0,2.3,27.0,723.0,467.65,342.59
2016,6,9,9,45,801.5,129.0,2.4,27.5,762.5,507.59,373.35
2016,6,9,10,0,813.0,132.0,2.5,28.0,802.0,546.02,402.24
2016,6,9,10,15,822.0,134.0,2.6,28.0,835.5,576.74,425.92
2016,6,9,10,30,831.0,136.0,2.7,28.0,869.0,608.21,449.65
2016,6,9,10,45,837.0,138.0,2.8,28.5,896.0,635.5,469.1
2016,6,9,11,0,843.0,140.0,2.9,29.0,923.0,660.15,486.32
2016,6,9,11,15,622.5,280.5,2.95,29.0,865.5,649.57,476.15
2016,6,9,11,30,402.0,421.0,3.0,29.0,808.0,614.7,448.93
2016,6,9,11,45,629.0,282.5,3.1,29.0,897.5,675.04,495.08
2016,6,9,12,0,856.0,144.0,3.2,29.0,987.0,719.45,529.88
2016,6,9,12,15,631.5,292.5,3.25,29.0,916.0,693.72,507.92
2016,6,9,12,30,407.0,441.0,3.3,29.0,845.0,648.26,472.75
2016,6,9,12,45,631.0,293.0,3.35,29.5,917.0,694.36,508.14
2016,6,9,13,0,855.0,145.0,3.4,30.0,989.0,721.04,529.56
2016,6,9,13,15,852.5,144.5,3.4,30.0,977.5,712.56,523.36
2016,6,9,13,30,850.0,144.0,3.4,30.0,966.0,701.05,515.18
2016,6,9,13,45,845.5,143.0,3.4,30.0,947.0,684.79,503.6
2016,6,9,14,0,841.0,142.0,3.4,30.0,928.0,665.59,489.81
2016,6,9,14,15,834.5,140.5,3.35,29.5,901.5,641.91,473.47
2016,6,9,14,30,828.0,139.0,3.3,29.0,875.0,615.6,454.91
2016,6,9,14,45,556.0,265.0,3.3,29.0,751.0,538.49,397.38
2016,6,9,15,0,284.0,391.0,3.3,29.0,627.0,460.32,339.65
2016,6,9,15,15,512.0,273.5,3.25,29.0,674.5,479.89,353.77
2016,6,9,15,30,740.0,156.0,3.2,29.0,722.0,476.94,349.19
2016,6,9,15,45,721.0,153.5,3.2,29.0,677.5,434.79,315.93
2016,6,9,16,0,702.0,151.0,3.2,29.0,633.0,392.26,281.88
2016,6,9,16,15,681.0,146.0,3.1,28.5,585.5,347.04,245.71
2016,6,9,16,30,660.0,141.0,3.0,28.0,538.0,302.22,209.36
2016,6,9,16,45,632.0,135.5,2.95,28.0,487.5,256.02,171.84
2016,6,9,17,0,604.0,130.0,2.9,28.0,437.0,211.47,136.51
2016,6,9,17,15,568.5,122.5,2.7,27.5,385.5,166.38,103.5
2016,6,9,17,30,533.0,115.0,2.5,27.0,334.0,124.35,77.11
2016,6,9,17,45,489.0,104.5,2.35,26.5,283.0,80.53,62.85
2016,6,9,18,0,445.0,94.0,2.2,26.0,232.0,68.9,53.29
2016,6,9,18,15,381.5,82.0,2.05,25.5,183.5,60.39,46.11
2016,6,9,18,30,318.0,70.0,1.9,25.0,135.0,51.76,38.6
2016,6,9,18,45,236.5,53.5,1.75,24.5,93.5,39.78,27.98
2016,6,9,19,0,155.0,37.0,1.6,24.0,52.0,27.67,16.77
2016,6,9,19,15,77.5,18.5,1.65,23.5,26.0,14.09,0.0
2016,6,9,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,95.5,14.5,1.0,21.5,23.0,11.41,0.0
2016,6,10,6,0,191.0,29.0,1.1,22.0,46.0,22.05,11.41
2016,6,10,6,15,290.5,42.0,1.25,22.0,87.5,32.02,21.51
2016,6,10,6,30,390.0,55.0,1.4,22.0,129.0,44.17,32.47
2016,6,10,6,45,461.0,63.0,1.6,22.5,178.5,50.14,37.85
2016,6,10,7,0,532.0,71.0,1.8,23.0,228.0,56.14,43.03
2016,6,10,7,15,578.0,78.0,1.9,23.5,280.0,61.05,47.1
2016,6,10,7,30,624.0,85.0,2.0,24.0,332.0,97.16,57.15
2016,6,10,7,45,660.0,89.0,2.1,24.5,385.0,141.02,82.0
2016,6,10,8,0,696.0,93.0,2.2,25.0,438.0,187.82,115.47
2016,6,10,8,15,720.5,97.5,2.25,25.0,489.0,238.83,156.2
2016,6,10,8,30,745.0,102.0,2.3,25.0,540.0,286.96,196.07
2016,6,10,8,45,557.5,188.5,2.35,25.5,532.5,325.04,233.39
2016,6,10,9,0,370.0,275.0,2.4,26.0,525.0,345.07,254.13
2016,6,10,9,15,591.0,194.5,2.4,26.5,625.5,401.87,294.58
2016,6,10,9,30,812.0,114.0,2.4,27.0,726.0,466.75,342.07
2016,6,10,9,45,823.0,116.0,2.4,27.5,765.5,505.35,371.68
2016,6,10,10,0,834.0,118.0,2.4,28.0,805.0,542.67,399.63
2016,6,10,10,15,842.5,120.0,2.4,28.0,839.0,576.74,425.35
2016,6,10,10,30,851.0,122.0,2.4,28.0,873.0,608.61,448.95
2016,6,10,10,45,857.5,123.0,2.4,28.5,900.0,636.1,468.12
2016,6,10,11,0,864.0,124.0,2.4,29.0,927.0,660.93,485.01
2016,6,10,11,15,619.5,277.5,2.4,29.0,860.0,644.49,470.43
2016,6,10,11,30,375.0,431.0,2.4,29.0,793.0,603.26,438.53
2016,6,10,11,45,629.5,277.0,2.45,29.5,893.0,670.5,488.47
2016,6,10,12,0,884.0,123.0,2.5,30.0,993.0,723.43,527.73
2016,6,10,12,15,609.0,297.0,2.5,30.0,897.5,680.15,493.23
2016,6,10,12,30,334.0,471.0,2.5,30.0,802.0,618.44,446.48
2016,6,10,12,45,609.0,297.0,2.55,30.0,899.0,680.81,494.65
2016,6,10,13,0,884.0,123.0,2.6,30.0,996.0,725.31,529.51
2016,6,10,13,15,882.0,122.5,2.6,30.0,984.5,716.82,523.22
2016,6,10,13,30,880.0,122.0,2.6,30.0,973.0,705.18,515.05
2016,6,10,13,45,560.5,293.5,2.6,30.0,832.0,620.48,452.22
2016,6,10,14,0,241.0,465.0,2.6,30.0,691.0,524.42,381.41
2016,6,10,14,15,550.0,292.0,2.6,30.0,787.0,589.1,430.79
2016,6,10,14,30,859.0,119.0,2.6,30.0,883.0,619.0,453.75
2016,6,10,14,45,850.0,117.5,2.65,30.0,850.0,587.83,430.68
2016,6,10,15,0,841.0,116.0,2.7,30.0,817.0,554.42,405.85
2016,6,10,15,15,830.5,114.0,2.65,30.0,778.5,517.82,377.86
2016,6,10,15,30,820.0,112.0,2.6,30.0,740.0,479.47,347.96
2016,6,10,15,45,521.5,213.5,2.6,30.0,604.5,393.25,285.59
2016,6,10,16,0,223.0,315.0,2.6,30.0,469.0,322.14,236.07
2016,6,10,16,15,487.5,209.0,2.5,29.5,512.5,326.19,233.15
2016,6,10,16,30,752.0,103.0,2.4,29.0,556.0,302.42,205.59
2016,6,10,16,45,723.5,100.5,2.35,29.0,504.0,254.65,166.51
2016,6,10,17,0,695.0,98.0,2.3,29.0,452.0,204.32,126.54
2016,6,10,17,15,663.0,93.0,2.15,28.5,400.0,157.04,91.75
2016,6,10,17,30,631.0,88.0,2.0,28.0,348.0,112.21,63.87
2016,6,10,17,45,579.5,83.0,1.85,28.0,295.0,69.64,53.32
2016,6,10,18,0,528.0,78.0,1.7,28.0,242.0,60.99,46.17
2016,6,10,18,15,465.0,69.0,1.55,27.0,192.5,54.48,40.82
2016,6,10,18,30,402.0,60.0,1.4,26.0,143.0,47.91,35.18
2016,6,10,18,45,308.0,47.5,1.3,25.5,100.0,36.07,24.76
2016,6,10,19,0,214.0,35.0,1.2,25.0,57.0,26.51,15.82
2016,6,10,19,15,107.0,17.5,1.2,25.0,28.5,13.32,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,51.5,16.0,1.75,22.5,20.5,12.59,0.0
2016,6,11,6,0,103.0,32.0,2.0,23.0,41.0,23.87,12.71
2016,6,11,6,15,188.5,49.5,2.2,23.0,80.0,36.76,25.37
2016,6,11,6,30,274.0,67.0,2.4,23.0,119.0,49.36,36.75
2016,6,11,6,45,346.0,79.5,2.6,23.5,166.5,58.38,44.75
2016,6,11,7,0,418.0,92.0,2.8,24.0,214.0,67.32,52.42
2016,6,11,7,15,467.5,101.5,2.9,24.5,265.0,73.9,57.86
2016,6,11,7,30,517.0,111.0,3.0,25.0,316.0,106.49,67.63
2016,6,11,7,45,552.0,119.5,3.1,25.5,367.0,150.41,93.7
2016,6,11,8,0,587.0,128.0,3.2,26.0,418.0,194.85,125.31
2016,6,11,8,15,615.5,134.5,3.25,26.0,468.5,239.18,160.17
2016,6,11,8,30,644.0,141.0,3.3,26.0,519.0,285.32,197.76
2016,6,11,8,45,429.5,224.5,3.35,26.5,486.0,309.26,224.52
2016,6,11,9,0,215.0,308.0,3.4,27.0,453.0,309.43,230.22
2016,6,11,9,15,242.0,326.5,3.4,27.0,501.0,346.37,258.19
2016,6,11,9,30,269.0,345.0,3.4,27.0,549.0,387.44,288.93
2016,6,11,9,45,496.0,263.0,3.45,27.0,663.0,456.04,339.48
2016,6,11,10,0,723.0,181.0,3.5,27.0,777.0,535.23,398.31
2016,6,11,10,15,733.5,184.0,3.5,27.0,810.5,569.09,423.84
2016,6,11,10,30,744.0,187.0,3.5,27.0,844.0,599.08,446.34
2016,6,11,10,45,746.0,193.5,3.55,27.5,869.5,625.8,465.26
2016,6,11,11,0,748.0,200.0,3.6,28.0,895.0,649.9,481.95
2016,6,11,11,15,504.0,339.5,3.6,28.0,812.5,615.92,454.97
2016,6,11,11,30,260.0,479.0,3.6,28.0,730.0,560.66,412.51
2016,6,11,11,45,237.5,490.5,3.6,28.5,722.0,555.23,407.76
2016,6,11,12,0,215.0,502.0,3.6,29.0,714.0,551.35,403.81
2016,6,11,12,15,487.5,356.5,3.55,29.0,840.0,642.97,472.56
2016,6,11,12,30,760.0,211.0,3.5,29.0,966.0,716.09,527.06
2016,6,11,12,45,534.0,345.5,3.5,29.0,875.5,668.46,489.7
2016,6,11,13,0,308.0,480.0,3.5,29.0,785.0,604.01,441.2
2016,6,11,13,15,531.5,343.0,3.45,29.0,861.5,657.18,482.25
2016,6,11,13,30,755.0,206.0,3.4,29.0,938.0,690.59,508.52
2016,6,11,13,45,504.0,334.5,3.4,29.0,819.0,615.9,452.56
2016,6,11,14,0,253.0,463.0,3.4,29.0,700.0,533.85,391.65
2016,6,11,14,15,493.5,329.5,3.35,29.0,775.0,581.46,428.49
2016,6,11,14,30,734.0,196.0,3.3,29.0,850.0,610.22,450.24
2016,6,11,14,45,701.5,206.5,3.25,29.0,813.0,577.13,425.36
2016,6,11,15,0,669.0,217.0,3.2,29.0,776.0,543.41,400.05
2016,6,11,15,15,495.0,278.5,3.15,29.0,681.5,474.56,349.36
2016,6,11,15,30,321.0,340.0,3.1,29.0,587.0,413.06,304.43
2016,6,11,15,45,464.0,268.0,3.05,29.0,601.0,408.57,299.12
2016,6,11,16,0,607.0,196.0,3.0,29.0,615.0,390.05,281.45
2016,6,11,16,15,584.5,189.0,2.9,28.5,568.0,347.03,247.55
2016,6,11,16,30,562.0,182.0,2.8,28.0,521.0,301.58,211.52
2016,6,11,16,45,535.5,172.5,2.7,28.0,472.0,257.28,176.09
2016,6,11,17,0,509.0,163.0,2.6,28.0,423.0,214.63,142.69
2016,6,11,17,15,472.5,152.5,2.4,27.5,372.5,171.85,111.65
2016,6,11,17,30,436.0,142.0,2.2,27.0,322.0,132.25,86.45
