Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,17,45,391.5,128.5,2.05,27.0,272.5,93.92,73.92
2016,6,11,18,0,347.0,115.0,1.9,27.0,223.0,81.26,63.46
2016,6,11,18,15,287.5,98.5,1.8,26.5,176.0,70.77,54.69
2016,6,11,18,30,228.0,82.0,1.7,26.0,129.0,59.07,44.61
2016,6,11,18,45,158.0,60.5,1.65,25.5,88.5,44.01,31.43
2016,6,11,19,0,88.0,39.0,1.6,25.0,48.0,28.77,17.68
2016,6,11,19,15,44.0,19.5,1.65,25.0,24.0,14.87,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,49.5,15.5,2.2,23.5,20.0,12.2,0.0
2016,6,12,6,0,99.0,31.0,2.4,24.0,40.0,23.18,12.08
2016,6,12,6,15,180.5,49.5,2.45,24.0,79.0,36.7,25.2
2016,6,12,6,30,262.0,68.0,2.5,24.0,118.0,49.95,37.08
2016,6,12,6,45,331.0,81.5,2.65,24.5,165.0,59.58,45.57
2016,6,12,7,0,400.0,95.0,2.8,25.0,212.0,69.07,53.69
2016,6,12,7,15,449.0,105.5,2.9,25.0,262.0,76.21,59.7
2016,6,12,7,30,498.0,116.0,3.0,25.0,312.0,107.97,69.57
2016,6,12,7,45,392.5,156.0,3.1,25.5,325.0,153.89,102.92
2016,6,12,8,0,287.0,196.0,3.2,26.0,338.0,188.0,132.55
2016,6,12,8,15,265.5,224.5,3.25,26.0,367.5,221.29,159.7
2016,6,12,8,30,244.0,253.0,3.3,26.0,397.0,252.23,185.2
2016,6,12,8,45,281.5,270.5,3.35,26.5,450.0,291.9,215.08
2016,6,12,9,0,319.0,288.0,3.4,27.0,503.0,334.51,247.14
2016,6,12,9,15,342.5,305.5,3.4,27.0,551.0,374.05,277.41
2016,6,12,9,30,366.0,323.0,3.4,27.0,599.0,414.72,308.22
2016,6,12,9,45,324.5,353.5,3.4,27.5,608.0,433.97,322.56
2016,6,12,10,0,283.0,384.0,3.4,28.0,617.0,449.19,333.37
2016,6,12,10,15,236.5,411.0,3.35,28.0,611.5,452.12,335.43
2016,6,12,10,30,190.0,438.0,3.3,28.0,606.0,454.28,336.58
2016,6,12,10,45,314.5,414.5,3.3,28.5,702.5,524.51,387.2
2016,6,12,11,0,439.0,391.0,3.3,29.0,799.0,599.14,439.88
2016,6,12,11,15,451.5,405.0,3.3,29.0,832.5,628.18,459.82
2016,6,12,11,30,464.0,419.0,3.3,29.0,866.0,655.72,478.76
2016,6,12,11,45,577.5,337.5,3.35,29.0,901.0,681.96,499.04
2016,6,12,12,0,691.0,256.0,3.4,29.0,936.0,702.8,515.72
2016,6,12,12,15,548.0,348.0,3.35,29.0,889.0,678.93,496.5
2016,6,12,12,30,405.0,440.0,3.3,29.0,842.0,644.43,470.13
2016,6,12,12,45,404.0,438.5,3.3,29.5,838.0,642.07,467.77
2016,6,12,13,0,403.0,437.0,3.3,30.0,834.0,638.03,464.06
2016,6,12,13,15,355.0,453.0,3.3,30.0,800.0,612.8,445.95
2016,6,12,13,30,307.0,469.0,3.3,30.0,766.0,586.81,427.35
2016,6,12,13,45,368.5,433.0,3.3,30.0,783.0,594.78,433.99
2016,6,12,14,0,430.0,397.0,3.3,30.0,800.0,601.97,439.68
2016,6,12,14,15,435.0,381.0,3.25,30.0,778.5,581.98,425.54
2016,6,12,14,30,440.0,365.0,3.2,30.0,757.0,559.95,409.93
2016,6,12,14,45,307.5,387.0,3.2,30.0,656.0,482.07,353.94
2016,6,12,15,0,175.0,409.0,3.2,30.0,555.0,411.05,302.64
2016,6,12,15,15,244.0,376.0,3.15,29.5,569.0,415.65,306.74
2016,6,12,15,30,313.0,343.0,3.1,29.0,583.0,411.41,303.48
2016,6,12,15,45,468.5,263.5,3.05,29.0,598.5,407.19,298.09
2016,6,12,16,0,624.0,184.0,3.0,29.0,614.0,387.54,279.38
2016,6,12,16,15,511.5,206.5,2.9,29.0,542.0,332.4,237.84
2016,6,12,16,30,399.0,229.0,2.8,29.0,470.0,287.98,205.24
2016,6,12,16,45,467.0,190.0,2.7,29.0,447.5,253.37,174.89
2016,6,12,17,0,535.0,151.0,2.6,29.0,425.0,211.24,138.45
2016,6,12,17,15,459.5,145.5,2.4,28.5,362.0,165.51,106.77
2016,6,12,17,30,384.0,140.0,2.2,28.0,299.0,126.97,83.58
2016,6,12,17,45,381.5,123.0,2.05,28.0,262.0,90.32,70.61
2016,6,12,18,0,379.0,106.0,1.9,28.0,225.0,75.83,58.64
2016,6,12,18,15,318.0,91.5,1.85,27.5,178.0,66.0,50.45
2016,6,12,18,30,257.0,77.0,1.8,27.0,131.0,56.23,42.04
2016,6,12,18,45,184.5,58.0,1.75,26.5,91.0,42.61,30.13
2016,6,12,19,0,112.0,39.0,1.7,26.0,51.0,28.9,17.74
2016,6,12,19,15,56.0,19.5,1.85,25.5,25.5,14.77,0.0
2016,6,12,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,62.0,16.0,2.9,23.5,21.0,12.59,0.0
2016,6,13,6,0,124.0,32.0,3.0,24.0,42.0,23.94,12.62
2016,6,13,6,15,218.5,47.5,3.15,24.0,82.5,35.46,24.15
2016,6,13,6,30,313.0,63.0,3.3,24.0,123.0,46.93,34.51
2016,6,13,6,45,396.0,72.0,3.5,24.5,172.0,53.84,40.67
2016,6,13,7,0,479.0,81.0,3.7,25.0,221.0,63.07,48.58
2016,6,13,7,15,528.0,89.0,3.75,25.5,273.0,68.37,52.93
2016,6,13,7,30,577.0,97.0,3.8,26.0,325.0,100.7,61.73
2016,6,13,7,45,622.0,100.0,3.85,26.5,379.0,142.22,84.29
2016,6,13,8,0,667.0,103.0,3.9,27.0,433.0,187.72,115.97
2016,6,13,8,15,693.0,108.0,3.85,27.0,484.0,234.26,152.81
2016,6,13,8,30,719.0,113.0,3.8,27.0,535.0,282.22,192.26
2016,6,13,8,45,548.0,192.5,3.8,27.5,531.0,322.52,230.79
2016,6,13,9,0,377.0,272.0,3.8,28.0,527.0,343.7,252.13
2016,6,13,9,15,586.0,197.5,3.75,28.0,624.0,399.57,292.66
2016,6,13,9,30,795.0,123.0,3.7,28.0,721.0,463.35,340.29
2016,6,13,9,45,560.0,248.0,3.7,28.5,681.0,474.72,350.75
2016,6,13,10,0,325.0,373.0,3.7,29.0,641.0,462.72,342.13
2016,6,13,10,15,310.0,395.5,3.65,29.0,659.5,484.52,358.07
2016,6,13,10,30,295.0,418.0,3.6,29.0,678.0,504.29,372.09
2016,6,13,10,45,323.0,421.0,3.6,29.5,714.5,534.11,392.79
2016,6,13,11,0,351.0,424.0,3.6,30.0,751.0,563.98,413.24
2016,6,13,11,15,603.0,280.5,3.55,30.0,855.5,633.52,465.38
2016,6,13,11,30,855.0,137.0,3.5,30.0,960.0,692.61,510.03
2016,6,13,11,45,858.0,137.0,3.5,30.5,972.5,705.3,517.78
2016,6,13,12,0,861.0,137.0,3.5,31.0,985.0,714.95,523.54
2016,6,13,12,15,862.0,137.0,3.5,31.0,989.5,720.2,527.24
2016,6,13,12,30,863.0,137.0,3.5,31.0,994.0,722.7,528.99
2016,6,13,12,45,488.5,318.5,3.5,31.0,803.5,614.74,448.85
2016,6,13,13,0,114.0,500.0,3.5,31.0,613.0,474.7,344.98
2016,6,13,13,15,483.5,319.0,3.5,31.0,788.5,604.77,443.03
2016,6,13,13,30,853.0,138.0,3.5,31.0,964.0,696.75,511.15
2016,6,13,13,45,595.5,287.5,3.5,31.0,859.0,638.36,466.0
2016,6,13,14,0,338.0,437.0,3.5,31.0,754.0,569.16,414.28
2016,6,13,14,15,583.0,286.0,3.5,31.0,814.0,602.97,441.23
2016,6,13,14,30,828.0,135.0,3.5,31.0,874.0,611.44,449.1
2016,6,13,14,45,812.5,137.5,3.5,31.0,839.5,584.83,428.93
2016,6,13,15,0,797.0,140.0,3.5,31.0,805.0,551.67,404.01
2016,6,13,15,15,785.5,137.0,3.4,31.0,767.0,514.64,375.67
2016,6,13,15,30,774.0,134.0,3.3,31.0,729.0,476.06,345.63
2016,6,13,15,45,646.5,181.0,3.25,31.0,657.5,424.11,306.39
2016,6,13,16,0,519.0,228.0,3.2,31.0,586.0,377.35,271.46
2016,6,13,16,15,474.5,225.0,3.05,30.5,534.5,333.3,238.03
2016,6,13,16,30,430.0,222.0,2.9,30.0,483.0,292.1,206.67
2016,6,13,16,45,444.5,195.5,2.8,30.0,444.0,251.96,173.96
2016,6,13,17,0,459.0,169.0,2.7,30.0,405.0,209.72,139.84
2016,6,13,17,15,347.0,166.0,2.5,29.5,333.0,164.7,110.33
2016,6,13,17,30,235.0,163.0,2.3,29.0,261.0,130.86,91.15
2016,6,13,17,45,215.0,141.5,2.15,29.0,221.5,99.44,72.82
2016,6,13,18,0,195.0,120.0,2.0,29.0,182.0,83.32,64.63
2016,6,13,18,15,167.0,99.0,1.95,28.5,144.5,69.76,53.39
2016,6,13,18,30,139.0,78.0,1.9,28.0,107.0,56.45,42.05
2016,6,13,18,45,97.0,57.5,1.9,27.5,75.0,42.08,29.57
2016,6,13,19,0,55.0,37.0,1.9,27.0,43.0,27.56,16.62
2016,6,13,19,15,27.5,18.5,2.05,26.5,21.5,14.2,0.0
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,43.0,16.0,2.9,23.5,20.0,12.59,0.0
2016,6,14,6,0,86.0,32.0,3.2,24.0,40.0,23.79,12.47
2016,6,14,6,15,172.0,50.5,3.3,24.0,79.0,37.29,25.67
2016,6,14,6,30,258.0,69.0,3.4,24.0,118.0,50.61,37.63
2016,6,14,6,45,129.0,64.0,3.55,24.5,88.5,46.93,34.75
2016,6,14,7,0,0.0,59.0,3.7,25.0,59.0,45.21,33.3
2016,6,14,7,15,0.0,88.5,3.75,25.0,88.5,66.32,51.31
2016,6,14,7,30,0.0,118.0,3.8,25.0,118.0,87.31,65.81
2016,6,14,7,45,9.0,146.0,3.9,25.5,150.5,108.71,82.29
2016,6,14,8,0,18.0,174.0,4.0,26.0,183.0,131.39,99.44
2016,6,14,8,15,11.5,174.0,3.9,26.0,180.0,132.5,100.23
2016,6,14,8,30,5.0,174.0,3.8,26.0,177.0,132.47,100.12
2016,6,14,8,45,13.0,209.0,3.7,26.5,217.5,161.42,122.03
2016,6,14,9,0,21.0,244.0,3.6,27.0,258.0,191.36,144.42
2016,6,14,9,15,24.5,267.0,3.45,27.5,285.0,211.65,159.25
2016,6,14,9,30,28.0,290.0,3.3,28.0,312.0,233.51,175.11
2016,6,14,9,45,19.0,256.0,3.15,28.5,271.5,204.72,152.73
2016,6,14,10,0,10.0,222.0,3.0,29.0,231.0,175.69,130.25
2016,6,14,10,15,12.5,249.5,2.95,29.0,261.0,198.74,147.51
2016,6,14,10,30,15.0,277.0,2.9,29.0,291.0,222.02,164.73
2016,6,14,10,45,18.0,303.0,2.85,29.5,320.0,244.65,180.98
2016,6,14,11,0,21.0,329.0,2.8,30.0,349.0,267.45,197.19
2016,6,14,11,15,18.0,305.0,2.9,30.0,322.5,247.98,182.68
2016,6,14,11,30,15.0,281.0,3.0,30.0,296.0,228.12,167.95
2016,6,14,11,45,105.5,393.0,3.1,30.5,497.0,388.64,285.97
2016,6,14,12,0,196.0,505.0,3.2,31.0,698.0,539.34,391.84
2016,6,14,12,15,115.5,462.0,3.35,31.0,576.0,451.54,328.95
2016,6,14,12,30,35.0,419.0,3.5,31.0,454.0,356.27,260.24
2016,6,14,12,45,444.5,281.0,3.7,31.0,720.5,554.21,409.08
2016,6,14,13,0,854.0,143.0,3.9,31.0,987.0,715.98,526.4
2016,6,14,13,15,851.5,142.5,4.0,31.0,975.5,707.75,519.93
2016,6,14,13,30,849.0,142.0,4.1,31.0,964.0,696.51,512.19
2016,6,14,13,45,847.5,139.0,4.25,31.0,946.0,681.11,501.6
2016,6,14,14,0,846.0,136.0,4.4,31.0,928.0,662.63,488.63
2016,6,14,14,15,581.5,277.0,4.4,31.0,814.5,595.36,437.62
2016,6,14,14,30,317.0,418.0,4.4,31.0,701.0,521.85,382.62
2016,6,14,14,45,285.5,409.0,4.45,31.0,656.5,485.51,356.78
2016,6,14,15,0,254.0,400.0,4.5,31.0,612.0,449.97,331.14
2016,6,14,15,15,150.5,363.5,4.45,31.0,487.5,356.68,263.46
2016,6,14,15,30,47.0,327.0,4.4,31.0,363.0,270.74,200.62
2016,6,14,15,45,406.5,222.5,4.4,31.0,505.0,351.05,257.31
2016,6,14,16,0,766.0,118.0,4.4,31.0,647.0,393.1,280.7
2016,6,14,16,15,747.5,114.5,4.25,30.5,600.0,347.88,243.83
2016,6,14,16,30,729.0,111.0,4.1,30.0,553.0,302.67,206.7
2016,6,14,16,45,703.5,107.0,4.0,30.0,502.0,251.9,165.24
2016,6,14,17,0,678.0,103.0,3.9,30.0,451.0,205.66,128.2
2016,6,14,17,15,645.5,98.0,3.6,29.5,399.0,159.23,93.95
2016,6,14,17,30,613.0,93.0,3.3,29.0,347.0,115.31,66.48
2016,6,14,17,45,569.0,86.0,3.05,28.5,295.5,72.46,48.79
2016,6,14,18,0,525.0,79.0,2.8,28.0,244.0,61.61,46.7
2016,6,14,18,15,461.0,70.0,2.65,27.5,194.5,55.12,41.28
2016,6,14,18,30,397.0,61.0,2.5,27.0,145.0,48.56,35.6
2016,6,14,18,45,305.0,49.0,2.4,27.0,102.0,37.11,25.5
2016,6,14,19,0,213.0,37.0,2.3,27.0,59.0,27.95,16.97
2016,6,14,19,15,106.5,18.5,2.4,26.5,29.5,14.07,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,26.0,16.0,2.85,23.5,18.5,12.59,0.0
2016,6,15,6,0,52.0,32.0,3.0,24.0,37.0,23.76,12.4
2016,6,15,6,15,124.5,54.0,3.15,24.0,75.0,39.26,27.3
2016,6,15,6,30,197.0,76.0,3.3,24.0,113.0,54.67,41.08
2016,6,15,6,45,274.5,90.5,3.5,24.5,160.5,65.36,50.5
2016,6,15,7,0,352.0,105.0,3.7,25.0,208.0,75.05,58.79
2016,6,15,7,15,403.5,117.0,3.8,25.5,258.0,82.95,65.31
2016,6,15,7,30,455.0,129.0,3.9,26.0,308.0,112.19,74.49
2016,6,15,7,45,513.0,131.5,4.05,26.5,361.5,148.95,94.14
2016,6,15,8,0,571.0,134.0,4.2,27.0,415.0,193.64,124.68
2016,6,15,8,15,600.5,140.5,4.3,27.0,466.0,237.25,158.67
2016,6,15,8,30,630.0,147.0,4.4,27.0,517.0,282.83,195.65
2016,6,15,8,45,672.5,143.0,4.5,27.5,568.5,326.16,230.68
2016,6,15,9,0,715.0,139.0,4.6,28.0,620.0,371.86,267.52
2016,6,15,9,15,731.5,142.5,4.6,28.5,664.5,414.9,302.27
2016,6,15,9,30,748.0,146.0,4.6,29.0,709.0,458.89,336.9
2016,6,15,9,45,773.0,142.0,4.7,29.5,751.5,498.32,367.59
2016,6,15,10,0,798.0,138.0,4.8,30.0,794.0,537.28,397.32
2016,6,15,10,15,807.5,140.0,4.8,30.0,828.0,571.63,423.69
2016,6,15,10,30,817.0,142.0,4.8,30.0,862.0,603.97,448.09
2016,6,15,10,45,830.0,139.5,4.85,30.5,891.0,627.09,464.93
2016,6,15,11,0,843.0,137.0,4.9,31.0,920.0,652.97,483.27
2016,6,15,11,15,847.5,138.5,4.85,31.0,940.0,673.69,498.21
2016,6,15,11,30,852.0,140.0,4.8,31.0,960.0,691.48,510.87
2016,6,15,11,45,862.0,135.5,4.8,31.0,975.0,705.86,521.3
2016,6,15,12,0,872.0,131.0,4.8,31.0,990.0,717.36,529.61
2016,6,15,12,15,873.0,131.0,4.7,31.0,994.5,722.8,533.07
2016,6,15,12,30,874.0,131.0,4.6,31.0,999.0,725.42,534.48
2016,6,15,12,45,873.5,131.0,4.55,31.5,996.0,724.39,532.53
2016,6,15,13,0,873.0,131.0,4.5,32.0,993.0,720.68,528.64
2016,6,15,13,15,870.5,130.0,4.4,32.0,982.0,711.9,522.12
2016,6,15,13,30,868.0,129.0,4.3,32.0,971.0,700.03,513.38
2016,6,15,13,45,863.5,129.0,4.2,32.0,952.5,684.43,501.92
2016,6,15,14,0,859.0,129.0,4.1,32.0,934.0,665.84,488.24
2016,6,15,14,15,853.0,127.5,4.0,32.0,908.0,642.32,470.93
2016,6,15,14,30,847.0,126.0,3.9,32.0,882.0,616.08,451.46
2016,6,15,14,45,837.5,125.0,3.8,32.0,849.5,585.64,428.67
2016,6,15,15,0,828.0,124.0,3.7,32.0,817.0,553.01,403.91
2016,6,15,15,15,817.5,121.5,3.6,32.0,779.0,516.74,376.06
2016,6,15,15,30,807.0,119.0,3.5,32.0,741.0,479.58,346.96
2016,6,15,15,45,792.0,117.0,3.45,32.0,697.0,437.78,313.98
2016,6,15,16,0,777.0,115.0,3.4,32.0,653.0,395.1,279.67
2016,6,15,16,15,759.0,111.5,3.25,31.5,605.5,349.6,243.11
2016,6,15,16,30,741.0,108.0,3.1,31.0,558.0,304.02,205.96
2016,6,15,16,45,718.0,104.0,3.0,31.0,507.5,257.03,167.55
2016,6,15,17,0,695.0,100.0,2.9,31.0,457.0,206.89,127.67
2016,6,15,17,15,663.5,95.0,2.7,30.5,405.0,159.74,93.06
2016,6,15,17,30,632.0,90.0,2.5,30.0,353.0,114.98,65.16
2016,6,15,17,45,590.0,83.0,2.3,29.5,301.0,71.15,47.14
2016,6,15,18,0,548.0,76.0,2.1,29.0,249.0,59.67,44.86
2016,6,15,18,15,485.5,67.5,2.05,28.5,199.0,53.45,39.7
2016,6,15,18,30,423.0,59.0,2.0,28.0,149.0,47.18,34.29
2016,6,15,18,45,332.0,47.5,1.95,27.5,105.5,36.25,24.74
2016,6,15,19,0,241.0,36.0,1.9,27.0,62.0,27.37,16.54
2016,6,15,19,15,120.5,18.0,2.05,26.5,31.0,13.74,0.0
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,57.5,16.0,3.45,23.5,21.0,12.59,0.0
2016,6,16,6,0,115.0,32.0,3.7,24.0,42.0,23.88,12.44
2016,6,16,6,15,209.5,48.5,3.8,24.0,82.0,36.11,24.66
2016,6,16,6,30,304.0,65.0,3.9,24.0,122.0,48.24,35.6
2016,6,16,6,45,391.0,73.5,4.05,24.5,172.0,54.8,41.49
2016,6,16,7,0,478.0,82.0,4.2,25.0,222.0,63.86,49.26
2016,6,16,7,15,528.0,90.0,4.2,25.5,274.0,69.14,53.6
2016,6,16,7,30,578.0,98.0,4.2,26.0,326.0,99.42,61.5
2016,6,16,7,45,628.0,100.0,4.25,26.5,380.5,140.66,83.14
2016,6,16,8,0,678.0,102.0,4.3,27.0,435.0,186.41,114.52
2016,6,16,8,15,704.0,106.5,4.3,27.0,486.5,233.08,151.38
2016,6,16,8,30,730.0,111.0,4.3,27.0,538.0,281.13,190.99
2016,6,16,8,45,756.5,111.5,4.35,27.5,588.5,330.39,231.54
2016,6,16,9,0,783.0,112.0,4.4,28.0,639.0,376.91,269.72
2016,6,16,9,15,797.5,114.5,4.4,28.5,683.5,420.7,305.4
2016,6,16,9,30,812.0,117.0,4.4,29.0,728.0,463.66,339.58
2016,6,16,9,45,826.5,117.5,4.45,29.5,768.5,502.86,370.24
2016,6,16,10,0,841.0,118.0,4.5,30.0,809.0,541.09,399.39
2016,6,16,10,15,849.0,120.0,4.5,30.0,843.0,575.24,425.68
2016,6,16,10,30,857.0,122.0,4.5,30.0,877.0,607.15,449.81
2016,6,16,10,45,864.5,122.0,4.55,30.5,904.5,634.83,469.66
2016,6,16,11,0,872.0,122.0,4.6,31.0,932.0,659.91,487.31
2016,6,16,11,15,876.0,123.0,4.6,31.0,952.0,680.68,502.42
2016,6,16,11,30,880.0,124.0,4.6,31.0,972.0,698.43,515.21
2016,6,16,11,45,882.0,124.5,4.6,31.5,984.0,711.34,523.39
2016,6,16,12,0,884.0,125.0,4.6,32.0,996.0,721.08,529.29
2016,6,16,12,15,885.0,125.5,4.6,32.0,1001.0,727.03,533.5
2016,6,16,12,30,886.0,126.0,4.6,32.0,1006.0,730.09,535.64
2016,6,16,12,45,885.5,125.5,4.6,32.0,1002.5,728.73,534.68
2016,6,16,13,0,885.0,125.0,4.6,32.0,999.0,724.62,531.74
2016,6,16,13,15,882.5,124.5,4.55,32.0,988.0,716.1,525.54
2016,6,16,13,30,880.0,124.0,4.5,32.0,977.0,704.45,517.08
2016,6,16,13,45,876.0,123.0,4.45,32.5,958.5,688.29,504.34
2016,6,16,14,0,872.0,122.0,4.4,33.0,940.0,669.07,489.38
2016,6,16,14,15,866.5,121.0,4.35,33.0,914.0,645.94,472.5
2016,6,16,14,30,861.0,120.0,4.3,33.0,888.0,620.04,453.39
2016,6,16,14,45,846.5,122.0,4.25,33.0,854.0,588.63,430.0
2016,6,16,15,0,832.0,124.0,4.2,33.0,820.0,555.3,404.83
2016,6,16,15,15,821.5,122.0,4.1,32.5,782.0,519.31,377.96
2016,6,16,15,30,811.0,120.0,4.0,32.0,744.0,482.47,349.75
2016,6,16,15,45,796.5,117.0,3.95,32.0,700.0,439.94,316.14
2016,6,16,16,0,782.0,114.0,3.9,32.0,656.0,396.49,281.14
2016,6,16,16,15,764.5,111.0,3.75,31.5,608.5,351.36,244.73
2016,6,16,16,30,747.0,108.0,3.6,31.0,561.0,306.09,207.68
2016,6,16,16,45,722.5,104.0,3.5,31.0,510.5,258.46,168.72
2016,6,16,17,0,698.0,100.0,3.4,31.0,460.0,207.83,128.42
2016,6,16,17,15,666.5,95.0,3.15,30.5,407.5,160.53,93.6
2016,6,16,17,30,635.0,90.0,2.9,30.0,355.0,115.61,65.48
2016,6,16,17,45,591.0,83.5,2.7,29.5,302.5,71.92,47.51
2016,6,16,18,0,547.0,77.0,2.5,29.0,250.0,60.38,45.46
2016,6,16,18,15,484.0,68.5,2.35,28.5,200.0,54.18,40.32
2016,6,16,18,30,421.0,60.0,2.2,28.0,150.0,47.94,34.93
2016,6,16,18,45,327.5,48.5,2.1,27.5,106.0,36.92,25.31
2016,6,16,19,0,234.0,37.0,2.0,27.0,62.0,28.05,17.12
2016,6,16,19,15,117.0,18.5,2.1,26.5,31.0,14.1,0.5
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,78.5,15.5,2.9,22.5,22.5,12.2,0.0
2016,6,17,6,0,157.0,31.0,3.2,23.0,45.0,23.35,12.04
2016,6,17,6,15,258.5,45.5,3.35,23.5,86.5,34.29,23.18
2016,6,17,6,30,360.0,60.0,3.5,24.0,128.0,45.24,33.05
2016,6,17,6,45,455.5,65.5,3.65,24.5,180.0,52.09,39.17
2016,6,17,7,0,551.0,71.0,3.8,25.0,232.0,56.43,42.9
2016,6,17,7,15,598.0,77.5,3.8,25.5,285.0,61.03,46.69
2016,6,17,7,30,645.0,84.0,3.8,26.0,338.0,92.13,54.29
2016,6,17,7,45,690.5,85.5,3.85,26.5,393.5,136.02,77.07
2016,6,17,8,0,736.0,87.0,3.9,27.0,449.0,187.76,113.09
2016,6,17,8,15,760.0,90.5,3.9,27.0,501.0,235.67,151.07
2016,6,17,8,30,784.0,94.0,3.9,27.0,553.0,284.69,191.7
2016,6,17,8,45,807.0,94.5,3.9,27.5,603.5,331.8,230.96
2016,6,17,9,0,830.0,95.0,3.9,28.0,654.0,381.15,271.52
2016,6,17,9,15,843.5,97.5,3.85,28.5,699.0,425.88,307.99
2016,6,17,9,30,857.0,100.0,3.8,29.0,744.0,469.58,342.73
2016,6,17,9,45,869.0,100.5,3.8,29.5,784.5,509.69,374.0
2016,6,17,10,0,881.0,101.0,3.8,30.0,825.0,548.16,403.21
2016,6,17,10,15,888.5,102.5,3.75,30.0,859.0,583.07,429.83
2016,6,17,10,30,896.0,104.0,3.7,30.0,893.0,615.61,454.16
2016,6,17,10,45,902.0,104.5,3.7,30.5,920.5,643.91,474.2
2016,6,17,11,0,908.0,105.0,3.7,31.0,948.0,669.43,491.83
2016,6,17,11,15,911.5,105.5,3.65,31.0,967.5,690.39,506.78
2016,6,17,11,30,915.0,106.0,3.6,31.0,987.0,708.22,519.32
2016,6,17,11,45,918.0,106.0,3.55,31.5,1000.0,722.1,527.9
2016,6,17,12,0,921.0,106.0,3.5,32.0,1013.0,732.73,534.09
2016,6,17,12,15,921.5,106.0,3.4,32.0,1017.0,738.38,537.64
2016,6,17,12,30,922.0,106.0,3.3,32.0,1021.0,740.94,539.01
2016,6,17,12,45,920.5,106.0,3.25,32.5,1017.5,739.21,536.5
2016,6,17,13,0,919.0,106.0,3.2,33.0,1014.0,734.54,531.94
2016,6,17,13,15,916.5,105.5,3.15,33.0,1003.0,725.65,525.55
2016,6,17,13,30,914.0,105.0,3.1,33.0,992.0,713.49,516.86
2016,6,17,13,45,910.0,104.5,3.05,33.0,973.0,697.08,505.16
2016,6,17,14,0,906.0,104.0,3.0,33.0,954.0,677.51,491.15
2016,6,17,14,15,900.5,103.0,2.95,33.0,928.0,653.56,473.92
2016,6,17,14,30,895.0,102.0,2.9,33.0,902.0,626.75,454.43
2016,6,17,14,45,887.0,101.0,2.85,33.0,869.0,595.78,431.67
2016,6,17,15,0,879.0,100.0,2.8,33.0,836.0,562.41,406.77
2016,6,17,15,15,869.5,98.0,2.75,33.0,797.5,525.27,378.66
2016,6,17,15,30,860.0,96.0,2.7,33.0,759.0,486.21,348.51
2016,6,17,15,45,848.0,93.5,2.7,33.0,715.0,443.99,315.47
2016,6,17,16,0,836.0,91.0,2.7,33.0,671.0,400.48,280.68
2016,6,17,16,15,820.0,88.5,2.6,32.5,623.0,354.58,243.84
2016,6,17,16,30,804.0,86.0,2.5,32.0,575.0,305.31,203.9
2016,6,17,16,45,784.0,82.5,2.45,32.0,524.0,256.49,163.91
2016,6,17,17,0,764.0,79.0,2.4,32.0,473.0,208.21,125.26
2016,6,17,17,15,736.0,75.0,2.25,31.5,420.0,159.24,89.18
2016,6,17,17,30,708.0,71.0,2.1,31.0,367.0,112.18,59.91
2016,6,17,17,45,669.5,66.0,2.0,30.5,314.0,66.25,41.84
2016,6,17,18,0,631.0,61.0,1.9,30.0,261.0,49.84,36.42
2016,6,17,18,15,573.5,55.0,1.75,29.0,210.0,45.0,32.5
2016,6,17,18,30,516.0,49.0,1.6,28.0,159.0,40.18,28.41
2016,6,17,18,45,425.0,40.0,1.5,27.5,113.5,32.79,21.87
2016,6,17,19,0,334.0,31.0,1.4,27.0,68.0,25.45,15.05
2016,6,17,19,15,167.0,15.5,1.45,26.5,34.0,12.49,0.09
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,71.0,15.5,2.15,23.5,21.5,12.2,0.0
2016,6,18,6,0,142.0,31.0,2.4,24.0,43.0,23.29,11.87
2016,6,18,6,15,241.5,46.0,2.45,24.0,83.5,34.54,23.33
2016,6,18,6,30,341.0,61.0,2.5,24.0,124.0,45.78,33.5
2016,6,18,6,45,417.0,70.5,2.65,24.5,173.5,53.04,39.98
2016,6,18,7,0,493.0,80.0,2.8,25.0,223.0,62.55,48.13
2016,6,18,7,15,542.0,87.5,2.7,25.5,275.0,67.54,52.22
2016,6,18,7,30,591.0,95.0,2.6,26.0,327.0,96.7,59.46
2016,6,18,7,45,628.5,100.5,2.55,26.5,380.0,139.82,82.49
2016,6,18,8,0,666.0,106.0,2.5,27.0,433.0,186.15,114.5
2016,6,18,8,15,692.0,110.5,2.4,27.0,484.5,232.21,150.47
2016,6,18,8,30,718.0,115.0,2.3,27.0,536.0,279.69,189.09
2016,6,18,8,45,742.5,117.0,2.2,27.5,585.5,329.03,229.05
2016,6,18,9,0,767.0,119.0,2.1,28.0,635.0,375.41,266.3
2016,6,18,9,15,782.0,122.5,1.9,28.0,679.5,419.54,301.61
2016,6,18,9,30,797.0,126.0,1.7,28.0,724.0,462.94,335.33
2016,6,18,9,45,811.5,126.5,1.55,28.5,764.5,502.69,364.84
2016,6,18,10,0,826.0,127.0,1.4,29.0,805.0,538.83,390.76
2016,6,18,10,15,835.0,129.0,1.25,29.0,839.0,573.07,415.16
2016,6,18,10,30,844.0,131.0,1.1,29.0,873.0,605.16,437.2
2016,6,18,10,45,853.0,130.5,0.95,29.5,901.5,633.09,454.77
2016,6,18,11,0,862.0,130.0,0.8,30.0,930.0,658.54,469.91
2016,6,18,11,15,866.5,131.0,0.85,30.0,950.5,679.46,484.61
2016,6,18,11,30,871.0,132.0,0.9,30.0,971.0,697.4,497.19
2016,6,18,11,45,644.5,283.5,1.0,30.5,909.0,681.46,483.07
2016,6,18,12,0,418.0,435.0,1.1,31.0,847.0,645.2,455.63
2016,6,18,12,15,643.0,288.5,1.2,31.0,925.5,694.46,493.15
2016,6,18,12,30,868.0,142.0,1.3,31.0,1004.0,727.99,519.72
2016,6,18,12,45,868.5,141.0,1.4,31.0,1002.0,727.13,519.74
2016,6,18,13,0,869.0,140.0,1.5,31.0,1000.0,723.64,518.22
2016,6,18,13,15,867.0,139.5,1.55,31.0,989.0,715.81,513.29
2016,6,18,13,30,865.0,139.0,1.6,31.0,978.0,704.89,506.22
2016,6,18,13,45,862.0,137.5,1.65,31.5,960.0,689.49,495.02
2016,6,18,14,0,859.0,136.0,1.7,32.0,942.0,671.01,481.62
2016,6,18,14,15,852.5,134.5,1.7,32.0,916.0,647.36,465.17
2016,6,18,14,30,846.0,133.0,1.7,32.0,890.0,621.01,446.59
2016,6,18,14,45,835.5,132.5,1.75,32.0,857.0,590.54,425.06
2016,6,18,15,0,825.0,132.0,1.8,32.0,824.0,557.93,401.52
2016,6,18,15,15,814.0,129.5,1.8,31.5,785.0,523.85,376.9
2016,6,18,15,30,803.0,127.0,1.8,31.0,746.0,485.03,348.22
2016,6,18,15,45,787.0,124.5,1.8,31.0,702.0,442.63,315.55
2016,6,18,16,0,771.0,122.0,1.8,31.0,658.0,399.44,281.54
2016,6,18,16,15,752.0,118.5,1.75,31.0,610.0,353.92,245.09
2016,6,18,16,30,733.0,115.0,1.7,31.0,562.0,308.41,208.18
2016,6,18,16,45,704.5,112.0,1.65,31.0,510.0,257.47,167.52
2016,6,18,17,0,676.0,109.0,1.6,31.0,458.0,211.36,131.32
2016,6,18,17,15,643.5,103.0,1.5,30.5,405.5,164.24,96.97
2016,6,18,17,30,611.0,97.0,1.4,30.0,353.0,119.66,69.05
2016,6,18,17,45,559.0,91.5,1.35,29.5,300.0,77.71,51.8
2016,6,18,18,0,507.0,86.0,1.3,29.0,247.0,66.51,50.57
2016,6,18,18,15,444.5,75.5,1.25,28.5,197.5,56.73,42.45
2016,6,18,18,30,382.0,65.0,1.2,28.0,148.0,48.93,35.77
2016,6,18,18,45,288.5,52.0,1.15,27.5,104.5,39.1,27.15
2016,6,18,19,0,195.0,39.0,1.1,27.0,61.0,29.29,18.19
2016,6,18,19,15,97.5,19.5,1.15,26.5,30.5,14.78,1.44
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,19,5,45,51.0,15.0,1.5,22.5,19.5,11.8,0.0
2016,6,19,6,0,102.0,30.0,1.7,23.0,39.0,22.46,11.24
2016,6,19,6,15,189.0,47.5,1.8,23.5,78.0,35.29,24.02
2016,6,19,6,30,276.0,65.0,1.9,24.0,117.0,48.01,35.4
2016,6,19,6,45,342.0,74.5,2.05,24.5,159.5,54.98,41.64
2016,6,19,7,0,408.0,84.0,2.2,25.0,202.0,61.93,47.6
2016,6,19,7,15,448.5,97.0,2.2,25.0,252.0,70.74,55.05
2016,6,19,7,30,489.0,110.0,2.2,25.0,302.0,99.48,64.49
2016,6,19,7,45,424.0,145.0,2.25,25.5,329.5,146.47,96.13
2016,6,19,8,0,359.0,180.0,2.3,26.0,357.0,186.29,127.97
2016,6,19,8,15,357.5,204.5,2.2,26.5,397.0,224.79,157.94
2016,6,19,8,30,356.0,229.0,2.1,27.0,437.0,262.79,187.94
2016,6,19,8,45,393.0,240.5,2.05,27.5,489.0,303.02,218.41
2016,6,19,9,0,430.0,252.0,2.0,28.0,541.0,348.21,252.44
2016,6,19,9,15,390.5,287.0,1.95,28.0,563.0,377.2,275.8
2016,6,19,9,30,351.0,322.0,1.9,28.0,585.0,404.38,296.93
2016,6,19,9,45,245.0,360.0,1.9,28.0,549.0,397.59,293.17
2016,6,19,10,0,139.0,398.0,1.9,28.0,513.0,379.21,280.14
2016,6,19,10,15,226.0,404.0,1.95,28.0,599.5,439.22,323.72
2016,6,19,10,30,313.0,410.0,2.0,28.0,686.0,507.06,372.07
2016,6,19,10,45,564.5,281.0,2.1,28.5,797.5,578.74,424.24
2016,6,19,11,0,816.0,152.0,2.2,29.0,909.0,651.98,477.27
2016,6,19,11,15,509.5,320.0,2.3,29.0,796.0,601.47,439.02
2016,6,19,11,30,203.0,488.0,2.4,29.0,683.0,523.59,381.14
2016,6,19,11,45,127.5,468.5,2.5,29.0,592.0,460.92,336.95
2016,6,19,12,0,52.0,449.0,2.6,29.0,501.0,390.37,286.06
2016,6,19,12,15,102.0,479.0,2.65,29.0,581.0,449.9,329.53
2016,6,19,12,30,152.0,509.0,2.7,29.0,661.0,513.19,374.47
2016,6,19,12,45,166.0,508.0,2.75,29.0,673.0,522.17,380.78
2016,6,19,13,0,180.0,507.0,2.8,29.0,685.0,530.12,386.65
2016,6,19,13,15,506.5,329.5,2.8,29.0,822.5,627.94,460.29
2016,6,19,13,30,833.0,152.0,2.8,29.0,960.0,692.12,508.88
2016,6,19,13,45,491.0,313.0,2.85,29.0,787.0,589.95,432.97
2016,6,19,14,0,149.0,474.0,2.9,29.0,614.0,470.56,344.75
2016,6,19,14,15,255.0,436.5,2.9,29.0,668.5,507.13,372.55
2016,6,19,14,30,361.0,399.0,2.9,29.0,723.0,534.34,392.44
2016,6,19,14,45,335.0,392.5,2.9,29.0,684.0,501.92,368.98
2016,6,19,15,0,309.0,386.0,2.9,29.0,645.0,469.76,345.81
2016,6,19,15,15,548.5,257.0,2.8,29.0,691.0,486.25,357.36
2016,6,19,15,30,788.0,128.0,2.7,29.0,737.0,479.25,349.71
2016,6,19,15,45,777.5,123.5,2.65,29.0,694.5,438.23,317.09
2016,6,19,16,0,767.0,119.0,2.6,29.0,652.0,396.0,282.97
2016,6,19,16,15,749.0,115.5,2.5,28.5,605.0,351.02,246.71
2016,6,19,16,30,731.0,112.0,2.4,28.0,558.0,305.98,209.83
2016,6,19,16,45,711.0,106.5,2.35,28.0,508.0,255.35,168.35
2016,6,19,17,0,691.0,101.0,2.3,28.0,458.0,208.69,130.67
2016,6,19,17,15,659.5,95.5,2.1,27.5,406.0,161.38,95.43
2016,6,19,17,30,628.0,90.0,1.9,27.0,354.0,116.45,66.76
2016,6,19,17,45,588.5,83.0,1.7,27.0,302.5,72.86,47.89
2016,6,19,18,0,549.0,76.0,1.5,27.0,251.0,59.62,45.2
2016,6,19,18,15,488.5,67.5,1.4,26.5,201.0,53.42,40.04
2016,6,19,18,30,428.0,59.0,1.3,26.0,151.0,47.16,34.61
2016,6,19,18,45,341.0,47.5,1.25,25.5,107.5,38.22,26.68
2016,6,19,19,0,254.0,36.0,1.2,25.0,64.0,27.45,16.89
2016,6,19,19,15,127.0,18.0,1.2,24.5,32.0,13.76,1.26
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,73.5,14.5,1.3,21.5,20.5,11.41,0.0
2016,6,20,6,0,147.0,29.0,1.5,22.0,41.0,21.87,10.77
2016,6,20,6,15,244.5,43.0,1.6,22.5,81.0,32.44,21.72
2016,6,20,6,30,342.0,57.0,1.7,23.0,121.0,43.02,31.29
2016,6,20,6,45,416.5,66.5,1.85,24.0,169.0,52.53,39.63
2016,6,20,7,0,491.0,76.0,2.0,25.0,217.0,59.51,45.53
2016,6,20,7,15,539.0,83.0,2.05,25.5,268.5,64.22,49.4
2016,6,20,7,30,587.0,90.0,2.1,26.0,320.0,91.81,56.04
2016,6,20,7,45,628.0,94.0,2.15,26.5,373.0,133.89,77.93
2016,6,20,8,0,669.0,98.0,2.2,27.0,426.0,179.53,109.14
2016,6,20,8,15,510.0,163.5,2.15,27.0,430.0,229.04,154.94
2016,6,20,8,30,351.0,229.0,2.1,27.0,434.0,261.18,186.85
2016,6,20,8,45,309.0,262.5,2.1,27.5,454.5,292.04,212.41
2016,6,20,9,0,267.0,296.0,2.1,28.0,475.0,318.53,233.78
2016,6,20,9,15,530.5,207.0,2.05,28.5,594.5,377.97,274.5
2016,6,20,9,30,794.0,118.0,2.0,29.0,714.0,454.17,328.83
2016,6,20,9,45,806.5,120.0,1.95,29.5,754.0,494.08,358.83
2016,6,20,10,0,819.0,122.0,1.9,30.0,794.0,530.6,385.73
2016,6,20,10,15,567.0,265.5,1.85,30.0,740.0,532.71,387.17
2016,6,20,10,30,315.0,409.0,1.8,30.0,686.0,507.33,368.06
2016,6,20,10,45,584.0,268.0,1.75,30.5,801.5,581.04,421.15
2016,6,20,11,0,853.0,127.0,1.7,31.0,917.0,650.03,470.07
2016,6,20,11,15,857.5,128.0,1.7,31.0,937.5,670.86,484.22
2016,6,20,11,30,862.0,129.0,1.7,31.0,958.0,688.76,496.55
2016,6,20,11,45,866.0,128.5,1.7,31.5,971.5,702.23,504.76
2016,6,20,12,0,870.0,128.0,1.7,32.0,985.0,712.64,510.81
2016,6,20,12,15,871.5,128.5,1.7,32.0,990.5,719.0,515.08
2016,6,20,12,30,873.0,129.0,1.7,32.0,996.0,722.52,517.42
2016,6,20,12,45,590.5,304.0,1.75,32.0,890.5,669.55,477.75
2016,6,20,13,0,308.0,479.0,1.8,32.0,785.0,601.72,428.11
2016,6,20,13,15,589.5,302.0,1.8,32.0,877.5,660.61,472.91
2016,6,20,13,30,871.0,125.0,1.8,32.0,970.0,699.28,502.64
2016,6,20,13,45,868.5,123.5,1.85,32.5,952.5,684.08,491.12
2016,6,20,14,0,866.0,122.0,1.9,33.0,935.0,665.8,477.77
2016,6,20,14,15,860.5,120.5,1.95,32.5,910.0,642.61,462.8
2016,6,20,14,30,855.0,119.0,2.0,32.0,885.0,616.66,445.53
2016,6,20,14,45,829.5,128.5,2.05,32.0,848.5,584.88,422.74
2016,6,20,15,0,804.0,138.0,2.1,32.0,812.0,555.27,400.94
2016,6,20,15,15,581.0,235.0,2.15,32.0,710.0,488.04,352.39
2016,6,20,15,30,358.0,332.0,2.2,32.0,608.0,425.27,307.67
2016,6,20,15,45,374.5,305.5,2.25,32.0,579.5,395.63,285.79
2016,6,20,16,0,391.0,279.0,2.3,32.0,551.0,363.74,261.45
2016,6,20,16,15,553.0,199.0,2.3,31.5,553.5,342.94,241.86
2016,6,20,16,30,715.0,119.0,2.3,31.0,556.0,304.02,206.3
2016,6,20,16,45,689.0,115.0,2.3,31.0,505.5,257.11,168.42
2016,6,20,17,0,663.0,111.0,2.3,31.0,455.0,211.47,132.33
2016,6,20,17,15,630.5,105.0,2.15,30.5,403.0,165.0,98.23
2016,6,20,17,30,598.0,99.0,2.0,30.0,351.0,121.08,70.45
2016,6,20,17,45,551.5,92.5,1.95,30.0,299.0,79.2,52.37
2016,6,20,18,0,505.0,86.0,1.9,30.0,247.0,66.44,50.31
2016,6,20,18,15,441.5,76.5,1.75,29.0,197.5,57.37,42.9
2016,6,20,18,30,378.0,67.0,1.6,28.0,148.0,50.26,36.9
2016,6,20,18,45,286.5,53.5,1.45,27.5,105.0,40.13,28.03
2016,6,20,19,0,195.0,40.0,1.3,27.0,62.0,30.01,18.81
2016,6,20,19,15,97.5,20.0,1.35,26.5,31.0,15.15,2.11
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,66.5,15.0,2.4,22.5,20.0,11.8,0.0
2016,6,21,6,0,133.0,30.0,2.7,23.0,40.0,22.54,11.09
2016,6,21,6,15,232.5,44.5,2.75,23.5,80.0,33.42,22.41
2016,6,21,6,30,332.0,59.0,2.8,24.0,120.0,44.32,32.24
2016,6,21,6,45,409.0,68.0,2.85,24.5,168.5,51.26,38.45
2016,6,21,7,0,486.0,77.0,2.9,25.0,217.0,60.23,46.15
2016,6,21,7,15,535.5,84.5,2.85,25.5,269.0,65.29,50.32
2016,6,21,7,30,585.0,92.0,2.8,26.0,321.0,92.7,57.04
2016,6,21,7,45,625.0,96.5,2.8,27.0,374.0,134.94,78.87
2016,6,21,8,0,665.0,101.0,2.8,28.0,427.0,180.65,109.88
2016,6,21,8,15,691.5,105.5,2.65,28.5,478.0,226.71,145.37
2016,6,21,8,30,718.0,110.0,2.5,29.0,529.0,274.24,183.47
2016,6,21,8,45,739.5,113.5,2.35,29.5,578.0,323.78,223.42
2016,6,21,9,0,761.0,117.0,2.2,30.0,627.0,370.16,260.47
2016,6,21,9,15,776.5,120.0,2.1,30.0,671.5,413.87,295.52
2016,6,21,9,30,792.0,123.0,2.0,30.0,716.0,456.92,329.22
2016,6,21,9,45,804.0,125.0,1.9,30.5,756.0,496.55,358.89
2016,6,21,10,0,816.0,127.0,1.8,31.0,796.0,534.73,386.55
2016,6,21,10,15,825.0,129.0,1.75,31.0,830.0,566.44,409.95
2016,6,21,10,30,834.0,131.0,1.7,31.0,864.0,598.34,432.86
2016,6,21,10,45,842.0,131.5,1.7,31.5,892.0,626.23,451.89
2016,6,21,11,0,850.0,132.0,1.7,32.0,920.0,651.62,468.78
2016,6,21,11,15,854.5,133.0,1.75,32.0,940.5,672.41,483.51
2016,6,21,11,30,859.0,134.0,1.8,32.0,961.0,690.27,496.09
2016,6,21,11,45,636.0,283.0,1.9,32.5,900.0,674.98,481.86
2016,6,21,12,0,413.0,432.0,2.0,33.0,839.0,639.49,454.16
2016,6,21,12,15,355.5,462.5,2.05,33.0,814.0,623.62,443.16
2016,6,21,12,30,298.0,493.0,2.1,33.0,789.0,607.05,431.4
2016,6,21,12,45,290.5,490.5,2.15,33.5,778.5,599.64,425.83
2016,6,21,13,0,283.0,488.0,2.2,34.0,768.0,590.99,419.35
2016,6,21,13,15,574.5,309.5,2.25,34.0,869.5,655.67,468.01
2016,6,21,13,30,866.0,131.0,2.3,34.0,971.0,700.46,502.21
2016,6,21,13,45,861.5,130.5,2.35,34.0,952.5,684.82,491.28
2016,6,21,14,0,857.0,130.0,2.4,34.0,934.0,666.19,478.55
2016,6,21,14,15,851.0,128.5,2.4,34.0,909.0,642.99,462.27
2016,6,21,14,30,845.0,127.0,2.4,34.0,884.0,617.07,443.85
