Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,14,45,843.0,121.5,2.45,34.0,853.0,587.86,423.03
2016,6,21,15,0,841.0,116.0,2.5,34.0,822.0,555.93,399.78
2016,6,21,15,15,565.0,234.0,2.5,33.5,698.5,479.63,345.4
2016,6,21,15,30,289.0,352.0,2.5,33.0,575.0,407.7,294.91
2016,6,21,15,45,292.5,328.5,2.5,33.0,543.0,377.36,272.81
2016,6,21,16,0,296.0,305.0,2.5,33.0,511.0,346.0,249.35
2016,6,21,16,15,528.0,202.5,2.45,32.5,538.0,337.48,237.74
2016,6,21,16,30,760.0,100.0,2.4,32.0,565.0,306.07,205.92
2016,6,21,16,45,739.0,96.0,2.4,32.0,515.0,258.73,167.34
2016,6,21,17,0,718.0,92.0,2.4,32.0,465.0,212.09,130.14
2016,6,21,17,15,687.5,87.5,2.3,31.5,412.5,160.5,92.01
2016,6,21,17,30,657.0,83.0,2.2,31.0,360.0,114.95,63.22
2016,6,21,17,45,618.5,76.5,2.1,31.0,308.0,70.2,43.95
2016,6,21,18,0,580.0,70.0,2.0,31.0,256.0,55.63,41.09
2016,6,21,18,15,520.5,63.0,1.8,30.0,205.5,50.36,36.85
2016,6,21,18,30,461.0,56.0,1.6,29.0,155.0,45.09,32.41
2016,6,21,18,45,373.0,45.5,1.45,28.0,111.0,36.8,25.2
2016,6,21,19,0,285.0,35.0,1.3,27.0,67.0,28.49,17.6
2016,6,21,19,15,142.5,17.5,1.35,26.5,33.5,13.44,1.42
2016,6,21,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,74.0,14.5,2.6,22.5,20.5,11.41,0.0
2016,6,22,6,0,148.0,29.0,2.9,23.0,41.0,21.87,10.48
2016,6,22,6,15,248.5,43.0,3.05,23.5,81.0,32.46,21.58
2016,6,22,6,30,349.0,57.0,3.2,24.0,121.0,43.07,31.17
2016,6,22,6,45,426.0,65.5,3.35,24.5,170.0,51.88,38.97
2016,6,22,7,0,503.0,74.0,3.5,25.0,219.0,58.17,44.39
2016,6,22,7,15,551.5,81.0,3.5,25.5,270.5,62.97,48.35
2016,6,22,7,30,600.0,88.0,3.5,26.0,322.0,90.11,54.83
2016,6,22,7,45,638.5,92.5,3.5,26.5,375.0,132.96,77.06
2016,6,22,8,0,677.0,97.0,3.5,27.0,428.0,179.11,108.74
2016,6,22,8,15,702.5,101.5,3.45,27.5,479.0,225.54,144.86
2016,6,22,8,30,728.0,106.0,3.4,28.0,530.0,276.85,186.32
2016,6,22,8,45,749.0,109.0,3.4,29.0,579.0,322.74,223.67
2016,6,22,9,0,770.0,112.0,3.4,30.0,628.0,368.99,260.82
2016,6,22,9,15,785.0,115.0,3.4,30.0,673.0,412.91,296.69
2016,6,22,9,30,800.0,118.0,3.4,30.0,718.0,456.1,331.3
2016,6,22,9,45,811.5,120.5,3.4,30.5,757.5,496.23,362.22
2016,6,22,10,0,823.0,123.0,3.4,31.0,797.0,532.84,389.8
2016,6,22,10,15,832.0,125.0,3.45,31.0,831.5,567.13,415.96
2016,6,22,10,30,841.0,127.0,3.5,31.0,866.0,599.3,440.08
2016,6,22,10,45,848.0,128.0,3.55,31.5,893.5,627.2,459.87
2016,6,22,11,0,855.0,129.0,3.6,32.0,921.0,652.52,477.43
2016,6,22,11,15,859.5,130.0,3.65,32.0,941.5,673.48,492.63
2016,6,22,11,30,864.0,131.0,3.7,32.0,962.0,691.5,505.6
2016,6,22,11,45,873.5,127.0,3.75,32.5,977.0,706.35,515.3
2016,6,22,12,0,883.0,123.0,3.8,33.0,992.0,718.28,522.85
2016,6,22,12,15,884.0,123.0,3.85,33.0,997.0,724.14,527.13
2016,6,22,12,30,885.0,123.0,3.9,33.0,1002.0,727.1,529.36
2016,6,22,12,45,886.0,122.0,3.95,33.5,1000.0,726.68,528.15
2016,6,22,13,0,887.0,121.0,4.0,34.0,998.0,723.5,524.99
2016,6,22,13,15,885.0,120.5,4.0,34.0,987.5,715.55,519.41
2016,6,22,13,30,883.0,120.0,4.0,34.0,977.0,704.47,511.59
2016,6,22,13,45,880.0,118.5,4.05,34.0,959.0,688.8,500.67
2016,6,22,14,0,877.0,117.0,4.1,34.0,941.0,670.01,487.43
2016,6,22,14,15,871.5,116.0,4.1,34.0,915.5,647.01,470.88
2016,6,22,14,30,866.0,115.0,4.1,34.0,890.0,621.21,452.09
2016,6,22,14,45,846.0,121.0,4.1,34.0,855.0,589.75,428.87
2016,6,22,15,0,826.0,127.0,4.1,34.0,820.0,556.64,404.08
2016,6,22,15,15,503.5,248.5,4.05,33.5,665.0,458.3,333.23
2016,6,22,15,30,181.0,370.0,4.0,33.0,510.0,367.68,268.62
2016,6,22,15,45,145.5,345.0,4.0,33.0,453.5,324.17,237.29
2016,6,22,16,0,110.0,320.0,4.0,33.0,397.0,281.59,206.4
2016,6,22,16,15,255.0,276.0,3.9,32.5,437.0,295.03,213.67
2016,6,22,16,30,400.0,232.0,3.8,32.0,477.0,292.87,207.27
2016,6,22,16,45,542.5,168.0,3.75,32.0,468.5,259.32,175.33
2016,6,22,17,0,685.0,104.0,3.7,32.0,460.0,211.68,131.58
2016,6,22,17,15,653.5,98.5,3.5,31.5,408.0,164.61,96.76
2016,6,22,17,30,622.0,93.0,3.3,31.0,356.0,119.92,68.26
2016,6,22,17,45,577.5,86.5,3.15,30.5,303.5,76.75,49.37
2016,6,22,18,0,533.0,80.0,3.0,30.0,251.0,62.32,46.88
2016,6,22,18,15,471.5,71.5,2.8,29.5,201.5,56.25,41.89
2016,6,22,18,30,410.0,63.0,2.6,29.0,152.0,50.13,36.64
2016,6,22,18,45,321.5,50.5,2.45,28.5,108.5,38.29,26.37
2016,6,22,19,0,233.0,38.0,2.3,28.0,65.0,28.78,17.74
2016,6,22,19,15,116.5,19.0,2.4,27.5,32.5,14.47,2.08
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,5,45,78.0,14.5,2.95,22.5,20.5,11.41,0.0
2016,6,23,6,0,156.0,29.0,3.1,23.0,41.0,21.9,10.36
2016,6,23,6,15,258.5,42.5,3.25,23.5,82.0,32.16,21.31
2016,6,23,6,30,361.0,56.0,3.4,24.0,123.0,42.47,30.64
2016,6,23,6,45,448.5,63.0,3.55,24.5,173.5,50.16,37.5
2016,6,23,7,0,536.0,70.0,3.7,25.0,224.0,55.57,42.17
2016,6,23,7,15,583.5,76.5,3.7,25.5,276.0,60.17,45.97
2016,6,23,7,30,631.0,83.0,3.7,26.0,328.0,87.59,52.31
2016,6,23,7,45,675.0,85.0,3.7,26.5,382.5,130.81,74.02
2016,6,23,8,0,719.0,87.0,3.7,27.0,437.0,181.8,109.14
2016,6,23,8,15,743.0,90.5,3.65,27.5,488.5,228.85,145.87
2016,6,23,8,30,767.0,94.0,3.6,28.0,540.0,277.05,185.23
2016,6,23,8,45,790.0,95.0,3.6,28.5,590.0,323.8,223.94
2016,6,23,9,0,813.0,96.0,3.6,29.0,640.0,372.85,264.05
2016,6,23,9,15,826.5,98.5,3.55,29.0,685.0,416.98,300.48
2016,6,23,9,30,840.0,101.0,3.5,29.0,730.0,460.12,335.38
2016,6,23,9,45,852.5,102.0,3.5,29.5,770.5,500.38,366.72
2016,6,23,10,0,865.0,103.0,3.5,30.0,811.0,539.11,396.08
2016,6,23,10,15,873.0,104.5,3.5,30.5,845.0,573.97,421.91
2016,6,23,10,30,881.0,106.0,3.5,31.0,879.0,606.56,445.43
2016,6,23,10,45,887.0,106.5,3.55,31.5,907.0,634.7,465.42
2016,6,23,11,0,893.0,107.0,3.6,32.0,935.0,660.11,483.08
2016,6,23,11,15,897.0,108.0,3.65,32.0,955.5,681.74,498.75
2016,6,23,11,30,901.0,109.0,3.7,32.0,976.0,700.29,512.1
2016,6,23,11,45,894.5,116.0,3.75,32.5,986.5,712.93,520.02
2016,6,23,12,0,888.0,123.0,3.8,33.0,997.0,721.97,525.35
2016,6,23,12,15,551.5,314.5,3.8,33.0,858.5,654.26,473.63
2016,6,23,12,30,215.0,506.0,3.8,33.0,720.0,555.88,400.36
2016,6,23,12,45,551.0,315.0,3.85,33.5,860.5,655.77,474.71
2016,6,23,13,0,887.0,124.0,3.9,34.0,1001.0,726.01,526.72
2016,6,23,13,15,885.0,123.5,3.9,34.0,990.5,718.13,520.78
2016,6,23,13,30,883.0,123.0,3.9,34.0,980.0,707.11,513.02
2016,6,23,13,45,583.0,290.0,3.95,34.0,851.5,632.48,457.43
2016,6,23,14,0,283.0,457.0,4.0,34.0,723.0,548.93,395.69
2016,6,23,14,15,573.0,288.0,3.95,34.0,807.5,599.51,434.64
2016,6,23,14,30,863.0,119.0,3.9,34.0,892.0,623.04,453.07
2016,6,23,14,45,593.0,251.0,3.9,34.0,773.5,550.44,399.18
2016,6,23,15,0,323.0,383.0,3.9,34.0,655.0,476.25,345.03
2016,6,23,15,15,233.5,376.5,3.85,33.5,568.0,409.14,297.84
2016,6,23,15,30,144.0,370.0,3.8,33.0,481.0,350.55,256.36
2016,6,23,15,45,473.0,237.5,3.8,33.0,572.5,392.99,284.46
2016,6,23,16,0,802.0,105.0,3.8,33.0,664.0,400.76,283.3
2016,6,23,16,15,784.5,102.0,3.75,32.5,616.5,354.86,246.36
2016,6,23,16,30,767.0,99.0,3.7,32.0,569.0,308.77,208.8
2016,6,23,16,45,740.0,97.0,3.7,32.0,517.5,261.2,169.96
2016,6,23,17,0,713.0,95.0,3.7,32.0,466.0,214.91,132.97
2016,6,23,17,15,682.0,90.0,3.5,31.5,413.5,162.99,94.3
2016,6,23,17,30,651.0,85.0,3.3,31.0,361.0,117.25,65.01
2016,6,23,17,45,601.5,81.0,3.15,30.5,307.5,74.18,46.64
2016,6,23,18,0,552.0,77.0,3.0,30.0,254.0,60.35,45.24
2016,6,23,18,15,491.0,68.5,2.75,29.5,204.0,54.17,40.14
2016,6,23,18,30,430.0,60.0,2.5,29.0,154.0,47.92,34.79
2016,6,23,18,45,334.5,49.0,2.3,28.5,109.5,37.34,25.59
2016,6,23,19,0,239.0,38.0,2.1,28.0,65.0,28.81,17.78
2016,6,23,19,15,119.5,19.0,2.2,27.5,32.5,14.48,2.23
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,73.5,14.5,1.8,22.5,20.0,11.41,0.0
2016,6,24,6,0,147.0,29.0,2.0,23.0,40.0,21.86,10.2
2016,6,24,6,15,251.0,43.0,2.15,23.5,80.5,32.46,21.57
2016,6,24,6,30,355.0,57.0,2.3,24.0,121.0,43.11,31.19
2016,6,24,6,45,449.5,62.5,2.5,24.5,172.0,49.8,37.18
2016,6,24,7,0,544.0,68.0,2.7,25.0,223.0,54.18,40.98
2016,6,24,7,15,591.5,74.0,2.75,25.5,275.5,58.49,44.53
2016,6,24,7,30,639.0,80.0,2.8,26.0,328.0,85.45,50.57
2016,6,24,7,45,688.5,80.0,2.85,26.5,383.5,132.41,74.81
2016,6,24,8,0,738.0,80.0,2.9,27.0,439.0,178.89,105.93
2016,6,24,8,15,534.0,156.5,2.95,27.5,432.0,227.89,153.07
2016,6,24,8,30,330.0,233.0,3.0,28.0,425.0,257.65,184.63
2016,6,24,8,45,291.0,265.0,3.05,28.5,445.5,287.55,209.38
2016,6,24,9,0,252.0,297.0,3.1,29.0,466.0,313.37,230.25
2016,6,24,9,15,555.5,194.0,3.15,29.0,599.5,379.93,276.51
2016,6,24,9,30,859.0,91.0,3.2,29.0,733.0,460.4,335.15
2016,6,24,9,45,650.0,205.5,3.3,29.5,707.0,483.82,354.75
2016,6,24,10,0,441.0,320.0,3.4,30.0,681.0,484.79,356.18
2016,6,24,10,15,440.0,337.5,3.5,30.0,710.5,514.67,378.37
2016,6,24,10,30,439.0,355.0,3.6,30.0,740.0,542.92,398.93
2016,6,24,10,45,452.5,371.0,3.7,30.5,779.0,577.25,422.71
2016,6,24,11,0,466.0,387.0,3.8,31.0,818.0,610.5,445.35
2016,6,24,11,15,390.5,423.5,3.9,31.0,790.5,596.68,435.11
2016,6,24,11,30,315.0,460.0,4.0,31.0,763.0,581.46,423.78
2016,6,24,11,45,292.0,474.5,4.1,31.0,758.5,582.05,424.09
2016,6,24,12,0,269.0,489.0,4.2,31.0,754.0,580.69,422.9
2016,6,24,12,15,272.5,491.0,4.25,31.0,760.5,586.95,427.39
2016,6,24,12,30,276.0,493.0,4.3,31.0,767.0,591.98,430.98
2016,6,24,12,45,329.5,467.0,4.4,31.0,793.5,610.19,444.79
2016,6,24,13,0,383.0,441.0,4.5,31.0,820.0,626.62,457.25
2016,6,24,13,15,337.0,457.5,4.5,31.0,788.5,603.58,440.41
2016,6,24,13,30,291.0,474.0,4.5,31.0,757.0,579.75,423.14
2016,6,24,13,45,566.0,306.5,4.55,31.0,843.5,636.73,467.59
2016,6,24,14,0,841.0,139.0,4.6,31.0,930.0,663.81,490.2
2016,6,24,14,15,656.5,251.0,4.55,30.5,858.5,625.53,460.71
2016,6,24,14,30,472.0,363.0,4.5,30.0,787.0,579.54,426.47
2016,6,24,14,45,270.0,374.0,4.5,30.0,614.5,452.27,334.44
2016,6,24,15,0,68.0,385.0,4.5,30.0,442.0,332.93,246.81
2016,6,24,15,15,161.5,372.5,4.4,30.0,500.0,369.95,274.51
2016,6,24,15,30,255.0,360.0,4.3,30.0,558.0,398.48,294.65
2016,6,24,15,45,507.0,242.0,4.25,30.0,605.5,411.45,301.37
2016,6,24,16,0,759.0,124.0,4.2,30.0,653.0,400.17,287.34
2016,6,24,16,15,716.0,132.0,4.05,29.5,602.5,353.2,249.87
2016,6,24,16,30,673.0,140.0,3.9,29.0,552.0,310.55,215.51
2016,6,24,16,45,375.5,179.0,3.8,29.0,405.5,227.38,159.05
2016,6,24,17,0,78.0,218.0,3.7,29.0,259.0,172.64,127.55
2016,6,24,17,15,121.5,195.5,3.45,28.5,251.0,155.98,113.41
2016,6,24,17,30,165.0,173.0,3.2,28.0,243.0,134.84,96.7
2016,6,24,17,45,153.0,149.5,2.95,28.0,207.5,106.62,78.43
2016,6,24,18,0,141.0,126.0,2.7,28.0,172.0,87.85,68.72
2016,6,24,18,15,121.5,103.5,2.45,27.5,138.0,73.17,56.52
2016,6,24,18,30,102.0,81.0,2.2,27.0,104.0,58.17,43.75
2016,6,24,18,45,72.5,60.0,2.0,26.5,74.0,43.69,31.16
2016,6,24,19,0,43.0,39.0,1.8,26.0,44.0,28.99,18.13
2016,6,24,19,15,21.5,19.5,1.85,25.5,22.0,15.0,2.7
2016,6,24,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,10.5,2.4,23.5,10.5,8.26,0.0
2016,6,25,6,0,0.0,21.0,2.5,24.0,21.0,16.04,5.82
2016,6,25,6,15,11.0,42.0,2.55,24.0,44.0,31.19,20.43
2016,6,25,6,30,22.0,63.0,2.6,24.0,67.0,45.84,33.5
2016,6,25,6,45,40.0,84.5,2.65,24.0,95.0,60.66,46.56
2016,6,25,7,0,58.0,106.0,2.7,24.0,123.0,75.32,59.25
2016,6,25,7,15,60.0,128.5,2.85,24.0,149.0,90.14,71.84
2016,6,25,7,30,62.0,151.0,3.0,24.0,175.0,108.31,81.8
2016,6,25,7,45,167.5,172.0,3.2,24.5,250.5,138.01,100.02
2016,6,25,8,0,273.0,193.0,3.4,25.0,326.0,179.98,127.47
2016,6,25,8,15,159.0,213.0,3.55,25.0,293.0,188.15,138.61
2016,6,25,8,30,45.0,233.0,3.7,25.0,260.0,183.06,138.93
2016,6,25,8,45,49.5,257.5,3.85,25.5,289.0,206.15,156.36
2016,6,25,9,0,54.0,282.0,4.0,26.0,318.0,229.75,173.99
2016,6,25,9,15,72.0,312.5,4.05,26.0,364.5,263.46,199.32
2016,6,25,9,30,90.0,343.0,4.1,26.0,411.0,298.81,225.79
2016,6,25,9,45,57.5,326.0,4.15,26.5,370.5,276.61,208.63
2016,6,25,10,0,25.0,309.0,4.2,27.0,330.0,250.96,188.72
2016,6,25,10,15,91.5,372.0,4.2,27.0,451.5,337.3,253.49
2016,6,25,10,30,158.0,435.0,4.2,27.0,573.0,431.58,322.78
2016,6,25,10,45,174.5,450.0,4.25,27.0,607.5,459.55,342.89
2016,6,25,11,0,191.0,465.0,4.3,27.0,642.0,487.62,363.2
2016,6,25,11,15,99.0,317.0,4.25,27.0,409.0,320.21,240.26
2016,6,25,11,30,7.0,169.0,4.2,27.0,176.0,136.01,100.22
2016,6,25,11,45,3.5,116.5,4.2,27.5,120.0,93.06,67.05
2016,6,25,12,0,0.0,64.0,4.2,28.0,64.0,49.86,33.35
2016,6,25,12,15,3.5,114.5,4.15,28.0,118.0,91.7,65.87
2016,6,25,12,30,7.0,165.0,4.1,28.0,172.0,133.55,98.04
2016,6,25,12,45,3.5,121.0,4.05,28.0,124.5,96.8,69.73
2016,6,25,13,0,0.0,77.0,4.0,28.0,77.0,60.01,41.23
2016,6,25,13,15,7.5,182.5,3.95,28.0,190.0,147.24,108.58
2016,6,25,13,30,15.0,288.0,3.9,28.0,303.0,233.87,174.07
2016,6,25,13,45,16.5,302.5,3.85,28.0,318.5,245.5,182.7
2016,6,25,14,0,18.0,317.0,3.8,28.0,334.0,256.9,191.3
2016,6,25,14,15,13.5,257.5,3.75,28.0,270.5,207.54,154.38
2016,6,25,14,30,9.0,198.0,3.7,28.0,207.0,158.48,117.37
2016,6,25,14,45,4.5,152.0,3.7,28.0,156.5,120.1,88.09
2016,6,25,15,0,0.0,106.0,3.7,28.0,106.0,82.03,58.74
2016,6,25,15,15,0.5,124.5,3.7,28.0,125.0,96.39,70.06
2016,6,25,15,30,1.0,143.0,3.7,28.0,144.0,110.57,81.23
2016,6,25,15,45,3.0,163.0,3.7,28.0,165.5,126.29,93.6
2016,6,25,16,0,5.0,183.0,3.7,28.0,187.0,141.49,105.58
2016,6,25,16,15,2.5,135.5,3.65,27.5,137.5,104.62,77.3
2016,6,25,16,30,0.0,88.0,3.6,27.0,88.0,67.79,48.64
2016,6,25,16,45,0.0,99.0,3.6,27.0,99.0,76.05,55.42
2016,6,25,17,0,0.0,110.0,3.6,27.0,110.0,83.91,61.91
2016,6,25,17,15,0.0,103.5,3.4,26.5,103.5,78.75,58.13
2016,6,25,17,30,0.0,97.0,3.2,26.0,97.0,73.54,54.27
2016,6,25,17,45,0.0,82.5,3.05,26.0,82.5,62.67,45.64
2016,6,25,18,0,0.0,68.0,2.9,26.0,68.0,51.94,38.88
2016,6,25,18,15,0.0,54.5,2.65,25.5,54.5,41.74,30.24
2016,6,25,18,30,0.0,41.0,2.4,25.0,41.0,31.33,21.26
2016,6,25,18,45,0.0,29.0,2.15,25.0,29.0,22.11,13.14
2016,6,25,19,0,0.0,17.0,1.9,25.0,17.0,12.92,5.01
2016,6,25,19,15,0.0,8.5,1.95,24.5,8.5,6.44,0.0
2016,6,25,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,11.5,1.2,22.5,11.5,9.05,0.0
2016,6,26,6,0,0.0,23.0,1.3,23.0,23.0,17.4,6.71
2016,6,26,6,15,23.0,44.0,1.45,23.0,48.0,32.47,21.6
2016,6,26,6,30,46.0,65.0,1.6,23.0,73.0,47.19,34.8
2016,6,26,6,45,72.0,86.0,1.8,23.5,104.0,61.2,47.11
2016,6,26,7,0,98.0,107.0,2.0,24.0,135.0,75.28,59.2
2016,6,26,7,15,155.5,128.5,2.05,24.0,184.0,89.83,71.54
2016,6,26,7,30,213.0,150.0,2.1,24.0,233.0,111.21,80.96
2016,6,26,7,45,427.5,128.0,2.2,24.5,325.5,133.49,86.33
2016,6,26,8,0,642.0,106.0,2.3,25.0,418.0,179.19,110.98
2016,6,26,8,15,669.5,111.0,2.35,25.5,469.0,224.75,146.28
2016,6,26,8,30,697.0,116.0,2.4,26.0,520.0,271.96,184.45
2016,6,26,8,45,495.0,202.0,2.45,26.5,502.0,307.75,220.44
2016,6,26,9,0,293.0,288.0,2.5,27.0,484.0,321.53,236.81
2016,6,26,9,15,290.5,312.0,2.55,27.5,517.5,354.14,261.68
2016,6,26,9,30,288.0,336.0,2.6,28.0,551.0,385.87,285.29
2016,6,26,9,45,210.0,365.5,2.7,28.5,527.0,381.67,282.64
2016,6,26,10,0,132.0,395.0,2.8,29.0,503.0,373.26,276.26
2016,6,26,10,15,294.0,372.5,2.85,29.0,626.5,456.54,337.15
2016,6,26,10,30,456.0,350.0,2.9,29.0,750.0,549.5,404.0
2016,6,26,10,45,435.0,370.5,3.0,29.5,762.0,566.51,415.08
2016,6,26,11,0,414.0,391.0,3.1,30.0,774.0,580.66,424.28
2016,6,26,11,15,412.0,403.0,3.15,30.0,792.0,598.53,436.82
2016,6,26,11,30,410.0,415.0,3.2,30.0,810.0,614.52,447.92
2016,6,26,11,45,431.0,426.0,3.25,30.5,846.0,643.72,467.31
2016,6,26,12,0,452.0,437.0,3.3,31.0,882.0,671.48,485.41
2016,6,26,12,15,466.5,436.5,3.3,31.0,898.0,684.89,494.54
2016,6,26,12,30,481.0,436.0,3.3,31.0,914.0,696.48,502.48
2016,6,26,12,45,469.0,438.5,3.35,31.0,903.5,689.53,497.74
2016,6,26,13,0,457.0,441.0,3.4,31.0,893.0,680.77,491.84
2016,6,26,13,15,384.0,456.5,3.4,31.0,833.5,636.43,460.69
2016,6,26,13,30,311.0,472.0,3.4,31.0,774.0,592.75,429.89
2016,6,26,13,45,568.0,309.5,3.4,31.0,848.5,641.48,467.93
2016,6,26,14,0,825.0,147.0,3.4,31.0,923.0,660.44,484.45
2016,6,26,14,15,648.0,255.0,3.35,31.0,854.0,624.48,456.08
2016,6,26,14,30,471.0,363.0,3.3,31.0,785.0,580.09,422.59
2016,6,26,14,45,483.5,340.5,3.3,31.0,760.5,555.21,405.16
2016,6,26,15,0,496.0,318.0,3.3,31.0,736.0,527.79,385.45
2016,6,26,15,15,513.0,292.5,3.25,31.0,707.0,497.95,363.49
2016,6,26,15,30,530.0,267.0,3.2,31.0,678.0,465.24,338.89
2016,6,26,15,45,639.5,196.5,3.15,31.0,663.5,438.59,317.24
2016,6,26,16,0,749.0,126.0,3.1,31.0,649.0,399.59,284.85
2016,6,26,16,15,663.0,149.0,2.95,30.5,587.5,349.8,246.71
2016,6,26,16,30,577.0,172.0,2.8,30.0,526.0,307.81,214.68
2016,6,26,16,45,474.5,182.5,2.7,30.0,456.5,255.39,175.84
2016,6,26,17,0,372.0,193.0,2.6,30.0,387.0,213.83,146.59
2016,6,26,17,15,249.0,183.5,2.3,29.5,307.5,166.37,115.41
2016,6,26,17,30,126.0,174.0,2.0,29.0,228.0,132.49,95.55
2016,6,26,17,45,116.5,150.0,1.7,28.5,194.5,106.15,78.08
2016,6,26,18,0,107.0,126.0,1.4,28.0,161.0,87.41,68.27
2016,6,26,18,15,90.5,103.5,1.3,27.5,129.0,72.84,56.2
2016,6,26,18,30,74.0,81.0,1.2,27.0,97.0,57.93,43.54
2016,6,26,18,45,50.0,59.5,1.15,26.5,69.0,43.51,31.02
2016,6,26,19,0,26.0,38.0,1.1,26.0,41.0,28.38,17.66
2016,6,26,19,15,13.0,19.0,1.1,26.0,20.5,14.67,2.68
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,80.0,13.0,1.4,22.5,19.5,10.23,0.0
2016,6,27,6,0,160.0,26.0,1.6,23.0,39.0,19.73,8.16
2016,6,27,6,15,263.5,39.5,1.65,23.5,78.5,30.04,19.49
2016,6,27,6,30,367.0,53.0,1.7,24.0,118.0,42.61,30.74
2016,6,27,6,45,448.5,60.0,1.75,24.5,167.5,47.89,35.55
2016,6,27,7,0,530.0,67.0,1.8,25.0,217.0,53.3,40.23
2016,6,27,7,15,348.5,110.0,1.75,25.5,217.5,77.77,60.92
2016,6,27,7,30,167.0,153.0,1.7,26.0,218.0,112.53,82.32
2016,6,27,7,45,211.0,174.0,1.7,26.5,268.0,143.42,101.65
2016,6,27,8,0,255.0,195.0,1.7,27.0,318.0,178.32,125.48
2016,6,27,8,15,348.5,199.5,1.7,27.5,389.0,218.01,152.17
2016,6,27,8,30,442.0,204.0,1.7,28.0,460.0,267.65,187.62
2016,6,27,8,45,621.5,150.0,1.75,28.5,545.0,311.14,217.21
2016,6,27,9,0,801.0,96.0,1.8,29.0,630.0,366.1,257.13
2016,6,27,9,15,814.5,98.5,1.8,29.5,674.5,411.69,293.42
2016,6,27,9,30,828.0,101.0,1.8,30.0,719.0,454.49,326.74
2016,6,27,9,45,839.0,103.0,1.8,30.5,759.0,494.51,357.14
2016,6,27,10,0,850.0,105.0,1.8,31.0,799.0,532.92,385.5
2016,6,27,10,15,858.0,106.5,1.8,31.0,833.0,567.45,411.19
2016,6,27,10,30,866.0,108.0,1.8,31.0,867.0,599.77,434.75
2016,6,27,10,45,871.5,109.5,1.8,31.5,894.5,628.15,454.2
2016,6,27,11,0,877.0,111.0,1.8,32.0,922.0,653.82,471.34
2016,6,27,11,15,881.0,112.0,1.8,32.0,942.5,675.29,486.27
2016,6,27,11,30,885.0,113.0,1.8,32.0,963.0,693.74,498.95
2016,6,27,11,45,674.0,274.0,1.8,32.5,926.5,696.25,495.7
2016,6,27,12,0,463.0,435.0,1.8,33.0,890.0,678.24,478.94
2016,6,27,12,15,417.0,441.5,1.8,33.0,853.5,652.75,461.87
2016,6,27,12,30,371.0,448.0,1.8,33.0,817.0,626.54,444.17
2016,6,27,12,45,403.5,445.5,1.8,33.5,845.5,647.62,457.76
2016,6,27,13,0,436.0,443.0,1.8,34.0,874.0,667.9,470.3
2016,6,27,13,15,653.5,283.0,1.85,34.0,922.0,694.58,492.01
2016,6,27,13,30,871.0,123.0,1.9,34.0,970.0,701.47,500.61
2016,6,27,13,45,625.5,268.5,1.95,34.5,870.5,647.68,460.07
2016,6,27,14,0,380.0,414.0,2.0,35.0,771.0,581.67,411.95
2016,6,27,14,15,615.5,267.0,2.0,35.0,827.0,613.58,436.64
2016,6,27,14,30,851.0,120.0,2.0,35.0,883.0,619.65,442.61
2016,6,27,14,45,643.5,227.5,2.0,35.0,792.5,564.72,402.55
2016,6,27,15,0,436.0,335.0,2.0,35.0,702.0,507.95,361.96
2016,6,27,15,15,385.0,338.0,2.0,34.5,651.0,462.77,331.11
2016,6,27,15,30,334.0,341.0,2.0,34.0,600.0,423.47,303.87
2016,6,27,15,45,286.5,329.5,2.05,34.0,542.5,377.92,271.53
2016,6,27,16,0,239.0,318.0,2.1,34.0,485.0,333.45,239.78
2016,6,27,16,15,265.5,288.5,2.1,33.5,461.5,309.32,221.63
2016,6,27,16,30,292.0,259.0,2.1,33.0,438.0,280.39,199.19
2016,6,27,16,45,346.0,223.0,2.15,33.0,417.0,250.95,174.5
2016,6,27,17,0,400.0,187.0,2.2,33.0,396.0,216.48,145.55
2016,6,27,17,15,282.5,180.0,2.1,32.5,319.5,169.36,114.82
2016,6,27,17,30,165.0,173.0,2.0,32.0,243.0,135.7,95.44
2016,6,27,17,45,154.5,149.5,1.9,32.0,208.0,107.47,77.36
2016,6,27,18,0,144.0,126.0,1.8,32.0,173.0,87.93,67.57
2016,6,27,18,15,125.0,103.5,1.65,31.0,139.0,73.25,55.71
2016,6,27,18,30,106.0,81.0,1.5,30.0,105.0,58.24,43.23
2016,6,27,18,45,78.5,60.0,1.35,29.0,75.0,43.77,30.88
2016,6,27,19,0,51.0,39.0,1.2,28.0,45.0,29.05,18.03
2016,6,27,19,15,25.5,19.5,1.2,27.5,22.5,15.02,2.87
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,28,5,45,47.0,13.0,2.05,23.5,16.5,10.23,0.0
2016,6,28,6,0,94.0,26.0,2.4,24.0,33.0,19.59,7.79
2016,6,28,6,15,175.5,45.0,2.45,24.5,71.0,33.5,22.23
2016,6,28,6,30,257.0,64.0,2.5,25.0,109.0,47.19,34.45
2016,6,28,6,45,321.5,78.5,2.6,26.0,155.5,57.51,43.46
2016,6,28,7,0,386.0,93.0,2.7,27.0,202.0,67.66,52.03
2016,6,28,7,15,435.5,104.5,2.5,27.5,252.0,75.47,58.47
2016,6,28,7,30,485.0,116.0,2.3,28.0,302.0,100.61,65.83
2016,6,28,7,45,522.0,125.0,2.1,29.0,353.0,140.74,86.94
2016,6,28,8,0,559.0,134.0,1.9,30.0,404.0,186.97,118.09
2016,6,28,8,15,588.0,141.0,1.7,30.5,454.5,230.24,150.31
2016,6,28,8,30,617.0,148.0,1.5,31.0,505.0,275.5,185.23
2016,6,28,8,45,639.0,154.0,1.35,31.5,552.5,319.55,219.63
2016,6,28,9,0,661.0,160.0,1.2,32.0,600.0,364.31,254.0
2016,6,28,9,15,678.5,165.0,1.2,32.0,644.5,406.95,287.11
2016,6,28,9,30,696.0,170.0,1.2,32.0,689.0,449.34,319.34
2016,6,28,9,45,407.5,281.0,1.25,32.5,589.0,421.63,302.58
2016,6,28,10,0,119.0,392.0,1.3,33.0,489.0,364.57,262.79
2016,6,28,10,15,428.0,290.0,1.4,33.0,661.5,474.0,341.23
2016,6,28,10,30,737.0,188.0,1.5,33.0,834.0,592.72,424.33
2016,6,28,10,45,738.0,195.0,1.65,33.5,859.5,620.58,443.0
2016,6,28,11,0,739.0,202.0,1.8,34.0,885.0,645.86,460.25
2016,6,28,11,15,485.0,342.0,1.9,34.0,794.5,602.93,429.13
2016,6,28,11,30,231.0,482.0,2.0,34.0,704.0,538.96,383.08
2016,6,28,11,45,271.0,480.0,2.1,34.0,744.5,572.87,407.17
2016,6,28,12,0,311.0,478.0,2.2,34.0,785.0,603.15,428.17
2016,6,28,12,15,247.0,493.5,2.25,34.0,738.0,569.36,404.56
2016,6,28,12,30,183.0,509.0,2.3,34.0,691.0,536.71,381.8
2016,6,28,12,45,489.0,345.0,2.4,34.0,829.0,636.81,455.38
2016,6,28,13,0,795.0,181.0,2.5,34.0,967.0,716.47,513.25
2016,6,28,13,15,452.5,334.0,2.55,33.5,780.5,596.9,428.58
2016,6,28,13,30,110.0,487.0,2.6,33.0,594.0,458.95,329.75
2016,6,28,13,45,106.0,475.5,2.7,33.0,577.0,444.6,320.69
2016,6,28,14,0,102.0,464.0,2.8,33.0,560.0,429.85,310.72
2016,6,28,14,15,57.5,359.5,2.9,33.0,413.5,317.76,231.24
2016,6,28,14,30,13.0,255.0,3.0,33.0,267.0,204.68,148.96
2016,6,28,14,45,6.5,169.5,3.1,33.0,175.5,134.72,97.2
2016,6,28,15,0,0.0,84.0,3.2,33.0,84.0,65.07,44.5
2016,6,28,15,15,0.0,95.0,3.25,32.5,95.0,73.51,51.22
2016,6,28,15,30,0.0,106.0,3.3,32.0,106.0,81.88,57.89
2016,6,28,15,45,0.0,69.5,3.35,31.5,69.5,53.61,36.25
2016,6,28,16,0,0.0,33.0,3.4,31.0,33.0,25.35,14.32
2016,6,28,16,15,0.0,23.0,3.35,30.5,23.0,17.63,8.32
2016,6,28,16,30,0.0,13.0,3.3,30.0,13.0,9.95,2.27
2016,6,28,16,45,0.0,11.5,3.25,30.0,11.5,8.79,1.37
2016,6,28,17,0,0.0,10.0,3.2,30.0,10.0,7.63,0.46
2016,6,28,17,15,0.0,31.5,3.0,29.5,31.5,24.07,13.74
2016,6,28,17,30,0.0,53.0,2.8,29.0,53.0,40.57,27.17
2016,6,28,17,45,0.0,45.0,2.6,28.5,45.0,34.4,22.33
2016,6,28,18,0,0.0,37.0,2.4,28.0,37.0,28.24,18.44
2016,6,28,18,15,0.0,29.5,2.15,27.5,29.5,22.48,13.57
2016,6,28,18,30,0.0,22.0,1.9,27.0,22.0,16.73,8.64
2016,6,28,18,45,0.0,15.5,1.7,26.5,15.5,11.77,4.3
2016,6,28,19,0,0.0,9.0,1.5,26.0,9.0,6.82,0.0
2016,6,28,19,15,0.0,4.5,1.35,26.0,4.5,3.4,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,74.0,12.5,2.05,23.5,18.0,9.83,0.0
2016,6,29,6,0,148.0,25.0,2.3,24.0,36.0,18.96,7.12
2016,6,29,6,15,246.0,39.5,2.3,24.0,75.0,29.94,19.3
2016,6,29,6,30,344.0,54.0,2.3,24.0,114.0,40.93,29.28
2016,6,29,6,45,419.0,63.0,2.35,24.5,162.5,50.0,37.33
2016,6,29,7,0,494.0,72.0,2.4,25.0,211.0,56.69,43.12
2016,6,29,7,15,542.5,79.5,2.4,25.5,262.5,61.89,47.43
2016,6,29,7,30,591.0,87.0,2.4,26.0,314.0,87.24,53.53
2016,6,29,7,45,630.5,91.5,2.4,26.5,366.5,129.75,75.06
2016,6,29,8,0,670.0,96.0,2.4,27.0,419.0,175.7,106.24
2016,6,29,8,15,696.0,101.0,2.4,27.5,470.5,222.39,142.3
2016,6,29,8,30,722.0,106.0,2.4,28.0,522.0,274.07,183.78
2016,6,29,8,45,741.0,110.0,2.4,28.5,570.5,320.06,221.46
2016,6,29,9,0,760.0,114.0,2.4,29.0,619.0,366.26,258.93
2016,6,29,9,15,468.5,233.0,2.45,29.0,551.5,371.57,270.45
2016,6,29,9,30,177.0,352.0,2.5,29.0,484.0,346.18,255.89
2016,6,29,9,45,234.5,364.0,2.55,29.5,549.5,392.69,289.41
2016,6,29,10,0,292.0,376.0,2.6,30.0,615.0,445.79,327.13
2016,6,29,10,15,288.0,396.0,2.65,30.0,639.5,471.12,345.28
2016,6,29,10,30,284.0,416.0,2.7,30.0,664.0,495.17,362.4
2016,6,29,10,45,554.5,282.0,2.75,30.5,787.0,575.2,420.76
2016,6,29,11,0,825.0,148.0,2.8,31.0,910.0,648.82,474.25
2016,6,29,11,15,538.5,312.5,2.85,31.0,814.5,616.49,448.29
2016,6,29,11,30,252.0,477.0,2.9,31.0,719.0,553.08,400.57
2016,6,29,11,45,550.0,311.5,2.95,31.5,849.5,643.01,467.01
2016,6,29,12,0,848.0,146.0,3.0,32.0,980.0,713.12,518.5
2016,6,29,12,15,849.0,146.5,3.0,32.0,985.5,719.28,522.38
2016,6,29,12,30,850.0,147.0,3.0,32.0,991.0,722.66,524.71
2016,6,29,12,45,840.0,154.0,3.05,32.5,986.0,720.08,521.93
2016,6,29,13,0,830.0,161.0,3.1,33.0,981.0,726.91,525.11
2016,6,29,13,15,827.5,160.0,3.1,33.0,971.0,718.54,519.28
2016,6,29,13,30,825.0,159.0,3.1,33.0,961.0,707.15,511.41
2016,6,29,13,45,813.5,163.0,3.1,33.0,941.0,690.56,499.77
2016,6,29,14,0,802.0,167.0,3.1,33.0,921.0,671.31,486.18
2016,6,29,14,15,795.5,165.5,3.1,33.0,896.0,648.47,470.06
2016,6,29,14,30,789.0,164.0,3.1,33.0,871.0,623.06,451.89
2016,6,29,14,45,775.5,164.5,3.1,33.0,838.5,592.72,429.94
2016,6,29,15,0,762.0,165.0,3.1,33.0,806.0,560.56,406.31
2016,6,29,15,15,750.0,161.5,3.15,32.5,768.5,524.48,380.36
2016,6,29,15,30,738.0,158.0,3.2,32.0,731.0,486.94,352.64
2016,6,29,15,45,719.5,156.0,3.25,32.0,687.5,445.03,320.39
2016,6,29,16,0,701.0,154.0,3.3,32.0,644.0,403.46,287.68
2016,6,29,16,15,383.5,207.5,3.3,31.5,473.0,296.27,212.57
2016,6,29,16,30,66.0,261.0,3.3,31.0,302.0,212.88,157.27
2016,6,29,16,45,338.5,196.0,3.35,31.0,376.5,231.55,162.47
2016,6,29,17,0,611.0,131.0,3.4,31.0,451.0,223.21,144.17
2016,6,29,17,15,577.5,124.0,3.2,30.5,399.5,178.15,110.59
2016,6,29,17,30,544.0,117.0,3.0,30.0,348.0,135.85,82.73
2016,6,29,17,45,504.0,106.5,2.85,30.0,297.5,91.15,59.29
2016,6,29,18,0,464.0,96.0,2.7,30.0,247.0,70.4,53.62
2016,6,29,18,15,404.5,84.5,2.4,29.0,198.0,62.27,47.04
2016,6,29,18,30,345.0,73.0,2.1,28.0,149.0,54.03,40.09
2016,6,29,18,45,273.0,57.0,1.85,27.5,106.5,42.47,30.02
2016,6,29,19,0,201.0,41.0,1.6,27.0,64.0,30.75,19.51
2016,6,29,19,15,100.5,20.5,1.55,26.5,32.0,15.53,3.25
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,62.0,13.0,1.2,23.5,17.5,10.23,0.0
2016,6,30,6,0,124.0,26.0,1.4,24.0,35.0,19.6,7.29
2016,6,30,6,15,218.5,41.5,1.45,24.5,73.5,31.21,20.29
2016,6,30,6,30,313.0,57.0,1.5,25.0,112.0,42.77,30.7
2016,6,30,6,45,388.5,67.5,1.6,26.0,160.0,50.71,37.68
2016,6,30,7,0,464.0,78.0,1.7,27.0,208.0,60.96,46.36
2016,6,30,7,15,513.5,86.5,1.8,27.5,259.0,66.68,51.06
2016,6,30,7,30,563.0,95.0,1.9,28.0,310.0,91.75,57.27
2016,6,30,7,45,601.5,101.0,2.0,28.5,362.5,133.82,78.71
2016,6,30,8,0,640.0,107.0,2.1,29.0,415.0,179.31,109.36
2016,6,30,8,15,667.0,112.0,2.15,29.0,466.0,224.79,144.3
2016,6,30,8,30,694.0,117.0,2.2,29.0,517.0,271.89,182.19
2016,6,30,8,45,500.5,200.5,2.25,29.5,502.0,308.53,218.11
2016,6,30,9,0,307.0,284.0,2.3,30.0,487.0,323.97,235.36
2016,6,30,9,15,339.0,298.0,2.3,30.0,537.5,363.92,265.33
2016,6,30,9,30,371.0,312.0,2.3,30.0,588.0,405.74,296.33
2016,6,30,9,45,297.5,351.0,2.35,30.5,580.5,416.57,304.64
2016,6,30,10,0,224.0,390.0,2.4,31.0,573.0,417.89,305.44
2016,6,30,10,15,278.0,397.5,2.45,31.0,634.5,466.97,340.66
2016,6,30,10,30,332.0,405.0,2.5,31.0,696.0,515.42,374.99
2016,6,30,10,45,354.0,405.5,2.55,31.5,725.0,540.91,392.25
2016,6,30,11,0,376.0,406.0,2.6,32.0,754.0,566.07,409.2
2016,6,30,11,15,606.0,278.0,2.6,32.0,853.5,633.59,458.71
2016,6,30,11,30,836.0,150.0,2.6,32.0,953.0,689.15,499.85
2016,6,30,11,45,572.0,313.0,2.65,32.5,866.0,655.7,472.0
2016,6,30,12,0,308.0,476.0,2.7,33.0,779.0,600.52,429.55
2016,6,30,12,15,577.0,314.0,2.75,33.0,885.5,670.04,481.94
2016,6,30,12,30,846.0,152.0,2.8,33.0,992.0,724.06,522.88
2016,6,30,12,45,597.0,305.0,2.85,33.5,897.5,679.68,487.38
2016,6,30,13,0,348.0,458.0,2.9,34.0,803.0,617.77,440.65
2016,6,30,13,15,597.0,302.5,2.95,34.0,886.0,671.49,481.82
2016,6,30,13,30,846.0,147.0,3.0,34.0,969.0,704.1,507.75
2016,6,30,13,45,842.0,145.5,3.05,34.0,951.0,688.81,497.06
2016,6,30,14,0,838.0,144.0,3.1,34.0,933.0,670.55,484.45
2016,6,30,14,15,532.5,293.0,3.15,34.0,790.0,584.04,421.39
2016,6,30,14,30,227.0,442.0,3.2,34.0,647.0,485.92,350.28
2016,6,30,14,45,268.5,415.0,3.3,34.0,648.0,484.67,350.33
2016,6,30,15,0,310.0,388.0,3.4,34.0,649.0,476.43,344.78
2016,6,30,15,15,556.0,256.0,3.45,34.0,698.0,496.3,359.01
2016,6,30,15,30,802.0,124.0,3.5,34.0,747.0,491.7,353.81
2016,6,30,15,45,788.5,121.5,3.55,34.0,704.0,450.54,321.78
2016,6,30,16,0,775.0,119.0,3.6,34.0,661.0,408.33,288.38
2016,6,30,16,15,757.0,115.0,3.6,33.5,613.5,362.56,252.22
2016,6,30,16,30,739.0,111.0,3.6,33.0,566.0,316.67,215.3
2016,6,30,16,45,715.5,107.0,3.65,33.0,515.5,265.95,174.31
2016,6,30,17,0,692.0,103.0,3.7,33.0,465.0,219.33,136.99
2016,6,30,17,15,661.5,98.0,3.6,32.5,413.0,172.13,101.64
2016,6,30,17,30,631.0,93.0,3.5,32.0,361.0,127.18,72.02
2016,6,30,17,45,588.0,86.5,3.4,31.5,308.5,83.14,50.82
2016,6,30,18,0,545.0,80.0,3.3,31.0,256.0,62.43,46.76
2016,6,30,18,15,486.0,71.0,3.0,30.0,206.0,55.98,41.57
2016,6,30,18,30,427.0,62.0,2.7,29.0,156.0,49.44,36.07
2016,6,30,18,45,341.5,50.0,2.4,28.5,112.0,38.1,26.24
2016,6,30,19,0,256.0,38.0,2.1,28.0,68.0,28.9,17.9
2016,6,30,19,15,128.0,19.0,2.05,27.5,34.0,14.51,2.63
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,81.5,12.5,1.4,23.5,18.5,9.83,0.0
2016,7,1,6,0,163.0,25.0,1.6,24.0,37.0,19.0,6.59
2016,7,1,6,15,267.5,38.5,1.6,24.5,77.0,29.33,18.71
2016,7,1,6,30,372.0,52.0,1.6,25.0,117.0,41.94,29.99
2016,7,1,6,45,447.5,61.0,1.65,25.5,166.5,48.75,36.1
2016,7,1,7,0,523.0,70.0,1.7,26.0,216.0,55.56,41.97
2016,7,1,7,15,572.5,77.5,1.75,26.5,268.5,60.89,46.38
2016,7,1,7,30,622.0,85.0,1.8,27.0,321.0,87.12,52.63
2016,7,1,7,45,659.5,89.5,1.9,28.0,375.0,131.17,74.59
2016,7,1,8,0,697.0,94.0,2.0,29.0,429.0,178.41,106.27
2016,7,1,8,15,723.0,98.5,2.05,29.0,481.5,230.05,146.11
2016,7,1,8,30,749.0,103.0,2.1,29.0,534.0,278.85,185.55
2016,7,1,8,45,770.0,106.0,2.15,29.5,583.5,326.05,224.04
2016,7,1,9,0,791.0,109.0,2.2,30.0,633.0,373.61,262.41
2016,7,1,9,15,805.5,112.0,2.2,30.5,678.5,418.62,298.21
2016,7,1,9,30,820.0,115.0,2.2,31.0,724.0,462.85,332.47
2016,7,1,9,45,833.0,116.5,2.25,31.5,765.0,503.07,363.1
2016,7,1,10,0,846.0,118.0,2.3,32.0,806.0,542.13,392.07
2016,7,1,10,15,854.0,120.0,2.35,32.0,841.0,577.11,418.29
2016,7,1,10,30,862.0,122.0,2.4,32.0,876.0,609.87,442.41
2016,7,1,10,45,869.5,122.5,2.45,32.5,904.5,638.77,462.52
2016,7,1,11,0,877.0,123.0,2.5,33.0,933.0,665.07,480.42
2016,7,1,11,15,881.5,124.0,2.55,33.0,954.0,687.02,496.01
2016,7,1,11,30,886.0,125.0,2.6,33.0,975.0,705.96,509.38
2016,7,1,11,45,883.0,129.5,2.65,33.5,986.5,719.14,517.58
2016,7,1,12,0,880.0,134.0,2.7,34.0,998.0,728.93,523.39
2016,7,1,12,15,880.5,134.0,2.75,34.0,1003.5,734.8,527.65
2016,7,1,12,30,881.0,134.0,2.8,34.0,1009.0,737.74,529.91
