Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,12,45,881.0,133.5,2.9,34.5,1006.5,737.3,528.99
2016,7,1,13,0,881.0,133.0,3.0,35.0,1004.0,734.15,526.19
2016,7,1,13,15,878.5,132.5,3.05,35.0,993.5,726.3,521.01
2016,7,1,13,30,876.0,132.0,3.1,35.0,983.0,715.34,513.67
2016,7,1,13,45,871.5,131.5,3.2,35.0,964.5,699.89,503.36
2016,7,1,14,0,867.0,131.0,3.3,35.0,946.0,681.4,490.8
2016,7,1,14,15,861.0,129.5,3.35,35.0,920.5,658.26,474.67
2016,7,1,14,30,855.0,128.0,3.4,35.0,895.0,632.35,456.33
2016,7,1,14,45,846.5,126.5,3.5,35.0,862.5,602.34,434.9
2016,7,1,15,0,838.0,125.0,3.6,35.0,830.0,570.01,411.34
2016,7,1,15,15,827.0,122.5,3.65,35.0,792.0,533.48,384.17
2016,7,1,15,30,816.0,120.0,3.7,35.0,754.0,496.37,355.9
2016,7,1,15,45,800.5,118.0,3.75,35.0,710.0,454.16,323.34
2016,7,1,16,0,785.0,116.0,3.8,35.0,666.0,411.06,289.37
2016,7,1,16,15,767.0,113.0,3.8,34.5,618.0,365.62,253.53
2016,7,1,16,30,749.0,110.0,3.8,34.0,570.0,320.03,216.89
2016,7,1,16,45,722.0,107.0,3.85,33.5,518.5,268.71,176.0
2016,7,1,17,0,695.0,104.0,3.9,33.0,467.0,221.77,138.85
2016,7,1,17,15,663.5,98.5,3.75,32.5,414.5,173.83,102.86
2016,7,1,17,30,632.0,93.0,3.6,32.0,362.0,128.24,72.65
2016,7,1,17,45,587.5,86.5,3.5,31.5,309.0,84.01,51.1
2016,7,1,18,0,543.0,80.0,3.4,31.0,256.0,62.4,46.74
2016,7,1,18,15,482.5,71.5,3.15,30.0,206.0,56.32,41.86
2016,7,1,18,30,422.0,63.0,2.9,29.0,156.0,50.18,36.7
2016,7,1,18,45,335.5,50.5,2.65,28.5,111.5,38.4,26.49
2016,7,1,19,0,249.0,38.0,2.4,28.0,67.0,28.86,17.87
2016,7,1,19,15,124.5,19.0,2.45,27.5,33.5,14.5,2.6
2016,7,1,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,29.5,13.0,2.65,23.5,15.0,10.23,0.0
2016,7,2,6,0,59.0,26.0,2.9,24.0,30.0,19.41,6.49
2016,7,2,6,15,145.5,45.5,3.1,24.5,67.5,33.57,22.16
2016,7,2,6,30,232.0,65.0,3.3,25.0,105.0,47.7,34.82
2016,7,2,6,45,317.5,77.0,3.5,25.5,153.0,56.47,42.65
2016,7,2,7,0,403.0,89.0,3.7,26.0,201.0,65.23,50.19
2016,7,2,7,15,456.5,99.0,3.75,26.5,252.0,72.23,56.01
2016,7,2,7,30,510.0,109.0,3.8,27.0,303.0,97.01,62.88
2016,7,2,7,45,563.0,112.0,3.9,27.5,357.0,138.22,84.17
2016,7,2,8,0,616.0,115.0,4.0,28.0,411.0,181.78,113.12
2016,7,2,8,15,645.0,121.0,4.05,28.5,462.0,227.32,148.05
2016,7,2,8,30,674.0,127.0,4.1,29.0,513.0,274.75,186.05
2016,7,2,8,45,704.0,127.5,4.15,29.5,563.5,319.83,222.71
2016,7,2,9,0,734.0,128.0,4.2,30.0,614.0,368.86,262.15
2016,7,2,9,15,750.5,131.5,4.25,30.5,659.0,412.64,297.35
2016,7,2,9,30,767.0,135.0,4.3,31.0,704.0,455.92,331.4
2016,7,2,9,45,784.5,135.0,4.35,31.5,745.5,496.14,362.43
2016,7,2,10,0,802.0,135.0,4.4,32.0,787.0,535.39,392.0
2016,7,2,10,15,811.5,137.5,4.4,32.5,822.0,571.0,418.17
2016,7,2,10,30,821.0,140.0,4.4,33.0,857.0,604.6,442.27
2016,7,2,10,45,831.0,139.5,4.45,33.5,885.5,628.37,459.23
2016,7,2,11,0,841.0,139.0,4.5,34.0,914.0,654.59,477.43
2016,7,2,11,15,845.5,140.0,4.5,34.0,935.0,675.72,492.6
2016,7,2,11,30,850.0,141.0,4.5,34.0,956.0,693.95,505.56
2016,7,2,11,45,851.5,143.0,4.55,34.5,969.5,707.82,514.41
2016,7,2,12,0,853.0,145.0,4.6,35.0,983.0,718.58,521.0
2016,7,2,12,15,854.0,145.5,4.6,35.0,988.5,724.93,525.44
2016,7,2,12,30,855.0,146.0,4.6,35.0,994.0,728.48,527.9
2016,7,2,12,45,854.5,146.0,4.65,35.5,992.0,728.06,526.65
2016,7,2,13,0,854.0,146.0,4.7,36.0,990.0,725.09,523.6
2016,7,2,13,15,851.5,145.5,4.7,36.0,980.0,717.55,518.32
2016,7,2,13,30,849.0,145.0,4.7,36.0,970.0,707.01,510.92
2016,7,2,13,45,844.0,144.5,4.75,36.0,952.0,691.73,500.33
2016,7,2,14,0,839.0,144.0,4.8,36.0,934.0,673.51,487.6
2016,7,2,14,15,833.0,142.5,4.8,36.0,908.5,651.09,471.59
2016,7,2,14,30,827.0,141.0,4.8,36.0,883.0,625.96,453.44
2016,7,2,14,45,817.5,139.5,4.85,36.0,851.0,600.95,435.08
2016,7,2,15,0,808.0,138.0,4.9,36.0,819.0,568.14,410.95
2016,7,2,15,15,797.0,135.5,4.9,35.5,781.0,531.77,384.49
2016,7,2,15,30,786.0,133.0,4.9,35.0,743.0,493.74,356.12
2016,7,2,15,45,538.5,220.5,4.9,35.0,627.5,415.65,299.25
2016,7,2,16,0,291.0,308.0,4.9,35.0,512.0,351.58,253.9
2016,7,2,16,15,501.5,215.0,4.85,34.5,536.0,345.38,244.91
2016,7,2,16,30,712.0,122.0,4.8,34.0,560.0,316.24,215.86
2016,7,2,16,45,456.0,172.5,4.75,34.0,444.0,248.19,169.54
2016,7,2,17,0,200.0,223.0,4.7,34.0,328.0,202.36,143.01
2016,7,2,17,15,391.5,164.0,4.5,33.5,340.5,177.87,116.84
2016,7,2,17,30,583.0,105.0,4.3,33.0,353.0,133.34,77.98
2016,7,2,17,45,532.5,98.0,4.15,32.5,300.5,91.03,57.0
2016,7,2,18,0,482.0,91.0,4.0,32.0,248.0,67.39,50.68
2016,7,2,18,15,418.5,81.0,3.75,31.0,198.5,60.1,44.83
2016,7,2,18,30,355.0,71.0,3.5,30.0,149.0,52.77,38.69
2016,7,2,18,45,263.5,57.0,3.3,29.5,106.0,42.4,29.68
2016,7,2,19,0,172.0,43.0,3.1,29.0,63.0,32.02,20.32
2016,7,2,19,15,86.0,21.5,3.15,28.5,31.5,16.36,3.58
2016,7,2,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,23.5,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,5.5,4.75,23.5,5.5,4.33,0.0
2016,7,3,6,0,0.0,11.0,4.9,24.0,11.0,8.35,0.0
2016,7,3,6,15,0.0,26.0,5.1,24.5,26.0,19.84,10.77
2016,7,3,6,30,0.0,41.0,5.3,25.0,41.0,31.24,20.87
2016,7,3,6,45,0.0,59.5,5.5,25.5,59.5,44.71,32.63
2016,7,3,7,0,0.0,78.0,5.7,26.0,78.0,58.06,44.1
2016,7,3,7,15,0.0,68.0,5.75,26.5,68.0,51.98,38.82
2016,7,3,7,30,0.0,58.0,5.8,27.0,58.0,44.42,30.63
2016,7,3,7,45,0.0,71.0,5.9,27.5,71.0,54.48,38.59
2016,7,3,8,0,0.0,84.0,6.0,28.0,84.0,64.56,46.44
2016,7,3,8,15,0.0,119.0,6.0,28.5,119.0,90.54,66.83
2016,7,3,8,30,0.0,154.0,6.0,29.0,154.0,116.56,86.92
2016,7,3,8,45,2.5,167.5,6.05,29.5,169.0,127.86,95.18
2016,7,3,9,0,5.0,181.0,6.1,30.0,184.0,139.43,103.62
2016,7,3,9,15,38.0,256.5,6.05,30.5,284.5,210.05,156.83
2016,7,3,9,30,71.0,332.0,6.0,31.0,385.0,283.1,211.0
2016,7,3,9,45,274.0,318.5,5.95,31.5,539.0,382.39,283.49
2016,7,3,10,0,477.0,305.0,5.9,32.0,693.0,494.98,365.22
2016,7,3,10,15,312.5,368.5,5.8,32.5,627.0,465.8,343.18
2016,7,3,10,30,148.0,432.0,5.7,33.0,561.0,425.2,312.09
2016,7,3,10,45,255.0,422.5,5.65,33.5,654.0,494.2,361.84
2016,7,3,11,0,362.0,413.0,5.6,34.0,747.0,563.97,411.26
2016,7,3,11,15,592.5,283.5,5.5,34.0,845.0,630.88,461.25
2016,7,3,11,30,823.0,154.0,5.4,34.0,943.0,685.62,502.82
2016,7,3,11,45,637.5,296.0,5.35,34.5,912.5,691.53,501.96
2016,7,3,12,0,452.0,438.0,5.3,35.0,882.0,676.8,487.06
2016,7,3,12,15,640.5,297.5,5.2,35.0,931.0,706.31,510.83
2016,7,3,12,30,829.0,157.0,5.1,35.0,980.0,718.37,522.77
2016,7,3,12,45,829.0,156.5,5.05,35.5,977.5,718.01,521.2
2016,7,3,13,0,829.0,156.0,5.0,36.0,975.0,715.23,517.93
2016,7,3,13,15,826.5,155.5,4.9,36.0,965.0,707.96,512.42
2016,7,3,13,30,824.0,155.0,4.8,36.0,955.0,697.79,504.87
2016,7,3,13,45,821.5,152.5,4.75,36.0,937.5,683.28,494.48
2016,7,3,14,0,819.0,150.0,4.7,36.0,920.0,665.79,481.92
2016,7,3,14,15,813.0,148.0,4.6,36.0,895.5,650.55,470.51
2016,7,3,14,30,807.0,146.0,4.5,36.0,871.0,624.64,451.68
2016,7,3,14,45,800.0,143.0,4.45,36.0,839.5,594.84,429.99
2016,7,3,15,0,793.0,140.0,4.4,36.0,808.0,562.76,406.29
2016,7,3,15,15,782.0,137.5,4.4,36.0,770.5,526.9,379.53
2016,7,3,15,30,771.0,135.0,4.4,36.0,733.0,489.42,351.02
2016,7,3,15,45,758.5,131.0,4.4,36.0,691.0,448.67,319.55
2016,7,3,16,0,746.0,127.0,4.4,36.0,649.0,406.87,286.61
2016,7,3,16,15,727.5,123.0,4.4,35.5,602.0,362.12,251.5
2016,7,3,16,30,709.0,119.0,4.4,35.0,555.0,314.19,213.41
2016,7,3,16,45,688.5,113.0,4.45,35.0,506.0,267.11,175.32
2016,7,3,17,0,668.0,107.0,4.5,35.0,457.0,220.77,138.29
2016,7,3,17,15,636.0,101.5,4.4,34.5,405.0,174.02,103.35
2016,7,3,17,30,604.0,96.0,4.3,34.0,353.0,129.72,73.91
2016,7,3,17,45,564.5,88.0,4.25,33.5,302.0,85.97,51.79
2016,7,3,18,0,525.0,80.0,4.2,33.0,251.0,62.15,46.13
2016,7,3,18,15,463.5,71.5,4.1,32.0,201.5,56.1,41.31
2016,7,3,18,30,402.0,63.0,4.0,31.0,152.0,47.76,34.35
2016,7,3,18,45,313.0,51.0,3.95,30.5,108.5,38.59,26.38
2016,7,3,19,0,224.0,39.0,3.9,30.0,65.0,29.45,18.14
2016,7,3,19,15,112.0,19.5,4.0,29.5,32.5,14.83,2.62
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.0,4.2,24.5,7.0,5.51,0.0
2016,7,4,6,0,0.0,14.0,4.3,25.0,14.0,10.66,0.52
2016,7,4,6,15,0.0,33.0,4.45,25.0,33.0,24.91,14.89
2016,7,4,6,30,0.0,52.0,4.6,25.0,52.0,38.64,27.12
2016,7,4,6,45,9.5,74.0,4.75,25.5,76.5,54.27,40.76
2016,7,4,7,0,19.0,96.0,4.9,26.0,101.0,69.81,54.09
2016,7,4,7,15,52.0,122.5,5.0,26.0,141.5,86.24,68.03
2016,7,4,7,30,85.0,149.0,5.1,26.0,182.0,107.76,80.41
2016,7,4,7,45,286.0,147.5,5.2,26.5,280.5,133.0,90.98
2016,7,4,8,0,487.0,146.0,5.3,27.0,379.0,181.83,119.3
2016,7,4,8,15,563.0,141.0,5.35,27.5,440.5,225.89,151.21
2016,7,4,8,30,639.0,136.0,5.4,28.0,502.0,273.18,187.44
2016,7,4,8,45,548.0,186.0,5.5,28.5,519.5,313.68,223.99
2016,7,4,9,0,457.0,236.0,5.6,29.0,537.0,346.64,253.15
2016,7,4,9,15,599.0,190.5,5.6,29.5,615.5,396.51,290.21
2016,7,4,9,30,741.0,145.0,5.6,30.0,694.0,453.33,333.08
2016,7,4,9,45,761.5,144.0,5.65,30.5,736.0,493.34,364.32
2016,7,4,10,0,782.0,143.0,5.7,31.0,778.0,532.67,394.39
2016,7,4,10,15,792.5,145.5,5.65,31.5,813.0,568.26,420.87
2016,7,4,10,30,803.0,148.0,5.6,32.0,848.0,601.98,445.33
2016,7,4,10,45,816.5,145.5,5.55,32.5,878.0,631.46,466.3
2016,7,4,11,0,830.0,143.0,5.5,33.0,908.0,652.14,480.79
2016,7,4,11,15,835.5,144.5,5.45,33.5,930.0,674.15,495.66
2016,7,4,11,30,841.0,146.0,5.4,34.0,952.0,693.31,508.23
2016,7,4,11,45,624.0,289.0,5.35,34.5,891.5,678.08,492.77
2016,7,4,12,0,407.0,432.0,5.3,35.0,831.0,639.57,461.31
2016,7,4,12,15,622.5,295.0,5.2,35.0,910.0,692.77,501.71
2016,7,4,12,30,838.0,158.0,5.1,35.0,989.0,726.7,528.59
2016,7,4,12,45,845.5,152.5,5.1,35.5,989.5,728.42,528.63
2016,7,4,13,0,853.0,147.0,5.1,36.0,990.0,727.53,526.95
2016,7,4,13,15,851.0,146.5,5.05,36.0,980.0,720.39,521.72
2016,7,4,13,30,849.0,146.0,5.0,36.0,970.0,710.25,514.38
2016,7,4,13,45,851.0,141.0,5.0,36.5,954.5,696.59,503.75
2016,7,4,14,0,853.0,136.0,5.0,37.0,939.0,679.64,490.76
2016,7,4,14,15,704.5,235.0,5.0,37.0,886.0,653.64,470.0
2016,7,4,14,30,556.0,334.0,5.0,37.0,833.0,618.14,443.18
2016,7,4,14,45,450.0,356.0,5.0,37.0,750.5,553.73,397.71
2016,7,4,15,0,344.0,378.0,5.0,37.0,668.0,490.84,353.1
2016,7,4,15,15,358.0,354.5,4.95,37.0,644.0,466.13,335.44
2016,7,4,15,30,372.0,331.0,4.9,37.0,620.0,439.32,315.78
2016,7,4,15,45,564.0,230.5,4.9,37.0,639.5,436.49,311.65
2016,7,4,16,0,756.0,130.0,4.9,37.0,659.0,414.54,291.48
2016,7,4,16,15,737.0,126.0,4.8,36.5,611.5,369.12,255.79
2016,7,4,16,30,718.0,122.0,4.7,36.0,564.0,320.54,217.25
2016,7,4,16,45,693.5,117.0,4.65,35.5,513.0,272.68,179.14
2016,7,4,17,0,669.0,112.0,4.6,35.0,462.0,225.93,142.25
2016,7,4,17,15,590.0,116.0,4.4,34.5,399.5,178.88,108.94
2016,7,4,17,30,511.0,120.0,4.2,34.0,337.0,136.44,82.39
2016,7,4,17,45,469.0,109.5,4.05,33.5,287.5,95.6,60.8
2016,7,4,18,0,427.0,99.0,3.9,33.0,238.0,71.84,54.13
2016,7,4,18,15,374.0,86.0,3.7,32.0,191.0,62.92,46.97
2016,7,4,18,30,321.0,73.0,3.5,31.0,144.0,53.8,39.38
2016,7,4,18,45,241.5,57.5,3.35,30.5,102.5,42.59,29.69
2016,7,4,19,0,162.0,42.0,3.2,30.0,61.0,31.29,19.62
2016,7,4,19,15,81.0,21.0,3.3,29.5,30.5,15.99,3.18
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,42.0,12.5,4.15,24.5,15.0,9.83,0.0
2016,7,5,6,0,84.0,25.0,4.2,25.0,30.0,18.74,4.7
2016,7,5,6,15,184.5,41.5,4.35,25.0,68.0,31.02,19.88
2016,7,5,6,30,285.0,58.0,4.5,25.0,106.0,43.25,31.01
2016,7,5,6,45,379.0,67.0,4.65,25.5,155.5,50.27,37.34
2016,7,5,7,0,473.0,76.0,4.8,26.0,205.0,59.69,45.48
2016,7,5,7,15,525.0,83.5,4.9,26.0,256.5,64.76,49.8
2016,7,5,7,30,577.0,91.0,5.0,26.0,308.0,89.92,55.97
2016,7,5,7,45,630.5,92.0,5.1,26.5,363.5,130.73,76.0
2016,7,5,8,0,684.0,93.0,5.2,27.0,419.0,176.48,106.75
2016,7,5,8,15,710.5,97.5,5.25,27.5,470.5,223.87,143.84
2016,7,5,8,30,737.0,102.0,5.3,28.0,522.0,276.17,186.51
2016,7,5,8,45,765.5,101.5,5.35,28.5,573.0,322.49,225.01
2016,7,5,9,0,794.0,101.0,5.4,29.0,624.0,369.85,264.15
2016,7,5,9,15,808.5,103.5,5.4,29.5,669.5,414.78,301.05
2016,7,5,9,30,823.0,106.0,5.4,30.0,715.0,459.05,336.57
2016,7,5,9,45,838.5,106.0,5.4,30.5,756.5,499.94,368.72
2016,7,5,10,0,854.0,106.0,5.4,31.0,798.0,539.57,399.12
2016,7,5,10,15,862.0,107.5,5.4,31.5,832.5,574.7,425.5
2016,7,5,10,30,870.0,109.0,5.4,32.0,867.0,607.6,449.61
2016,7,5,10,45,656.5,246.5,5.4,32.5,830.0,614.93,452.26
2016,7,5,11,0,443.0,384.0,5.4,33.0,793.0,598.98,437.71
2016,7,5,11,15,454.0,399.0,5.35,33.5,826.0,628.63,457.56
2016,7,5,11,30,465.0,414.0,5.3,34.0,859.0,656.77,475.89
2016,7,5,11,45,675.0,268.0,5.3,34.5,924.5,699.24,508.01
2016,7,5,12,0,885.0,122.0,5.3,35.0,990.0,728.22,531.01
2016,7,5,12,15,886.0,122.0,5.25,35.0,995.5,734.76,535.36
2016,7,5,12,30,887.0,122.0,5.2,35.0,1001.0,738.3,537.65
2016,7,5,12,45,887.5,121.0,5.2,35.5,999.5,737.97,536.31
2016,7,5,13,0,888.0,120.0,5.2,36.0,998.0,734.84,532.98
2016,7,5,13,15,659.5,273.0,5.2,36.0,921.5,699.68,504.47
2016,7,5,13,30,431.0,426.0,5.2,36.0,845.0,649.87,466.3
2016,7,5,13,45,424.0,413.5,5.2,36.0,819.5,628.65,451.97
2016,7,5,14,0,417.0,401.0,5.2,36.0,794.0,605.75,436.26
2016,7,5,14,15,642.0,257.5,5.15,36.0,843.0,631.88,457.27
2016,7,5,14,30,867.0,114.0,5.1,36.0,892.0,634.52,461.15
2016,7,5,14,45,854.5,115.5,5.1,36.0,859.0,604.09,438.71
2016,7,5,15,0,842.0,117.0,5.1,36.0,826.0,571.55,414.47
2016,7,5,15,15,832.0,115.0,5.1,36.0,788.5,535.74,387.46
2016,7,5,15,30,822.0,113.0,5.1,36.0,751.0,498.08,358.5
2016,7,5,15,45,809.5,110.0,5.1,36.0,708.0,456.99,326.43
2016,7,5,16,0,797.0,107.0,5.1,36.0,665.0,413.83,292.12
2016,7,5,16,15,780.0,104.0,5.1,35.5,617.5,368.12,255.86
2016,7,5,16,30,763.0,101.0,5.1,35.0,570.0,322.14,218.69
2016,7,5,16,45,740.0,97.5,5.1,35.0,519.5,274.17,179.51
2016,7,5,17,0,717.0,94.0,5.1,35.0,469.0,227.07,141.55
2016,7,5,17,15,687.0,89.5,5.0,34.5,416.5,175.13,102.2
2016,7,5,17,30,657.0,85.0,4.9,34.0,364.0,129.03,71.13
2016,7,5,17,45,613.0,79.5,4.8,33.5,311.0,83.94,48.39
2016,7,5,18,0,569.0,74.0,4.7,33.0,258.0,58.35,42.99
2016,7,5,18,15,508.5,66.5,4.55,32.0,207.5,52.82,38.58
2016,7,5,18,30,448.0,59.0,4.4,31.0,157.0,47.28,33.95
2016,7,5,18,45,352.5,48.5,4.3,30.5,112.5,39.05,26.76
2016,7,5,19,0,257.0,38.0,4.2,30.0,68.0,28.9,17.68
2016,7,5,19,15,128.5,19.0,4.25,29.5,34.0,14.51,2.25
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,35.0,12.0,4.7,24.0,14.5,9.44,0.0
2016,7,6,6,0,70.0,24.0,4.8,24.0,29.0,18.0,3.78
2016,7,6,6,15,166.5,41.5,4.9,24.5,66.0,30.93,19.8
2016,7,6,6,30,263.0,59.0,5.0,25.0,103.0,43.79,31.44
2016,7,6,6,45,358.5,68.0,5.15,25.5,151.5,50.76,37.75
2016,7,6,7,0,454.0,77.0,5.3,26.0,200.0,60.28,45.98
2016,7,6,7,15,506.5,85.5,5.4,26.5,251.5,66.03,50.78
2016,7,6,7,30,559.0,94.0,5.5,27.0,303.0,91.55,57.34
2016,7,6,7,45,608.5,96.5,5.6,27.5,357.0,132.15,77.65
2016,7,6,8,0,658.0,99.0,5.7,28.0,411.0,177.32,108.15
2016,7,6,8,15,685.5,103.5,5.75,28.5,462.5,223.68,144.26
2016,7,6,8,30,713.0,108.0,5.8,29.0,514.0,271.69,183.39
2016,7,6,8,45,737.5,110.5,5.9,29.5,564.0,321.61,224.58
2016,7,6,9,0,762.0,113.0,6.0,30.0,614.0,368.78,263.45
2016,7,6,9,15,777.5,116.0,6.0,30.5,659.5,413.2,299.76
2016,7,6,9,30,793.0,119.0,6.0,31.0,705.0,456.99,334.77
2016,7,6,9,45,807.5,120.0,6.05,31.5,746.0,497.78,366.8
2016,7,6,10,0,822.0,121.0,6.1,32.0,787.0,535.26,395.69
2016,7,6,10,15,831.5,123.0,6.05,32.5,822.0,570.55,422.08
2016,7,6,10,30,841.0,125.0,6.0,33.0,857.0,603.76,446.31
2016,7,6,10,45,849.5,125.0,6.0,33.5,886.0,632.6,466.99
2016,7,6,11,0,858.0,125.0,6.0,34.0,915.0,658.97,485.48
2016,7,6,11,15,863.0,126.0,5.95,34.0,936.5,681.11,501.51
2016,7,6,11,30,868.0,127.0,5.9,34.0,958.0,700.33,515.24
2016,7,6,11,45,873.0,126.5,5.9,34.5,972.5,715.43,525.02
2016,7,6,12,0,878.0,126.0,5.9,35.0,987.0,727.48,532.51
2016,7,6,12,15,879.5,126.0,5.85,35.0,993.5,734.35,537.22
2016,7,6,12,30,881.0,126.0,5.8,35.0,1000.0,738.26,539.81
2016,7,6,12,45,882.0,125.5,5.8,35.5,998.5,738.68,538.98
2016,7,6,13,0,883.0,125.0,5.8,36.0,997.0,736.33,536.16
2016,7,6,13,15,881.0,124.5,5.75,36.0,987.0,728.85,530.69
2016,7,6,13,30,879.0,124.0,5.7,36.0,977.0,718.25,523.0
2016,7,6,13,45,875.0,123.5,5.7,36.5,959.5,703.13,511.17
2016,7,6,14,0,871.0,123.0,5.7,37.0,942.0,684.93,497.11
2016,7,6,14,15,865.5,121.5,5.7,37.0,917.0,662.02,480.68
2016,7,6,14,30,860.0,120.0,5.7,37.0,892.0,636.3,462.01
2016,7,6,14,45,845.5,123.0,5.7,37.0,858.5,606.0,439.73
2016,7,6,15,0,831.0,126.0,5.7,37.0,825.0,573.73,415.64
2016,7,6,15,15,820.5,123.5,5.7,36.5,787.5,537.66,389.27
2016,7,6,15,30,810.0,121.0,5.7,36.0,750.0,501.23,361.89
2016,7,6,15,45,791.0,120.5,5.7,36.0,705.5,458.8,328.83
2016,7,6,16,0,772.0,120.0,5.7,36.0,661.0,415.75,294.65
2016,7,6,16,15,753.5,116.5,5.7,35.5,613.5,370.14,258.51
2016,7,6,16,30,735.0,113.0,5.7,35.0,566.0,324.44,221.65
2016,7,6,16,45,704.5,111.5,5.75,35.0,514.0,273.82,180.83
2016,7,6,17,0,674.0,110.0,5.8,35.0,462.0,227.86,144.08
2016,7,6,17,15,641.0,104.5,5.7,34.5,409.5,180.41,108.26
2016,7,6,17,30,608.0,99.0,5.6,34.0,357.0,135.5,77.88
2016,7,6,17,45,556.0,93.5,5.55,33.5,304.0,92.49,55.91
2016,7,6,18,0,504.0,88.0,5.5,33.0,251.0,67.83,50.85
2016,7,6,18,15,439.0,78.5,5.3,32.0,201.0,58.67,43.45
2016,7,6,18,30,374.0,69.0,5.1,31.0,151.0,51.58,37.53
2016,7,6,18,45,277.5,56.0,4.95,30.5,107.5,41.81,29.04
2016,7,6,19,0,181.0,43.0,4.8,30.0,64.0,32.06,20.21
2016,7,6,19,15,90.5,21.5,4.7,29.5,32.0,16.36,3.12
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,10.0,4.9,24.5,10.0,7.87,0.0
2016,7,7,6,0,0.0,20.0,5.0,25.0,20.0,15.11,1.7
2016,7,7,6,15,35.0,40.0,5.1,25.5,46.0,29.57,18.55
2016,7,7,6,30,70.0,60.0,5.2,26.0,72.0,43.6,31.11
2016,7,7,6,45,103.0,81.5,5.35,26.5,106.0,58.4,44.05
2016,7,7,7,0,136.0,103.0,5.5,27.0,140.0,72.99,56.55
2016,7,7,7,15,153.5,125.5,5.55,27.5,176.0,87.69,68.85
2016,7,7,7,30,171.0,148.0,5.6,28.0,212.0,109.73,79.56
2016,7,7,7,45,434.0,118.0,5.65,28.5,315.0,128.07,80.68
2016,7,7,8,0,697.0,88.0,5.7,29.0,418.0,175.5,104.66
2016,7,7,8,15,723.0,92.0,5.75,29.5,470.0,226.78,144.67
2016,7,7,8,30,749.0,96.0,5.8,30.0,522.0,275.48,184.44
2016,7,7,8,45,775.0,96.5,5.85,30.5,572.5,322.51,223.45
2016,7,7,9,0,801.0,97.0,5.9,31.0,623.0,370.34,262.87
2016,7,7,9,15,815.0,99.5,5.9,31.5,668.5,416.46,300.52
2016,7,7,9,30,829.0,102.0,5.9,32.0,714.0,460.08,335.44
2016,7,7,9,45,842.0,103.0,5.9,32.5,755.0,500.9,367.43
2016,7,7,10,0,855.0,104.0,5.9,33.0,796.0,540.27,397.52
2016,7,7,10,15,863.0,106.0,5.85,33.5,831.0,575.96,424.1
2016,7,7,10,30,871.0,108.0,5.8,34.0,866.0,609.41,448.37
2016,7,7,10,45,877.5,109.0,5.8,34.5,894.5,638.74,469.27
2016,7,7,11,0,884.0,110.0,5.8,35.0,923.0,665.41,487.82
2016,7,7,11,15,888.0,110.5,5.75,35.0,944.0,687.22,503.51
2016,7,7,11,30,892.0,111.0,5.7,35.0,965.0,706.0,516.85
2016,7,7,11,45,884.5,119.0,5.7,35.5,976.0,719.25,525.06
2016,7,7,12,0,877.0,127.0,5.7,36.0,987.0,728.88,530.61
2016,7,7,12,15,878.0,127.0,5.65,36.0,992.5,735.42,535.07
2016,7,7,12,30,879.0,127.0,5.6,36.0,998.0,739.01,537.41
2016,7,7,12,45,876.5,128.5,5.55,36.5,995.5,738.36,535.61
2016,7,7,13,0,874.0,130.0,5.5,37.0,993.0,734.98,531.88
2016,7,7,13,15,871.5,129.5,5.45,37.0,983.0,727.26,526.28
2016,7,7,13,30,869.0,129.0,5.4,37.0,973.0,716.47,518.52
2016,7,7,13,45,863.0,129.5,5.4,37.0,954.5,700.89,507.52
2016,7,7,14,0,857.0,130.0,5.4,37.0,936.0,682.36,494.35
2016,7,7,14,15,851.0,128.5,5.4,37.0,911.0,659.49,478.01
2016,7,7,14,30,845.0,127.0,5.4,37.0,886.0,633.85,459.49
2016,7,7,14,45,568.5,260.5,5.4,37.0,763.0,556.48,402.18
2016,7,7,15,0,292.0,394.0,5.4,37.0,640.0,476.3,343.45
2016,7,7,15,15,547.0,258.5,5.4,37.0,693.0,501.21,361.79
2016,7,7,15,30,802.0,123.0,5.4,37.0,746.0,500.5,359.67
2016,7,7,15,45,784.0,122.0,5.4,37.0,702.0,458.39,326.98
2016,7,7,16,0,766.0,121.0,5.4,37.0,658.0,415.59,293.23
2016,7,7,16,15,748.0,117.5,5.45,36.5,610.5,370.38,257.69
2016,7,7,16,30,730.0,114.0,5.5,36.0,563.0,325.04,221.36
2016,7,7,16,45,701.5,111.5,5.55,35.5,512.0,274.36,181.02
2016,7,7,17,0,673.0,109.0,5.6,35.0,461.0,228.15,144.38
2016,7,7,17,15,640.5,103.5,5.55,34.5,409.0,180.76,108.53
2016,7,7,17,30,608.0,98.0,5.5,34.0,357.0,135.86,78.0
2016,7,7,17,45,563.0,91.0,5.45,33.5,304.5,91.99,54.95
2016,7,7,18,0,518.0,84.0,5.4,33.0,252.0,65.04,48.54
2016,7,7,18,15,454.5,75.0,5.25,32.0,202.0,58.71,43.48
2016,7,7,18,30,391.0,66.0,5.1,31.0,152.0,49.7,35.96
2016,7,7,18,45,301.0,53.5,5.0,30.5,108.5,40.24,27.73
2016,7,7,19,0,211.0,41.0,4.9,30.0,65.0,30.8,19.18
2016,7,7,19,15,105.5,20.5,4.75,29.5,32.5,15.54,2.51
2016,7,7,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,32.5,11.5,3.85,24.5,13.5,9.05,0.0
2016,7,8,6,0,65.0,23.0,4.0,25.0,27.0,17.26,2.06
2016,7,8,6,15,163.5,41.0,4.15,25.5,64.5,30.55,19.3
2016,7,8,6,30,262.0,59.0,4.3,26.0,102.0,43.78,31.25
2016,7,8,6,45,356.0,68.5,4.5,26.5,151.0,51.07,37.84
2016,7,8,7,0,450.0,78.0,4.7,27.0,200.0,58.47,44.24
2016,7,8,7,15,504.0,86.5,4.75,27.5,251.5,66.82,51.23
2016,7,8,7,30,558.0,95.0,4.8,28.0,303.0,92.88,57.94
2016,7,8,7,45,401.5,142.5,4.85,28.5,304.5,141.65,92.63
2016,7,8,8,0,245.0,190.0,4.9,29.0,306.0,174.64,122.84
2016,7,8,8,15,483.5,148.5,4.9,29.5,411.5,213.36,143.45
2016,7,8,8,30,722.0,107.0,4.9,30.0,517.0,274.4,184.22
2016,7,8,8,45,751.0,107.0,4.95,30.5,568.0,324.24,224.91
2016,7,8,9,0,780.0,107.0,5.0,31.0,619.0,371.76,263.65
2016,7,8,9,15,795.0,110.0,5.0,31.5,664.5,416.9,300.19
2016,7,8,9,30,810.0,113.0,5.0,32.0,710.0,461.34,335.31
2016,7,8,9,45,826.0,112.5,5.0,32.5,751.5,501.45,366.44
2016,7,8,10,0,842.0,112.0,5.0,33.0,793.0,540.72,396.14
2016,7,8,10,15,850.5,114.0,4.95,33.5,828.0,576.28,422.29
2016,7,8,10,30,859.0,116.0,4.9,34.0,863.0,609.67,446.19
2016,7,8,10,45,867.5,116.0,4.9,34.5,892.0,639.16,466.95
2016,7,8,11,0,876.0,116.0,4.9,35.0,921.0,666.13,485.49
2016,7,8,11,15,880.5,117.0,4.85,35.0,942.5,688.51,501.31
2016,7,8,11,30,885.0,118.0,4.8,35.0,964.0,707.88,514.82
2016,7,8,11,45,886.0,119.5,4.8,35.5,977.5,722.09,523.7
2016,7,8,12,0,887.0,121.0,4.8,36.0,991.0,733.07,530.22
2016,7,8,12,15,888.0,121.5,4.8,36.0,997.0,740.14,535.12
2016,7,8,12,30,889.0,122.0,4.8,36.0,1003.0,744.18,537.9
2016,7,8,12,45,889.0,121.5,4.8,36.5,1001.0,743.94,536.6
2016,7,8,13,0,889.0,121.0,4.8,37.0,999.0,740.86,533.33
2016,7,8,13,15,887.0,121.0,4.8,37.0,989.5,733.71,528.35
2016,7,8,13,30,885.0,121.0,4.8,37.0,980.0,723.42,521.16
2016,7,8,13,45,880.5,120.5,4.8,37.0,962.0,707.85,510.31
2016,7,8,14,0,876.0,120.0,4.8,37.0,944.0,689.22,497.21
2016,7,8,14,15,572.5,276.5,4.8,37.0,809.5,605.24,435.33
2016,7,8,14,30,269.0,433.0,4.8,37.0,675.0,514.6,368.96
2016,7,8,14,45,554.0,277.0,4.8,37.0,751.5,561.36,404.45
2016,7,8,15,0,839.0,121.0,4.8,37.0,828.0,577.57,416.68
2016,7,8,15,15,559.5,238.5,4.8,36.5,701.0,495.56,357.42
2016,7,8,15,30,280.0,356.0,4.8,36.0,574.0,416.31,300.94
2016,7,8,15,45,532.5,235.5,4.8,36.0,619.5,430.9,309.62
2016,7,8,16,0,785.0,115.0,4.8,36.0,665.0,419.96,296.89
2016,7,8,16,15,767.5,111.5,4.8,35.5,617.5,374.04,260.64
2016,7,8,16,30,750.0,108.0,4.8,35.0,570.0,327.91,223.58
2016,7,8,16,45,722.5,106.0,4.8,35.0,518.5,280.39,185.02
2016,7,8,17,0,695.0,104.0,4.8,35.0,467.0,230.29,145.03
2016,7,8,17,15,663.0,98.5,4.7,34.5,414.5,181.8,108.26
2016,7,8,17,30,631.0,93.0,4.6,34.0,362.0,135.7,76.77
2016,7,8,17,45,584.0,87.5,4.5,33.5,309.0,91.52,53.67
2016,7,8,18,0,537.0,82.0,4.4,33.0,256.0,63.83,47.52
2016,7,8,18,15,473.5,73.5,4.15,32.0,205.5,57.79,42.71
2016,7,8,18,30,410.0,65.0,3.9,31.0,155.0,49.19,35.53
2016,7,8,18,45,314.5,52.5,3.7,30.5,110.5,39.64,27.23
2016,7,8,19,0,219.0,40.0,3.5,30.0,66.0,30.13,18.63
2016,7,8,19,15,109.5,20.0,3.55,29.5,33.0,15.18,2.13
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,13.5,10.5,3.45,24.0,11.5,8.26,0.0
2016,7,9,6,0,27.0,21.0,3.6,24.0,23.0,15.91,0.75
2016,7,9,6,15,93.0,41.0,3.75,24.5,55.0,30.18,19.04
2016,7,9,6,30,159.0,61.0,3.9,25.0,87.0,44.43,31.92
2016,7,9,6,45,216.0,78.5,4.05,25.5,128.0,56.88,42.92
2016,7,9,7,0,273.0,96.0,4.2,26.0,169.0,69.16,53.52
2016,7,9,7,15,316.5,110.0,4.2,26.5,213.5,77.53,60.51
2016,7,9,7,30,360.0,124.0,4.2,27.0,258.0,101.26,68.95
2016,7,9,7,45,431.5,131.5,4.2,27.5,317.0,137.66,88.58
2016,7,9,8,0,503.0,139.0,4.2,28.0,376.0,181.17,117.5
2016,7,9,8,15,419.0,181.5,4.2,28.5,395.0,223.54,154.26
2016,7,9,8,30,335.0,224.0,4.2,29.0,414.0,254.98,182.56
2016,7,9,8,45,189.0,245.0,4.2,30.0,354.0,243.28,178.38
2016,7,9,9,0,43.0,266.0,4.2,31.0,294.0,215.6,160.24
2016,7,9,9,15,33.0,269.0,4.15,31.5,291.5,217.8,161.55
2016,7,9,9,30,23.0,272.0,4.1,32.0,289.0,217.02,160.45
2016,7,9,9,45,17.0,252.5,4.1,32.5,265.5,201.36,148.18
2016,7,9,10,0,11.0,233.0,4.1,33.0,242.0,184.74,135.24
2016,7,9,10,15,75.0,330.5,4.05,33.0,395.5,298.94,219.82
2016,7,9,10,30,139.0,428.0,4.0,33.0,549.0,419.44,306.55
2016,7,9,10,45,242.0,425.0,4.0,33.5,643.5,491.73,357.57
2016,7,9,11,0,345.0,422.0,4.0,34.0,738.0,564.35,408.23
2016,7,9,11,15,600.0,279.0,3.95,34.5,845.5,638.91,462.23
2016,7,9,11,30,855.0,136.0,3.9,35.0,953.0,702.04,508.12
2016,7,9,11,45,849.0,142.5,3.85,35.5,964.0,714.36,515.13
2016,7,9,12,0,843.0,149.0,3.8,36.0,975.0,723.26,519.93
2016,7,9,12,15,844.0,149.0,3.75,36.0,980.5,729.52,524.08
2016,7,9,12,30,845.0,149.0,3.7,36.0,986.0,732.97,526.27
2016,7,9,12,45,841.5,151.0,3.65,36.0,983.0,731.93,525.33
2016,7,9,13,0,838.0,153.0,3.6,36.0,980.0,728.34,522.63
2016,7,9,13,15,563.5,313.5,3.55,36.0,867.5,670.93,478.86
2016,7,9,13,30,289.0,474.0,3.5,36.0,755.0,588.84,418.71
2016,7,9,13,45,552.5,314.5,3.5,36.5,838.5,648.31,462.88
2016,7,9,14,0,816.0,155.0,3.5,37.0,922.0,684.96,490.04
2016,7,9,14,15,809.5,153.5,3.45,36.5,897.0,661.84,474.52
2016,7,9,14,30,803.0,152.0,3.4,36.0,872.0,636.1,457.21
2016,7,9,14,45,797.0,148.0,3.35,36.0,841.5,606.17,435.78
2016,7,9,15,0,791.0,144.0,3.3,36.0,811.0,573.89,412.33
2016,7,9,15,15,780.0,141.5,3.2,36.0,773.0,537.98,385.73
2016,7,9,15,30,769.0,139.0,3.1,36.0,735.0,500.43,357.44
2016,7,9,15,45,749.5,138.0,3.05,36.0,691.5,458.81,325.81
2016,7,9,16,0,730.0,137.0,3.0,36.0,648.0,414.74,291.82
2016,7,9,16,15,646.0,157.5,3.0,35.5,585.5,365.21,254.94
2016,7,9,16,30,562.0,178.0,3.0,35.0,523.0,317.88,219.76
2016,7,9,16,45,536.0,167.5,3.0,35.0,473.5,272.41,184.24
2016,7,9,17,0,510.0,157.0,3.0,35.0,424.0,228.52,150.17
2016,7,9,17,15,481.0,146.0,2.85,34.5,375.5,185.62,118.27
2016,7,9,17,30,452.0,135.0,2.7,34.0,327.0,145.07,90.5
2016,7,9,17,45,450.5,116.5,2.55,33.5,285.0,103.58,65.7
2016,7,9,18,0,449.0,98.0,2.4,33.0,243.0,71.5,53.81
2016,7,9,18,15,384.0,86.5,2.35,32.0,194.0,63.37,47.32
2016,7,9,18,30,319.0,75.0,2.3,31.0,145.0,55.15,40.47
2016,7,9,18,45,231.0,59.0,2.25,30.5,102.5,43.56,30.46
2016,7,9,19,0,143.0,43.0,2.2,30.0,60.0,31.81,19.97
2016,7,9,19,15,71.5,21.5,2.5,29.5,30.0,16.28,2.45
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,5.0,2.35,24.0,5.0,3.93,0.0
2016,7,10,6,0,0.0,10.0,2.5,24.0,10.0,7.59,0.0
2016,7,10,6,15,0.0,27.0,2.75,24.5,27.0,20.63,11.21
2016,7,10,6,30,0.0,44.0,3.0,25.0,44.0,33.13,22.39
2016,7,10,6,45,0.5,66.0,3.3,25.5,66.5,48.81,36.07
2016,7,10,7,0,1.0,88.0,3.6,26.0,89.0,64.31,49.39
2016,7,10,7,15,9.5,109.5,3.7,26.5,113.0,79.48,62.16
2016,7,10,7,30,18.0,131.0,3.8,27.0,137.0,95.93,71.91
2016,7,10,7,45,27.0,155.0,3.9,27.5,166.5,114.23,85.47
2016,7,10,8,0,36.0,179.0,4.0,28.0,196.0,135.68,101.44
2016,7,10,8,15,28.0,190.5,4.0,28.5,205.0,146.37,109.62
2016,7,10,8,30,20.0,202.0,4.0,29.0,214.0,156.23,117.08
2016,7,10,8,45,22.5,221.5,4.0,29.5,236.0,173.33,129.68
2016,7,10,9,0,25.0,241.0,4.0,30.0,258.0,190.7,142.38
2016,7,10,9,15,70.5,292.5,3.95,30.5,343.5,250.18,186.15
2016,7,10,9,30,116.0,344.0,3.9,31.0,429.0,316.31,234.3
2016,7,10,9,45,69.0,319.0,3.9,31.5,371.0,278.9,206.25
2016,7,10,10,0,22.0,294.0,3.9,32.0,313.0,236.72,174.44
2016,7,10,10,15,26.5,320.0,3.9,32.0,343.0,263.94,194.42
2016,7,10,10,30,31.0,346.0,3.9,32.0,373.0,288.69,212.32
2016,7,10,10,45,34.5,355.5,3.9,32.5,386.5,300.34,220.14
2016,7,10,11,0,38.0,365.0,3.9,33.0,400.0,312.0,227.97
2016,7,10,11,15,76.5,421.5,3.9,33.5,494.0,383.84,279.36
2016,7,10,11,30,115.0,478.0,3.9,34.0,588.0,462.51,334.3
2016,7,10,11,45,150.5,489.5,3.9,34.5,635.5,499.4,359.44
2016,7,10,12,0,186.0,501.0,3.9,35.0,683.0,536.41,384.53
2016,7,10,12,15,196.5,503.5,3.9,35.0,697.0,548.1,392.52
2016,7,10,12,30,207.0,506.0,3.9,35.0,711.0,558.84,399.96
2016,7,10,12,45,222.5,502.5,3.95,35.0,722.0,567.49,406.21
2016,7,10,13,0,238.0,499.0,4.0,35.0,733.0,574.89,411.61
2016,7,10,13,15,236.5,493.5,4.05,35.0,724.5,567.17,406.45
2016,7,10,13,30,235.0,488.0,4.1,35.0,716.0,558.28,400.53
2016,7,10,13,45,513.5,329.5,4.15,35.5,816.0,634.32,456.67
2016,7,10,14,0,792.0,171.0,4.2,36.0,916.0,683.2,492.74
2016,7,10,14,15,785.5,169.5,4.2,36.0,891.5,660.62,476.56
2016,7,10,14,30,779.0,168.0,4.2,36.0,867.0,635.47,458.7
2016,7,10,14,45,764.0,169.5,4.2,36.0,834.0,605.17,436.92
2016,7,10,15,0,749.0,171.0,4.2,36.0,801.0,573.12,413.55
2016,7,10,15,15,736.5,168.0,4.2,35.5,764.0,537.77,388.27
2016,7,10,15,30,724.0,165.0,4.2,35.0,727.0,499.96,360.62
2016,7,10,15,45,696.5,167.0,4.25,35.0,682.0,458.1,328.79
2016,7,10,16,0,669.0,169.0,4.3,35.0,637.0,416.45,296.56
2016,7,10,16,15,647.5,163.5,4.3,34.5,590.0,371.79,262.06
2016,7,10,16,30,626.0,158.0,4.3,34.0,543.0,327.56,227.26
2016,7,10,16,45,580.0,158.5,4.3,34.0,490.5,281.98,191.49
2016,7,10,17,0,534.0,159.0,4.3,34.0,438.0,236.24,156.2
2016,7,10,17,15,496.5,150.0,4.1,33.5,386.5,191.95,123.24
2016,7,10,17,30,459.0,141.0,3.9,33.0,335.0,150.84,95.12
2016,7,10,17,45,391.5,133.0,3.75,32.5,282.5,112.14,73.87
2016,7,10,18,0,324.0,125.0,3.6,32.0,230.0,88.13,67.83
2016,7,10,18,15,260.0,108.5,3.4,31.5,182.5,76.68,58.49
2016,7,10,18,30,196.0,92.0,3.2,31.0,135.0,65.09,48.72
2016,7,10,18,45,120.0,69.0,3.0,30.5,93.0,49.29,35.17
2016,7,10,19,0,44.0,46.0,2.8,30.0,51.0,33.24,21.09
2016,7,10,19,15,22.0,23.0,2.9,29.5,25.5,17.27,2.63
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,5.0,9.0,4.5,24.5,9.5,7.08,0.0
2016,7,11,6,0,10.0,18.0,4.6,25.0,19.0,13.8,0.0
2016,7,11,6,15,72.0,42.5,4.75,25.0,54.0,31.03,19.54
2016,7,11,6,30,134.0,67.0,4.9,25.0,89.0,47.98,34.85
2016,7,11,6,45,222.5,83.0,5.1,25.5,135.5,59.68,45.28
2016,7,11,7,0,311.0,99.0,5.3,26.0,182.0,71.39,55.41
2016,7,11,7,15,369.5,111.5,5.45,26.5,232.0,79.26,62.0
2016,7,11,7,30,428.0,124.0,5.6,27.0,282.0,105.22,70.48
2016,7,11,7,45,491.5,127.5,5.75,28.0,336.5,142.02,89.59
2016,7,11,8,0,555.0,131.0,5.9,29.0,391.0,187.85,120.39
2016,7,11,8,15,588.0,137.5,6.0,29.5,443.0,232.02,154.26
2016,7,11,8,30,621.0,144.0,6.1,30.0,495.0,278.64,191.5
2016,7,11,8,45,654.0,146.0,6.2,30.5,546.0,323.95,228.24
2016,7,11,9,0,687.0,148.0,6.3,31.0,597.0,371.0,266.2
2016,7,11,9,15,706.5,152.0,6.35,31.5,643.0,415.53,301.99
2016,7,11,9,30,726.0,156.0,6.4,32.0,689.0,459.96,336.98
2016,7,11,9,45,744.0,157.5,6.5,32.5,731.5,501.81,369.42
2016,7,11,10,0,762.0,159.0,6.6,33.0,774.0,541.71,399.74
2016,7,11,10,15,773.0,162.0,6.6,33.5,809.5,577.76,426.47
2016,7,11,10,30,784.0,165.0,6.6,34.0,845.0,612.02,451.3
2016,7,11,10,45,793.5,166.0,6.65,34.5,874.5,641.76,472.54
2016,7,11,11,0,803.0,167.0,6.7,35.0,904.0,669.21,491.75
2016,7,11,11,15,809.0,168.5,6.65,35.0,926.5,692.25,508.31
2016,7,11,11,30,815.0,170.0,6.6,35.0,949.0,712.52,522.71
2016,7,11,11,45,805.5,180.5,6.6,35.5,959.5,725.94,530.96
2016,7,11,12,0,796.0,191.0,6.6,36.0,970.0,735.9,536.66
2016,7,11,12,15,797.5,191.5,6.55,36.0,976.5,743.06,541.57
2016,7,11,12,30,799.0,192.0,6.5,36.0,983.0,747.39,544.45
2016,7,11,12,45,798.0,193.0,6.45,36.5,981.5,747.6,543.26
2016,7,11,13,0,797.0,194.0,6.4,37.0,980.0,745.14,540.19
2016,7,11,13,15,794.5,193.0,6.3,37.0,970.0,737.31,534.4
2016,7,11,13,30,792.0,192.0,6.2,37.0,960.0,726.56,526.56
