Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,13,45,786.5,191.5,6.15,37.0,942.5,711.17,515.56
2016,7,11,14,0,781.0,191.0,6.1,37.0,925.0,692.97,502.52
2016,7,11,14,15,774.0,189.0,6.05,37.0,900.0,669.93,485.99
2016,7,11,14,30,767.0,187.0,6.0,37.0,875.0,644.37,467.49
2016,7,11,14,45,760.5,182.5,5.95,37.0,844.0,614.83,445.97
2016,7,11,15,0,754.0,178.0,5.9,37.0,813.0,583.05,422.5
2016,7,11,15,15,741.0,175.0,5.85,36.5,774.5,547.47,396.72
2016,7,11,15,30,728.0,172.0,5.8,36.0,736.0,509.17,368.4
2016,7,11,15,45,709.5,169.0,5.8,36.0,692.5,467.18,336.15
2016,7,11,16,0,691.0,166.0,5.8,36.0,649.0,424.71,302.94
2016,7,11,16,15,669.0,161.0,5.75,35.5,601.0,379.21,267.51
2016,7,11,16,30,647.0,156.0,5.7,35.0,553.0,334.12,231.81
2016,7,11,16,45,615.0,151.0,5.7,35.0,502.0,287.03,194.23
2016,7,11,17,0,583.0,146.0,5.7,35.0,451.0,241.94,158.62
2016,7,11,17,15,545.5,138.5,5.6,34.5,398.5,193.08,121.92
2016,7,11,17,30,508.0,131.0,5.5,34.0,346.0,150.46,92.62
2016,7,11,17,45,452.5,122.0,5.45,33.5,293.5,109.14,69.54
2016,7,11,18,0,397.0,113.0,5.4,33.0,241.0,80.53,61.34
2016,7,11,18,15,329.5,99.0,5.3,32.0,191.5,71.04,53.72
2016,7,11,18,30,262.0,85.0,5.2,31.0,142.0,61.4,45.68
2016,7,11,18,45,175.5,66.0,5.1,30.5,99.5,47.77,33.91
2016,7,11,19,0,89.0,47.0,5.0,30.0,57.0,34.03,21.68
2016,7,11,19,15,44.5,23.5,5.0,29.5,28.5,17.64,2.43
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,23.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.0,10.5,4.9,23.5,11.5,8.26,0.0
2016,7,12,6,0,38.0,21.0,5.0,24.0,23.0,15.82,0.0
2016,7,12,6,15,131.5,40.5,5.15,24.5,59.5,29.94,18.64
2016,7,12,6,30,225.0,60.0,5.3,25.0,96.0,44.22,31.67
2016,7,12,6,45,325.5,70.5,5.45,25.5,144.5,52.17,38.88
2016,7,12,7,0,426.0,81.0,5.6,26.0,193.0,60.21,45.9
2016,7,12,7,15,482.5,90.0,5.6,26.5,244.5,66.77,51.41
2016,7,12,7,30,539.0,99.0,5.6,27.0,296.0,96.84,61.11
2016,7,12,7,45,595.5,100.5,5.7,27.5,351.5,136.73,81.47
2016,7,12,8,0,652.0,102.0,5.8,28.0,407.0,182.05,112.23
2016,7,12,8,15,680.5,107.0,5.85,28.5,459.0,229.14,149.11
2016,7,12,8,30,709.0,112.0,5.9,29.0,511.0,278.03,189.0
2016,7,12,8,45,736.0,113.5,5.95,30.0,562.0,328.16,229.84
2016,7,12,9,0,763.0,115.0,6.0,31.0,613.0,375.83,268.39
2016,7,12,9,15,779.0,118.0,6.0,31.5,658.5,420.94,305.0
2016,7,12,9,30,795.0,121.0,6.0,32.0,704.0,465.46,340.33
2016,7,12,9,45,809.0,122.5,6.0,32.5,745.5,506.93,372.57
2016,7,12,10,0,823.0,124.0,6.0,33.0,787.0,544.63,401.31
2016,7,12,10,15,832.0,126.0,5.95,33.5,822.0,580.07,427.57
2016,7,12,10,30,841.0,128.0,5.9,34.0,857.0,613.4,451.65
2016,7,12,10,45,849.5,128.0,5.9,34.5,886.0,642.61,472.4
2016,7,12,11,0,858.0,128.0,5.9,35.0,915.0,669.35,490.95
2016,7,12,11,15,536.5,304.5,5.85,35.0,801.0,621.19,452.94
2016,7,12,11,30,215.0,481.0,5.8,35.0,687.0,535.31,387.69
2016,7,12,11,45,551.5,300.5,5.8,35.5,838.0,645.86,470.16
2016,7,12,12,0,888.0,120.0,5.8,36.0,989.0,739.71,539.29
2016,7,12,12,15,625.5,285.5,5.75,36.0,899.5,699.38,506.17
2016,7,12,12,30,363.0,451.0,5.7,36.0,810.0,636.3,457.78
2016,7,12,12,45,628.5,284.0,5.7,36.5,904.0,703.07,507.98
2016,7,12,13,0,894.0,117.0,5.7,37.0,998.0,748.71,542.85
2016,7,12,13,15,891.5,116.5,5.65,37.0,988.0,740.78,536.93
2016,7,12,13,30,889.0,116.0,5.6,37.0,978.0,729.7,528.98
2016,7,12,13,45,886.0,115.0,5.6,37.0,960.5,714.7,518.44
2016,7,12,14,0,883.0,114.0,5.6,37.0,943.0,696.55,505.57
2016,7,12,14,15,877.0,113.0,5.55,37.0,918.0,673.35,488.87
2016,7,12,14,30,871.0,112.0,5.5,37.0,893.0,647.32,469.96
2016,7,12,14,45,864.0,110.0,5.5,37.0,861.0,617.21,448.02
2016,7,12,15,0,857.0,108.0,5.5,37.0,829.0,584.61,423.91
2016,7,12,15,15,847.0,106.0,5.5,37.0,791.0,548.1,396.51
2016,7,12,15,30,837.0,104.0,5.5,37.0,753.0,509.69,367.13
2016,7,12,15,45,820.0,103.5,5.5,37.0,709.0,467.57,334.45
2016,7,12,16,0,803.0,103.0,5.5,37.0,665.0,424.01,300.02
2016,7,12,16,15,785.5,100.0,5.5,36.5,617.0,377.52,263.33
2016,7,12,16,30,768.0,97.0,5.5,36.0,569.0,330.78,225.69
2016,7,12,16,45,739.0,96.0,5.55,35.5,517.0,282.55,186.85
2016,7,12,17,0,710.0,95.0,5.6,35.0,465.0,235.73,149.35
2016,7,12,17,15,679.0,90.0,5.55,34.5,412.5,183.18,108.92
2016,7,12,17,30,648.0,85.0,5.5,34.0,360.0,136.47,76.22
2016,7,12,17,45,596.5,81.0,5.5,33.5,306.0,91.84,52.0
2016,7,12,18,0,545.0,77.0,5.5,33.0,252.0,60.28,44.6
2016,7,12,18,15,482.0,69.0,5.4,32.5,202.0,54.48,39.87
2016,7,12,18,30,419.0,61.0,5.3,32.0,152.0,48.67,34.92
2016,7,12,18,45,323.0,49.5,5.25,31.5,107.5,37.6,25.39
2016,7,12,19,0,227.0,38.0,5.2,31.0,63.0,28.73,17.32
2016,7,12,19,15,113.5,19.0,5.15,30.5,31.5,14.45,0.58
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,42.5,10.0,4.05,24.5,12.5,7.87,0.0
2016,7,13,6,0,85.0,20.0,4.2,25.0,25.0,15.14,0.0
2016,7,13,6,15,199.0,35.0,4.35,25.5,62.0,26.44,15.65
2016,7,13,6,30,313.0,50.0,4.5,26.0,99.0,37.85,26.17
2016,7,13,6,45,415.0,57.0,4.65,26.5,149.0,45.62,33.17
2016,7,13,7,0,517.0,64.0,4.8,27.0,199.0,51.21,38.06
2016,7,13,7,15,569.5,70.5,4.9,27.5,251.5,55.97,42.05
2016,7,13,7,30,622.0,77.0,5.0,28.0,304.0,85.26,49.43
2016,7,13,7,45,670.0,78.5,5.15,29.0,359.0,128.8,71.67
2016,7,13,8,0,718.0,80.0,5.3,30.0,414.0,180.3,107.15
2016,7,13,8,15,743.5,83.5,5.4,30.5,466.5,228.54,145.01
2016,7,13,8,30,769.0,87.0,5.5,31.0,519.0,278.17,185.65
2016,7,13,8,45,791.0,88.5,5.6,31.5,569.5,326.13,225.54
2016,7,13,9,0,813.0,90.0,5.7,32.0,620.0,376.21,266.67
2016,7,13,9,15,827.5,92.5,5.7,32.5,666.0,421.86,303.81
2016,7,13,9,30,842.0,95.0,5.7,33.0,712.0,466.66,339.4
2016,7,13,9,45,853.0,96.5,5.75,33.5,753.0,507.83,371.53
2016,7,13,10,0,864.0,98.0,5.8,34.0,794.0,547.38,401.64
2016,7,13,10,15,872.0,100.0,5.85,34.5,829.0,583.8,428.74
2016,7,13,10,30,880.0,102.0,5.9,35.0,864.0,617.97,453.57
2016,7,13,10,45,885.5,103.5,5.95,35.5,892.5,647.73,474.74
2016,7,13,11,0,891.0,105.0,6.0,36.0,921.0,674.75,493.55
2016,7,13,11,15,895.5,105.5,6.0,36.0,942.5,697.42,509.9
2016,7,13,11,30,900.0,106.0,6.0,36.0,964.0,717.05,523.92
2016,7,13,11,45,881.5,121.5,6.0,36.5,972.5,728.68,530.75
2016,7,13,12,0,863.0,137.0,6.0,37.0,981.0,736.01,534.5
2016,7,13,12,15,864.0,137.5,6.0,37.0,987.0,743.03,539.43
2016,7,13,12,30,865.0,138.0,6.0,37.0,993.0,747.11,542.27
2016,7,13,12,45,864.0,138.5,6.05,37.5,991.0,746.96,541.17
2016,7,13,13,0,863.0,139.0,6.1,38.0,989.0,744.08,538.14
2016,7,13,13,15,860.5,138.5,6.1,38.0,979.5,736.51,532.84
2016,7,13,13,30,858.0,138.0,6.1,38.0,970.0,725.91,525.4
2016,7,13,13,45,853.5,137.5,6.1,38.0,952.0,710.83,514.78
2016,7,13,14,0,849.0,137.0,6.1,38.0,934.0,692.76,501.95
2016,7,13,14,15,843.0,135.5,6.05,38.0,909.5,670.05,485.61
2016,7,13,14,30,837.0,134.0,6.0,38.0,885.0,644.57,467.13
2016,7,13,14,45,815.5,140.5,6.0,38.0,850.0,618.42,447.72
2016,7,13,15,0,794.0,147.0,6.0,38.0,815.0,585.1,423.1
2016,7,13,15,15,782.5,144.5,5.95,37.5,777.0,548.67,396.72
2016,7,13,15,30,771.0,142.0,5.9,37.0,739.0,510.61,368.52
2016,7,13,15,45,749.5,142.0,5.9,37.0,695.0,468.56,336.14
2016,7,13,16,0,728.0,142.0,5.9,37.0,651.0,424.37,301.63
2016,7,13,16,15,708.5,137.5,5.85,36.5,603.5,378.54,265.8
2016,7,13,16,30,689.0,133.0,5.8,36.0,556.0,332.8,229.39
2016,7,13,16,45,655.5,130.5,5.75,35.5,504.0,285.15,191.58
2016,7,13,17,0,622.0,128.0,5.7,35.0,452.0,239.52,155.6
2016,7,13,17,15,586.5,121.5,5.6,34.5,400.0,192.88,120.18
2016,7,13,17,30,551.0,115.0,5.5,34.0,348.0,149.18,89.75
2016,7,13,17,45,498.5,107.5,5.4,34.0,295.5,104.06,63.61
2016,7,13,18,0,446.0,100.0,5.3,34.0,243.0,72.78,54.7
2016,7,13,18,15,378.5,88.5,5.0,33.0,193.5,64.65,48.2
2016,7,13,18,30,311.0,77.0,4.7,32.0,144.0,56.44,41.35
2016,7,13,18,45,221.0,60.5,4.45,31.5,101.0,44.56,31.1
2016,7,13,19,0,131.0,44.0,4.2,31.0,58.0,32.33,20.16
2016,7,13,19,15,65.5,22.0,4.05,30.5,29.0,16.56,1.01
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,14,5,45,52.5,9.5,3.6,23.5,12.5,7.47,0.0
2016,7,14,6,0,105.0,19.0,3.8,24.0,25.0,14.41,0.0
2016,7,14,6,15,228.0,33.0,3.95,24.5,63.0,25.13,14.61
2016,7,14,6,30,351.0,47.0,4.1,25.0,101.0,38.1,26.49
2016,7,14,6,45,435.0,56.0,4.25,25.5,150.0,45.04,32.81
2016,7,14,7,0,519.0,65.0,4.4,26.0,199.0,52.02,38.91
2016,7,14,7,15,572.5,71.5,4.5,26.5,252.0,56.76,42.91
2016,7,14,7,30,626.0,78.0,4.6,27.0,305.0,86.9,50.59
2016,7,14,7,45,663.0,83.0,4.75,28.0,359.0,132.21,74.84
2016,7,14,8,0,700.0,88.0,4.9,29.0,413.0,180.74,108.65
2016,7,14,8,15,726.5,92.5,4.9,29.5,466.0,233.12,149.75
2016,7,14,8,30,753.0,97.0,4.9,30.0,519.0,283.09,190.53
2016,7,14,8,45,772.0,100.5,4.95,31.0,569.0,331.12,229.92
2016,7,14,9,0,791.0,104.0,5.0,32.0,619.0,379.33,268.87
2016,7,14,9,15,806.0,107.0,4.95,32.5,665.0,425.41,305.89
2016,7,14,9,30,821.0,110.0,4.9,33.0,711.0,470.76,341.4
2016,7,14,9,45,831.0,113.0,4.85,33.5,751.5,511.45,372.61
2016,7,14,10,0,841.0,116.0,4.8,34.0,792.0,550.89,402.0
2016,7,14,10,15,849.5,118.0,4.75,34.5,827.5,586.82,428.1
2016,7,14,10,30,858.0,120.0,4.7,35.0,863.0,620.57,451.95
2016,7,14,10,45,863.0,122.5,4.7,35.5,891.0,650.14,472.44
2016,7,14,11,0,868.0,125.0,4.7,36.0,919.0,676.97,490.58
2016,7,14,11,15,872.0,126.0,4.7,36.0,940.5,699.12,506.28
2016,7,14,11,30,876.0,127.0,4.7,36.0,962.0,718.28,519.69
2016,7,14,11,45,877.0,128.5,4.7,36.5,975.0,732.58,528.53
2016,7,14,12,0,878.0,130.0,4.7,37.0,988.0,743.68,535.07
2016,7,14,12,15,879.0,130.0,4.7,37.0,994.0,750.54,539.78
2016,7,14,12,30,880.0,130.0,4.7,37.0,1000.0,754.39,542.42
2016,7,14,12,45,878.0,131.0,4.75,37.5,997.5,753.9,541.07
2016,7,14,13,0,876.0,132.0,4.8,38.0,995.0,750.59,537.79
2016,7,14,13,15,873.5,131.5,4.85,38.0,985.0,742.88,532.72
2016,7,14,13,30,871.0,131.0,4.9,38.0,975.0,732.08,525.5
2016,7,14,13,45,865.5,131.0,4.95,38.0,956.5,716.43,514.86
2016,7,14,14,0,860.0,131.0,5.0,38.0,938.0,697.79,502.04
2016,7,14,14,15,854.5,129.5,5.05,37.5,913.5,675.1,487.3
2016,7,14,14,30,849.0,128.0,5.1,37.0,889.0,649.61,470.28
2016,7,14,14,45,838.0,128.0,5.15,37.0,856.0,619.24,448.46
2016,7,14,15,0,827.0,128.0,5.2,37.0,823.0,586.69,424.67
2016,7,14,15,15,816.5,126.0,5.25,37.0,785.5,553.76,400.07
2016,7,14,15,30,806.0,124.0,5.3,37.0,748.0,515.34,371.04
2016,7,14,15,45,790.0,122.0,5.35,37.0,704.5,472.81,338.43
2016,7,14,16,0,774.0,120.0,5.4,37.0,661.0,429.41,304.44
2016,7,14,16,15,755.5,116.5,5.35,36.5,613.0,383.24,268.23
2016,7,14,16,30,737.0,113.0,5.3,36.0,565.0,336.97,231.22
2016,7,14,16,45,709.0,110.5,5.25,35.5,513.5,285.74,190.35
2016,7,14,17,0,681.0,108.0,5.2,35.0,462.0,238.71,152.81
2016,7,14,17,15,648.0,102.5,5.05,34.5,409.5,190.2,115.55
2016,7,14,17,30,615.0,97.0,4.9,34.0,357.0,144.23,83.22
2016,7,14,17,45,564.0,91.0,4.8,34.0,303.5,99.61,58.03
2016,7,14,18,0,513.0,85.0,4.7,34.0,250.0,65.84,48.97
2016,7,14,18,15,447.0,76.0,4.45,33.0,199.5,57.09,41.94
2016,7,14,18,30,381.0,67.0,4.2,32.0,149.0,50.28,36.24
2016,7,14,18,45,280.5,54.0,4.0,31.5,104.5,40.44,27.7
2016,7,14,19,0,180.0,41.0,3.8,31.0,60.0,30.64,18.77
2016,7,14,19,15,90.0,20.5,3.8,30.5,30.0,15.49,0.05
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,12.5,9.0,3.65,24.5,10.0,7.08,0.0
2016,7,15,6,0,25.0,18.0,3.8,25.0,20.0,13.7,0.0
2016,7,15,6,15,115.0,39.0,3.85,25.0,55.5,28.79,17.41
2016,7,15,6,30,205.0,60.0,3.9,25.0,91.0,43.9,31.34
2016,7,15,6,45,302.0,72.0,4.0,25.5,139.5,52.99,39.55
2016,7,15,7,0,399.0,84.0,4.1,26.0,188.0,61.92,47.34
2016,7,15,7,15,458.5,94.0,4.15,26.5,240.0,69.08,53.37
2016,7,15,7,30,518.0,104.0,4.2,27.0,292.0,98.63,62.3
2016,7,15,7,45,564.0,110.0,4.3,28.0,345.5,142.73,86.94
2016,7,15,8,0,610.0,116.0,4.4,29.0,399.0,188.43,118.35
2016,7,15,8,15,641.5,122.0,4.4,29.5,451.5,235.08,154.42
2016,7,15,8,30,673.0,128.0,4.4,30.0,504.0,283.94,193.56
2016,7,15,8,45,688.5,136.0,4.45,30.5,552.5,331.19,232.22
2016,7,15,9,0,704.0,144.0,4.5,31.0,601.0,378.5,270.46
2016,7,15,9,15,722.0,148.0,4.45,31.5,647.5,423.49,306.11
2016,7,15,9,30,740.0,152.0,4.4,32.0,694.0,468.21,340.7
2016,7,15,9,45,748.0,159.0,4.35,33.0,733.5,509.86,371.45
2016,7,15,10,0,756.0,166.0,4.3,34.0,773.0,549.59,399.82
2016,7,15,10,15,766.5,168.5,4.15,34.5,808.0,585.06,425.03
2016,7,15,10,30,777.0,171.0,4.0,35.0,843.0,618.7,448.27
2016,7,15,10,45,778.5,177.0,3.85,35.5,870.0,647.37,467.39
2016,7,15,11,0,780.0,183.0,3.7,36.0,897.0,673.33,484.15
2016,7,15,11,15,785.5,184.5,3.55,36.0,918.5,695.73,499.2
2016,7,15,11,30,791.0,186.0,3.4,36.0,940.0,715.42,512.14
2016,7,15,11,45,787.0,192.0,3.3,36.5,951.5,728.94,519.73
2016,7,15,12,0,783.0,198.0,3.2,37.0,963.0,739.31,525.08
2016,7,15,12,15,784.0,198.5,3.2,37.0,969.0,746.16,529.66
2016,7,15,12,30,785.0,199.0,3.2,37.0,975.0,750.21,532.34
2016,7,15,12,45,783.0,200.0,3.2,37.5,972.5,749.74,530.88
2016,7,15,13,0,781.0,201.0,3.2,38.0,970.0,746.62,527.65
2016,7,15,13,15,778.0,200.0,3.3,38.0,960.0,738.53,522.66
2016,7,15,13,30,775.0,199.0,3.4,38.0,950.0,727.59,515.72
2016,7,15,13,45,770.0,198.0,3.5,38.5,932.5,712.37,504.76
2016,7,15,14,0,765.0,197.0,3.6,39.0,915.0,694.37,491.83
2016,7,15,14,15,757.5,195.0,3.7,38.5,890.0,671.27,477.36
2016,7,15,14,30,750.0,193.0,3.8,38.0,865.0,645.7,460.89
2016,7,15,14,45,738.0,191.5,3.95,38.0,832.5,618.17,441.78
2016,7,15,15,0,726.0,190.0,4.1,38.0,800.0,585.38,418.7
2016,7,15,15,15,713.0,186.5,4.1,38.0,762.5,548.81,392.26
2016,7,15,15,30,700.0,183.0,4.1,38.0,725.0,510.89,364.34
2016,7,15,15,45,685.0,177.5,4.2,38.0,682.0,469.38,333.44
2016,7,15,16,0,670.0,172.0,4.3,38.0,639.0,427.17,301.35
2016,7,15,16,15,647.5,166.5,4.3,37.5,591.5,381.71,266.84
2016,7,15,16,30,625.0,161.0,4.3,37.0,544.0,336.76,232.05
2016,7,15,16,45,596.5,154.5,4.3,36.5,493.5,290.18,195.83
2016,7,15,17,0,568.0,148.0,4.3,36.0,443.0,245.31,161.0
2016,7,15,17,15,530.0,140.0,4.15,35.5,391.0,196.19,124.23
2016,7,15,17,30,492.0,132.0,4.0,35.0,339.0,153.58,94.68
2016,7,15,17,45,438.5,122.0,3.85,35.0,287.0,112.06,70.45
2016,7,15,18,0,385.0,112.0,3.7,35.0,235.0,79.76,60.13
2016,7,15,18,15,317.5,97.5,3.4,34.0,186.0,69.94,52.31
2016,7,15,18,30,250.0,83.0,3.1,33.0,137.0,59.98,44.06
2016,7,15,18,45,165.0,63.5,2.8,32.0,95.0,46.04,32.21
2016,7,15,19,0,80.0,44.0,2.5,31.0,53.0,32.03,19.84
2016,7,15,19,15,40.0,22.0,2.55,30.5,26.5,16.55,0.0
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,7.0,2.7,23.5,7.0,5.51,0.0
2016,7,16,6,0,0.0,14.0,2.9,24.0,14.0,10.68,0.0
2016,7,16,6,15,29.0,34.0,2.95,24.5,38.5,25.32,14.59
2016,7,16,6,30,58.0,54.0,3.0,25.0,63.0,39.41,27.54
2016,7,16,6,45,91.5,76.0,3.15,25.5,97.0,54.58,40.88
2016,7,16,7,0,125.0,98.0,3.3,26.0,131.0,69.52,53.78
2016,7,16,7,15,146.0,120.0,3.3,26.5,166.5,84.06,66.03
2016,7,16,7,30,167.0,142.0,3.3,27.0,202.0,107.52,77.58
2016,7,16,7,45,151.5,167.5,3.35,27.5,229.0,135.37,97.34
2016,7,16,8,0,136.0,193.0,3.4,28.0,256.0,161.71,117.68
2016,7,16,8,15,167.5,217.5,3.4,28.5,304.5,196.01,142.86
2016,7,16,8,30,199.0,242.0,3.4,29.0,353.0,233.57,170.81
2016,7,16,8,45,216.0,265.5,3.45,30.0,396.5,268.85,197.11
2016,7,16,9,0,233.0,289.0,3.5,31.0,440.0,305.48,224.12
2016,7,16,9,15,270.5,305.0,3.45,31.5,493.5,349.37,256.22
2016,7,16,9,30,308.0,321.0,3.4,32.0,547.0,393.35,288.04
2016,7,16,9,45,571.0,220.0,3.4,33.0,667.5,471.06,343.06
2016,7,16,10,0,834.0,119.0,3.4,34.0,788.0,552.62,401.03
2016,7,16,10,15,843.0,120.5,3.35,34.0,823.5,588.34,427.27
2016,7,16,10,30,852.0,122.0,3.3,34.0,859.0,621.93,451.63
2016,7,16,10,45,860.0,123.0,3.3,34.5,888.0,652.18,472.37
2016,7,16,11,0,868.0,124.0,3.3,35.0,917.0,679.88,490.91
2016,7,16,11,15,872.5,125.0,3.3,35.5,939.0,702.5,505.62
2016,7,16,11,30,877.0,126.0,3.3,36.0,961.0,722.12,518.04
2016,7,16,11,45,863.0,138.5,3.3,36.5,970.5,733.92,524.75
2016,7,16,12,0,849.0,151.0,3.3,37.0,980.0,741.79,528.74
2016,7,16,12,15,850.0,151.5,3.35,37.0,986.0,748.74,533.64
2016,7,16,12,30,851.0,152.0,3.4,37.0,992.0,752.81,536.56
2016,7,16,12,45,849.5,152.5,3.5,37.5,990.0,752.33,535.5
2016,7,16,13,0,848.0,153.0,3.6,38.0,988.0,749.16,532.61
2016,7,16,13,15,845.5,152.0,3.65,38.0,978.0,741.4,527.56
2016,7,16,13,30,843.0,151.0,3.7,38.0,968.0,730.66,520.46
2016,7,16,13,45,838.0,151.0,3.8,38.0,950.0,715.84,510.68
2016,7,16,14,0,833.0,151.0,3.9,38.0,932.0,698.08,498.77
2016,7,16,14,15,826.5,149.5,4.0,38.0,907.0,683.3,488.48
2016,7,16,14,30,820.0,148.0,4.1,38.0,882.0,656.98,470.32
2016,7,16,14,45,816.5,142.5,4.2,38.0,851.0,626.66,449.2
2016,7,16,15,0,813.0,137.0,4.3,38.0,820.0,593.77,425.8
2016,7,16,15,15,801.5,134.5,4.35,37.5,782.0,556.55,399.55
2016,7,16,15,30,790.0,132.0,4.4,37.0,744.0,517.65,371.38
2016,7,16,15,45,774.5,129.5,4.45,37.0,700.0,475.44,339.35
2016,7,16,16,0,759.0,127.0,4.5,37.0,656.0,432.34,305.94
2016,7,16,16,15,740.0,123.0,4.55,36.5,608.0,386.09,270.14
2016,7,16,16,30,721.0,119.0,4.6,36.0,560.0,337.0,231.47
2016,7,16,16,45,695.0,115.0,4.65,35.5,509.0,288.53,192.89
2016,7,16,17,0,669.0,111.0,4.7,35.0,458.0,241.28,155.28
2016,7,16,17,15,635.5,105.0,4.65,34.5,405.0,192.7,117.98
2016,7,16,17,30,602.0,99.0,4.6,34.0,352.0,146.75,85.43
2016,7,16,17,45,556.5,91.5,4.55,34.0,299.5,101.81,59.22
2016,7,16,18,0,511.0,84.0,4.5,34.0,247.0,65.11,48.36
2016,7,16,18,15,446.0,74.5,4.25,33.0,196.5,58.4,43.01
2016,7,16,18,30,381.0,65.0,4.0,32.0,146.0,48.91,35.09
2016,7,16,18,45,289.0,51.5,3.75,31.5,102.5,38.75,26.29
2016,7,16,19,0,197.0,38.0,3.5,31.0,59.0,28.58,17.05
2016,7,16,19,15,98.5,19.0,3.4,30.5,29.5,14.41,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,30.5,9.0,2.65,23.5,10.0,7.08,0.0
2016,7,17,6,0,61.0,18.0,2.9,24.0,20.0,13.61,0.0
2016,7,17,6,15,169.0,35.0,2.95,24.5,56.5,26.29,15.26
2016,7,17,6,30,277.0,52.0,3.0,25.0,93.0,38.99,27.17
2016,7,17,6,45,372.5,62.0,3.15,25.5,142.0,46.76,34.23
2016,7,17,7,0,468.0,72.0,3.3,26.0,191.0,56.97,43.12
2016,7,17,7,15,523.5,80.0,3.3,26.5,243.5,62.54,47.81
2016,7,17,7,30,579.0,88.0,3.3,27.0,296.0,94.24,56.71
2016,7,17,7,45,627.0,91.5,3.3,27.5,351.0,137.4,80.14
2016,7,17,8,0,675.0,95.0,3.3,28.0,406.0,185.03,113.34
2016,7,17,8,15,703.5,100.0,3.3,28.5,459.0,233.71,151.56
2016,7,17,8,30,732.0,105.0,3.3,29.0,512.0,287.43,194.99
2016,7,17,8,45,755.0,108.0,3.35,30.0,563.0,335.58,234.06
2016,7,17,9,0,778.0,111.0,3.4,31.0,614.0,384.35,272.98
2016,7,17,9,15,793.5,114.0,3.4,31.5,660.5,430.32,309.58
2016,7,17,9,30,809.0,117.0,3.4,32.0,707.0,475.64,344.73
2016,7,17,9,45,822.0,119.0,3.45,32.5,748.5,517.97,376.89
2016,7,17,10,0,835.0,121.0,3.5,33.0,790.0,556.39,405.45
2016,7,17,10,15,844.0,123.0,3.5,33.5,825.5,592.6,431.58
2016,7,17,10,30,853.0,125.0,3.5,34.0,861.0,626.66,455.53
2016,7,17,10,45,859.5,126.0,3.55,34.5,890.0,656.05,475.84
2016,7,17,11,0,866.0,127.0,3.6,35.0,919.0,682.8,493.93
2016,7,17,11,15,870.0,128.5,3.65,35.0,940.0,705.45,509.91
2016,7,17,11,30,874.0,130.0,3.7,35.0,961.0,725.08,523.66
2016,7,17,11,45,880.5,127.5,3.75,35.5,976.0,740.45,533.37
2016,7,17,12,0,887.0,125.0,3.8,36.0,991.0,752.77,540.91
2016,7,17,12,15,887.5,125.5,3.85,36.0,996.5,759.85,545.89
2016,7,17,12,30,888.0,126.0,3.9,36.0,1002.0,763.84,548.76
2016,7,17,12,45,887.0,125.5,4.0,36.5,1000.0,763.05,547.45
2016,7,17,13,0,886.0,125.0,4.1,37.0,998.0,759.33,544.14
2016,7,17,13,15,883.5,124.5,4.1,37.0,987.5,751.48,538.8
2016,7,17,13,30,881.0,124.0,4.1,37.0,977.0,740.49,531.29
2016,7,17,13,45,876.5,123.5,4.2,37.0,958.5,724.93,520.91
2016,7,17,14,0,872.0,123.0,4.3,37.0,940.0,706.29,508.29
2016,7,17,14,15,866.0,122.0,4.3,37.0,915.0,683.28,492.22
2016,7,17,14,30,860.0,121.0,4.3,37.0,890.0,657.44,473.96
2016,7,17,14,45,851.0,119.5,4.35,37.0,857.5,626.69,452.12
2016,7,17,15,0,842.0,118.0,4.4,37.0,825.0,593.6,428.2
2016,7,17,15,15,831.5,116.0,4.4,37.0,787.0,557.14,401.32
2016,7,17,15,30,821.0,114.0,4.4,37.0,749.0,518.83,372.51
2016,7,17,15,45,807.0,111.5,4.4,37.0,705.0,477.64,340.99
2016,7,17,16,0,793.0,109.0,4.4,37.0,661.0,433.79,306.83
2016,7,17,16,15,775.5,106.0,4.4,36.5,613.5,387.38,270.67
2016,7,17,16,30,758.0,103.0,4.4,36.0,566.0,340.72,233.5
2016,7,17,16,45,733.5,99.5,4.4,35.5,514.5,291.72,194.22
2016,7,17,17,0,709.0,96.0,4.4,35.0,463.0,240.23,153.11
2016,7,17,17,15,677.5,91.0,4.3,34.5,410.0,190.72,114.76
2016,7,17,17,30,646.0,86.0,4.2,34.0,357.0,143.53,81.05
2016,7,17,17,45,600.5,80.5,4.15,34.0,304.0,97.63,54.34
2016,7,17,18,0,555.0,75.0,4.1,34.0,251.0,59.03,43.35
2016,7,17,18,15,491.5,66.5,3.85,33.0,200.0,52.77,38.35
2016,7,17,18,30,428.0,58.0,3.6,32.0,149.0,46.47,33.07
2016,7,17,18,45,330.5,46.5,3.35,31.5,104.5,37.46,25.21
2016,7,17,19,0,233.0,35.0,3.1,31.0,60.0,26.6,15.44
2016,7,17,19,15,116.5,17.5,3.05,30.5,30.0,13.35,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,24.5,8.0,1.75,23.5,9.0,6.29,0.0
2016,7,18,6,0,49.0,16.0,2.0,24.0,18.0,12.18,0.0
2016,7,18,6,15,152.5,33.5,2.15,24.5,53.5,25.15,14.24
2016,7,18,6,30,256.0,51.0,2.3,25.0,89.0,38.16,26.45
2016,7,18,6,45,347.5,61.5,2.5,25.5,136.0,46.2,33.75
2016,7,18,7,0,439.0,72.0,2.7,26.0,183.0,56.7,42.88
2016,7,18,7,15,495.0,80.5,2.75,26.5,234.5,62.58,47.85
2016,7,18,7,30,551.0,89.0,2.8,27.0,286.0,94.34,57.17
2016,7,18,7,45,602.0,92.0,2.85,27.5,340.0,136.01,79.88
2016,7,18,8,0,653.0,95.0,2.9,28.0,394.0,182.5,112.25
2016,7,18,8,15,681.0,99.5,2.9,28.5,446.0,229.6,149.25
2016,7,18,8,30,709.0,104.0,2.9,29.0,498.0,278.46,188.89
2016,7,18,8,45,734.0,106.5,2.95,29.5,548.5,329.0,230.06
2016,7,18,9,0,759.0,109.0,3.0,30.0,599.0,377.17,268.98
2016,7,18,9,15,775.0,112.0,2.95,30.5,645.0,422.55,305.07
2016,7,18,9,30,791.0,115.0,2.9,31.0,691.0,467.36,339.75
2016,7,18,9,45,803.0,118.0,2.9,31.5,732.0,509.36,371.52
2016,7,18,10,0,815.0,121.0,2.9,32.0,773.0,547.36,399.62
2016,7,18,10,15,824.0,123.0,2.9,32.5,808.5,582.93,425.23
2016,7,18,10,30,833.0,125.0,2.9,33.0,844.0,616.42,448.72
2016,7,18,10,45,839.5,127.0,2.9,33.5,872.5,646.05,468.98
2016,7,18,11,0,846.0,129.0,2.9,34.0,901.0,673.1,487.02
2016,7,18,11,15,850.5,130.0,2.9,34.0,922.5,695.3,502.45
2016,7,18,11,30,855.0,131.0,2.9,34.0,944.0,714.59,515.72
2016,7,18,11,45,854.5,134.5,2.9,34.5,957.5,729.13,524.5
2016,7,18,12,0,854.0,138.0,2.9,35.0,971.0,740.46,531.01
2016,7,18,12,15,855.5,138.0,2.9,35.0,977.0,747.61,535.83
2016,7,18,12,30,857.0,138.0,2.9,35.0,983.0,751.84,538.67
2016,7,18,12,45,856.5,138.0,2.95,35.0,981.5,751.78,538.85
2016,7,18,13,0,856.0,138.0,3.0,35.0,980.0,748.94,537.13
2016,7,18,13,15,854.0,137.5,3.05,35.0,970.5,741.72,532.46
2016,7,18,13,30,852.0,137.0,3.1,35.0,961.0,731.48,525.71
2016,7,18,13,45,849.5,135.0,3.15,35.5,944.0,716.7,514.78
2016,7,18,14,0,847.0,133.0,3.2,36.0,927.0,698.85,501.69
2016,7,18,14,15,841.0,131.5,3.25,36.0,902.0,676.02,486.08
2016,7,18,14,30,835.0,130.0,3.3,36.0,877.0,650.44,468.33
2016,7,18,14,45,818.5,133.5,3.35,36.0,843.5,619.58,446.52
2016,7,18,15,0,802.0,137.0,3.4,36.0,810.0,591.52,426.13
2016,7,18,15,15,514.0,250.5,3.45,35.5,674.5,493.21,356.2
2016,7,18,15,30,226.0,364.0,3.5,35.0,539.0,400.49,290.23
2016,7,18,15,45,486.5,246.0,3.55,35.0,593.0,431.31,311.45
2016,7,18,16,0,747.0,128.0,3.6,35.0,647.0,431.69,307.74
2016,7,18,16,15,728.0,124.0,3.65,34.5,599.5,385.82,272.06
2016,7,18,16,30,709.0,120.0,3.7,34.0,552.0,337.21,233.7
2016,7,18,16,45,576.0,147.5,3.8,34.0,478.0,283.4,193.75
2016,7,18,17,0,443.0,175.0,3.9,34.0,404.0,236.51,160.47
2016,7,18,17,15,319.5,171.5,3.9,33.5,327.5,183.45,124.19
2016,7,18,17,30,196.0,168.0,3.9,33.0,251.0,144.63,100.2
2016,7,18,17,45,180.5,145.0,3.95,33.0,213.0,113.9,79.24
2016,7,18,18,0,165.0,122.0,4.0,33.0,175.0,85.68,65.55
2016,7,18,18,15,141.0,100.0,3.9,32.5,139.0,71.09,53.6
2016,7,18,18,30,117.0,78.0,3.8,32.0,103.0,56.22,41.12
2016,7,18,18,45,82.5,57.0,3.75,31.5,72.0,41.61,28.6
2016,7,18,19,0,48.0,36.0,3.7,31.0,41.0,26.81,15.54
2016,7,18,19,15,24.0,18.0,3.7,30.5,20.5,13.78,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,9.5,1.2,24.5,9.5,7.47,0.0
2016,7,19,6,0,0.0,19.0,1.4,25.0,19.0,14.95,0.0
2016,7,19,6,15,162.5,31.0,1.35,25.5,55.0,23.39,12.68
2016,7,19,6,30,325.0,43.0,1.3,26.0,91.0,34.8,23.52
2016,7,19,6,45,418.0,51.0,1.3,26.5,139.5,41.07,29.26
2016,7,19,7,0,511.0,59.0,1.3,27.0,188.0,47.46,34.87
2016,7,19,7,15,563.5,65.5,1.3,27.5,239.5,52.33,38.97
2016,7,19,7,30,616.0,72.0,1.3,28.0,291.0,86.24,48.38
2016,7,19,7,45,660.0,75.0,1.3,28.5,345.5,130.68,72.73
2016,7,19,8,0,704.0,78.0,1.3,29.0,400.0,182.55,109.31
2016,7,19,8,15,730.0,81.5,1.35,29.5,452.0,230.68,146.96
2016,7,19,8,30,756.0,85.0,1.4,30.0,504.0,280.29,187.01
2016,7,19,8,45,778.0,87.0,1.5,30.5,554.5,328.53,226.3
2016,7,19,9,0,800.0,89.0,1.6,31.0,605.0,378.69,266.45
2016,7,19,9,15,814.5,91.5,1.75,31.5,651.0,424.23,302.62
2016,7,19,9,30,829.0,94.0,1.9,32.0,697.0,468.95,337.3
2016,7,19,9,45,841.5,95.5,2.1,32.5,738.5,510.78,369.22
2016,7,19,10,0,854.0,97.0,2.3,33.0,780.0,551.15,399.3
2016,7,19,10,15,862.5,98.5,2.45,33.5,815.5,587.51,425.73
2016,7,19,10,30,871.0,100.0,2.6,34.0,851.0,621.68,450.04
2016,7,19,10,45,877.0,101.5,2.8,34.5,880.0,651.88,471.31
2016,7,19,11,0,883.0,103.0,3.0,35.0,909.0,679.38,490.35
2016,7,19,11,15,887.5,103.5,3.15,35.0,930.5,702.2,506.77
2016,7,19,11,30,892.0,104.0,3.3,35.0,952.0,722.01,521.0
2016,7,19,11,45,891.5,107.0,3.45,35.5,965.5,737.07,530.73
2016,7,19,12,0,891.0,110.0,3.6,36.0,979.0,748.79,538.11
2016,7,19,12,15,606.5,291.5,3.75,36.0,885.0,703.28,502.6
2016,7,19,12,30,322.0,473.0,3.9,36.0,791.0,633.08,450.3
2016,7,19,12,45,606.5,292.0,4.05,36.5,889.5,706.47,505.27
2016,7,19,13,0,891.0,111.0,4.2,37.0,988.0,757.13,543.87
2016,7,19,13,15,548.0,300.5,4.25,37.0,838.5,663.35,474.48
2016,7,19,13,30,205.0,490.0,4.3,37.0,689.0,547.49,389.71
2016,7,19,13,45,541.5,300.5,4.4,37.0,811.0,646.34,463.97
2016,7,19,14,0,878.0,111.0,4.5,37.0,933.0,705.62,509.31
2016,7,19,14,15,872.5,110.0,4.55,36.5,908.5,682.67,494.02
2016,7,19,14,30,867.0,109.0,4.6,36.0,884.0,656.87,476.8
2016,7,19,14,45,586.5,248.0,4.65,36.0,764.0,577.38,418.01
2016,7,19,15,0,306.0,387.0,4.7,36.0,644.0,492.15,355.63
2016,7,19,15,15,343.0,356.0,4.7,36.0,631.0,475.59,344.25
2016,7,19,15,30,380.0,325.0,4.7,36.0,618.0,455.34,329.53
2016,7,19,15,45,326.0,317.5,4.75,36.0,558.5,405.89,293.75
2016,7,19,16,0,272.0,310.0,4.8,36.0,499.0,359.87,260.33
2016,7,19,16,15,274.5,285.0,4.8,35.5,464.0,326.68,235.9
2016,7,19,16,30,277.0,260.0,4.8,35.0,429.0,292.73,210.31
2016,7,19,16,45,337.0,222.5,4.8,34.5,409.5,265.64,187.69
2016,7,19,17,0,397.0,185.0,4.8,34.0,390.0,234.05,160.69
2016,7,19,17,15,436.5,154.0,4.7,33.5,356.0,194.19,127.88
2016,7,19,17,30,476.0,123.0,4.6,33.0,322.0,149.75,92.93
2016,7,19,17,45,446.5,108.0,4.6,33.0,273.5,107.04,65.86
2016,7,19,18,0,417.0,93.0,4.6,33.0,225.0,67.86,50.86
2016,7,19,18,15,418.5,75.0,4.35,32.5,185.0,56.1,41.19
2016,7,19,18,30,420.0,57.0,4.1,32.0,145.0,45.66,32.37
2016,7,19,18,45,320.0,45.5,3.95,31.5,101.0,34.74,22.95
2016,7,19,19,0,220.0,34.0,3.8,31.0,57.0,25.82,14.7
2016,7,19,19,15,110.0,17.0,3.7,30.5,28.5,12.96,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,21.5,7.5,1.45,24.5,8.5,0.0,0.0
2016,7,20,6,0,43.0,15.0,1.7,25.0,17.0,11.8,0.0
2016,7,20,6,15,149.5,32.0,1.75,25.0,51.5,24.05,13.09
2016,7,20,6,30,256.0,49.0,1.8,25.0,86.0,36.75,25.22
2016,7,20,6,45,353.0,59.0,1.85,25.5,134.0,44.52,32.3
2016,7,20,7,0,450.0,69.0,1.9,26.0,182.0,54.55,41.05
2016,7,20,7,15,506.5,77.0,1.9,26.5,233.5,60.17,45.8
2016,7,20,7,30,563.0,85.0,1.9,27.0,285.0,93.9,55.82
2016,7,20,7,45,612.5,88.5,1.9,28.0,339.5,136.66,79.49
2016,7,20,8,0,662.0,92.0,1.9,29.0,394.0,184.07,112.47
2016,7,20,8,15,690.5,96.5,1.95,29.5,446.5,231.92,149.91
2016,7,20,8,30,719.0,101.0,2.0,30.0,499.0,284.71,192.25
2016,7,20,8,45,742.5,103.5,2.05,30.5,549.0,332.22,230.82
2016,7,20,9,0,766.0,106.0,2.1,31.0,599.0,380.42,269.37
2016,7,20,9,15,455.5,223.5,2.2,31.5,522.5,374.41,271.4
2016,7,20,9,30,145.0,341.0,2.3,32.0,446.0,332.56,243.75
2016,7,20,9,45,486.0,228.0,2.45,32.5,610.5,437.56,319.33
2016,7,20,10,0,827.0,115.0,2.6,33.0,775.0,552.87,401.84
2016,7,20,10,15,836.0,117.0,2.75,33.0,810.5,589.01,428.52
2016,7,20,10,30,845.0,119.0,2.9,33.0,846.0,623.04,453.67
2016,7,20,10,45,852.5,120.0,3.05,33.5,875.5,653.03,474.69
2016,7,20,11,0,860.0,121.0,3.2,34.0,905.0,680.47,493.56
2016,7,20,11,15,495.0,299.5,3.3,34.5,753.5,601.4,434.09
2016,7,20,11,30,130.0,478.0,3.4,35.0,602.0,480.57,344.41
2016,7,20,11,45,133.5,486.5,3.5,35.5,615.5,493.16,352.95
2016,7,20,12,0,137.0,495.0,3.6,36.0,629.0,505.08,360.46
2016,7,20,12,15,495.5,318.5,3.65,36.0,806.0,647.07,464.36
2016,7,20,12,30,854.0,142.0,3.7,36.0,983.0,757.18,544.11
2016,7,20,12,45,852.5,142.5,3.8,36.0,981.0,756.74,543.54
2016,7,20,13,0,851.0,143.0,3.9,36.0,979.0,753.53,541.68
2016,7,20,13,15,848.5,142.5,3.95,36.0,969.5,745.97,536.7
2016,7,20,13,30,846.0,142.0,4.0,36.0,960.0,735.41,529.64
2016,7,20,13,45,487.0,305.5,4.05,36.5,775.0,613.36,440.37
2016,7,20,14,0,128.0,469.0,4.1,37.0,590.0,469.11,334.84
2016,7,20,14,15,103.0,446.0,4.1,36.5,541.5,423.43,304.1
2016,7,20,14,30,78.0,423.0,4.1,36.0,493.0,385.05,277.72
2016,7,20,14,45,184.5,407.0,4.2,36.0,564.0,440.53,318.57
2016,7,20,15,0,291.0,391.0,4.3,36.0,635.0,487.68,352.39
2016,7,20,15,15,508.5,276.5,4.3,36.0,678.5,513.39,371.33
2016,7,20,15,30,726.0,162.0,4.3,36.0,722.0,516.87,373.08
2016,7,20,15,45,707.5,159.5,4.3,36.0,678.5,474.81,341.18
2016,7,20,16,0,689.0,157.0,4.3,36.0,635.0,432.26,308.42
2016,7,20,16,15,638.0,162.0,4.25,35.5,579.5,382.88,271.08
2016,7,20,16,30,587.0,167.0,4.2,35.0,524.0,336.46,235.54
2016,7,20,16,45,546.0,162.0,4.2,35.0,470.5,285.26,195.72
2016,7,20,17,0,505.0,157.0,4.2,35.0,417.0,240.45,160.9
2016,7,20,17,15,367.0,160.5,4.1,34.5,338.5,187.26,124.79
2016,7,20,17,30,229.0,164.0,4.0,34.0,260.0,147.09,100.32
2016,7,20,17,45,206.5,143.5,3.95,33.5,220.5,114.87,78.84
2016,7,20,18,0,184.0,123.0,3.9,33.0,181.0,86.57,66.28
2016,7,20,18,15,245.5,98.0,3.6,32.5,158.5,69.99,52.68
2016,7,20,18,30,307.0,73.0,3.3,32.0,136.0,53.71,39.02
2016,7,20,18,45,221.5,56.0,3.0,31.5,94.5,41.42,28.41
2016,7,20,19,0,136.0,39.0,2.7,31.0,53.0,28.91,17.06
2016,7,20,19,15,68.0,19.5,2.7,30.5,26.5,14.72,0.0
2016,7,20,19,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,44.5,7.5,2.25,23.5,9.0,0.0,0.0
2016,7,21,6,0,89.0,15.0,2.5,24.0,18.0,11.8,0.0
2016,7,21,6,15,213.5,29.0,2.6,24.5,54.5,22.14,11.48
2016,7,21,6,30,338.0,43.0,2.7,25.0,91.0,34.95,23.68
2016,7,21,6,45,433.0,50.5,2.8,26.0,140.0,40.85,29.1
2016,7,21,7,0,528.0,58.0,2.9,27.0,189.0,46.92,34.38
2016,7,21,7,15,581.0,64.5,2.8,27.5,242.0,51.85,38.57
2016,7,21,7,30,634.0,71.0,2.7,28.0,295.0,88.65,49.14
2016,7,21,7,45,674.5,74.5,2.6,29.0,349.5,134.3,74.79
2016,7,21,8,0,715.0,78.0,2.5,30.0,404.0,186.96,112.29
2016,7,21,8,15,741.5,82.0,2.3,30.5,457.0,236.42,151.16
2016,7,21,8,30,768.0,86.0,2.1,31.0,510.0,287.39,192.28
2016,7,21,8,45,788.0,89.0,1.9,32.0,560.5,336.62,231.63
2016,7,21,9,0,808.0,92.0,1.7,33.0,611.0,386.13,270.11
2016,7,21,9,15,822.5,94.5,1.7,33.5,657.5,433.45,306.86
2016,7,21,9,30,837.0,97.0,1.7,34.0,704.0,478.7,341.05
2016,7,21,9,45,848.0,99.5,1.75,34.5,745.5,521.09,372.4
2016,7,21,10,0,859.0,102.0,1.8,35.0,787.0,561.86,401.73
2016,7,21,10,15,867.5,103.5,1.95,35.0,822.5,598.54,428.82
2016,7,21,10,30,876.0,105.0,2.1,35.0,858.0,632.99,453.92
2016,7,21,10,45,881.0,107.0,2.25,35.5,887.0,663.19,474.75
