Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,11,0,886.0,109.0,2.4,36.0,916.0,690.62,493.32
2016,7,21,11,15,890.5,110.0,2.45,36.5,938.0,713.98,508.4
2016,7,21,11,30,895.0,111.0,2.5,37.0,960.0,734.3,521.21
2016,7,21,11,45,895.5,113.0,2.65,37.5,974.0,749.36,530.89
2016,7,21,12,0,896.0,115.0,2.8,38.0,988.0,761.12,538.28
2016,7,21,12,15,897.5,115.0,2.9,38.0,994.0,768.82,543.87
2016,7,21,12,30,899.0,115.0,3.0,38.0,1000.0,773.38,547.35
2016,7,21,12,45,898.0,115.0,3.1,38.0,998.5,773.0,547.56
2016,7,21,13,0,897.0,115.0,3.2,38.0,997.0,769.57,545.73
2016,7,21,13,15,895.0,115.0,3.25,38.0,987.0,762.27,541.07
2016,7,21,13,30,893.0,115.0,3.3,38.0,977.0,751.77,534.23
2016,7,21,13,45,892.5,112.0,3.4,38.5,960.0,736.77,523.49
2016,7,21,14,0,892.0,109.0,3.5,39.0,943.0,718.47,510.43
2016,7,21,14,15,886.5,108.0,3.55,38.5,918.0,695.13,495.71
2016,7,21,14,30,881.0,107.0,3.6,38.0,893.0,668.89,478.67
2016,7,21,14,45,875.0,104.5,3.65,38.0,861.0,638.35,457.35
2016,7,21,15,0,869.0,102.0,3.7,38.0,829.0,605.2,433.77
2016,7,21,15,15,859.0,100.5,3.7,38.0,791.0,568.22,406.87
2016,7,21,15,30,849.0,99.0,3.7,38.0,753.0,529.3,377.97
2016,7,21,15,45,837.0,96.5,3.7,38.0,709.5,486.86,345.89
2016,7,21,16,0,825.0,94.0,3.7,38.0,666.0,443.08,312.04
2016,7,21,16,15,808.5,91.0,3.65,37.5,618.0,396.03,275.6
2016,7,21,16,30,792.0,88.0,3.6,37.0,570.0,346.77,236.65
2016,7,21,16,45,770.5,84.5,3.6,37.0,518.5,296.64,196.11
2016,7,21,17,0,749.0,81.0,3.6,37.0,467.0,247.16,156.04
2016,7,21,17,15,719.5,77.0,3.5,36.5,413.5,196.72,116.82
2016,7,21,17,30,690.0,73.0,3.4,36.0,360.0,148.33,81.85
2016,7,21,17,45,649.0,68.0,3.35,35.5,306.5,96.75,50.37
2016,7,21,18,0,608.0,63.0,3.3,35.0,253.0,52.63,37.89
2016,7,21,18,15,547.0,56.0,2.9,34.0,201.5,45.5,32.15
2016,7,21,18,30,486.0,49.0,2.5,33.0,150.0,39.99,27.53
2016,7,21,18,45,389.5,39.5,2.15,32.5,104.5,32.25,20.78
2016,7,21,19,0,293.0,30.0,1.8,32.0,59.0,24.58,13.52
2016,7,21,19,15,146.5,15.0,1.8,31.5,29.5,12.13,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.0,7.0,2.15,24.5,9.0,0.0,0.0
2016,7,22,6,0,114.0,14.0,2.4,25.0,18.0,11.02,0.0
2016,7,22,6,15,244.0,26.5,2.35,25.5,54.5,21.62,10.86
2016,7,22,6,30,374.0,39.0,2.3,26.0,91.0,31.91,21.01
2016,7,22,6,45,460.0,46.5,2.3,27.0,140.0,37.93,26.5
2016,7,22,7,0,546.0,54.0,2.3,28.0,189.0,44.08,31.83
2016,7,22,7,15,597.5,60.0,2.15,28.5,241.5,48.78,35.8
2016,7,22,7,30,649.0,66.0,2.0,29.0,294.0,87.0,46.78
2016,7,22,7,45,687.0,70.0,1.9,30.0,348.5,137.19,76.06
2016,7,22,8,0,725.0,74.0,1.8,31.0,403.0,186.81,111.15
2016,7,22,8,15,750.5,77.5,1.85,31.5,455.5,236.23,149.99
2016,7,22,8,30,776.0,81.0,1.9,32.0,508.0,287.04,191.05
2016,7,22,8,45,796.0,83.5,2.0,32.5,558.5,336.31,231.15
2016,7,22,9,0,816.0,86.0,2.1,33.0,609.0,387.23,271.81
2016,7,22,9,15,830.5,88.5,2.2,33.5,655.5,433.75,308.46
2016,7,22,9,30,845.0,91.0,2.3,34.0,702.0,479.42,343.51
2016,7,22,9,45,856.0,92.5,2.4,34.5,743.5,521.39,375.02
2016,7,22,10,0,867.0,94.0,2.5,35.0,785.0,561.73,404.52
2016,7,22,10,15,875.0,96.0,2.55,35.5,820.5,598.89,430.89
2016,7,22,10,30,883.0,98.0,2.6,36.0,856.0,633.78,455.02
2016,7,22,10,45,889.0,99.0,2.65,36.5,885.5,664.11,475.52
2016,7,22,11,0,895.0,100.0,2.7,37.0,915.0,691.7,493.74
2016,7,22,11,15,899.0,101.0,2.75,37.0,936.5,715.02,509.84
2016,7,22,11,30,903.0,102.0,2.8,37.0,958.0,735.25,523.7
2016,7,22,11,45,900.0,107.0,2.85,37.5,971.0,750.38,532.83
2016,7,22,12,0,897.0,112.0,2.9,38.0,984.0,762.03,539.56
2016,7,22,12,15,898.0,112.0,2.95,38.0,990.5,769.41,544.68
2016,7,22,12,30,899.0,112.0,3.0,38.0,997.0,773.63,547.61
2016,7,22,12,45,898.0,112.0,3.05,38.5,995.0,773.25,546.42
2016,7,22,13,0,897.0,112.0,3.1,39.0,993.0,769.8,543.32
2016,7,22,13,15,895.5,112.0,3.15,39.0,983.5,762.84,538.92
2016,7,22,13,30,894.0,112.0,3.2,39.0,974.0,752.67,532.35
2016,7,22,13,45,890.0,111.0,3.25,39.0,956.5,736.67,521.86
2016,7,22,14,0,886.0,110.0,3.3,39.0,939.0,717.51,509.16
2016,7,22,14,15,881.0,109.0,3.3,39.0,914.0,694.61,493.57
2016,7,22,14,30,876.0,108.0,3.3,39.0,889.0,668.79,475.78
2016,7,22,14,45,862.0,110.5,3.35,39.0,855.5,637.4,453.98
2016,7,22,15,0,848.0,113.0,3.4,39.0,822.0,603.92,430.34
2016,7,22,15,15,838.0,111.0,3.4,38.5,784.0,567.22,404.75
2016,7,22,15,30,828.0,109.0,3.4,38.0,746.0,528.62,377.09
2016,7,22,15,45,814.5,106.5,3.4,38.0,702.5,486.24,345.26
2016,7,22,16,0,801.0,104.0,3.4,38.0,659.0,442.76,311.84
2016,7,22,16,15,783.5,101.0,3.4,37.5,611.0,395.59,275.61
2016,7,22,16,30,766.0,98.0,3.4,37.0,563.0,348.16,238.27
2016,7,22,16,45,742.0,94.5,3.4,37.0,511.5,298.43,198.32
2016,7,22,17,0,718.0,91.0,3.4,37.0,460.0,249.65,159.06
2016,7,22,17,15,687.5,86.5,3.3,36.5,407.0,196.49,117.95
2016,7,22,17,30,657.0,82.0,3.2,36.0,354.0,148.78,83.41
2016,7,22,17,45,612.0,76.5,3.15,36.0,300.5,101.7,54.9
2016,7,22,18,0,567.0,71.0,3.1,36.0,247.0,59.0,42.93
2016,7,22,18,15,504.5,62.5,2.75,35.0,196.0,49.97,35.67
2016,7,22,18,30,442.0,54.0,2.4,34.0,145.0,43.55,30.31
2016,7,22,18,45,344.0,43.0,2.05,33.5,100.5,34.82,22.74
2016,7,22,19,0,246.0,32.0,1.7,33.0,56.0,24.47,13.28
2016,7,22,19,15,123.0,16.0,1.75,32.5,28.0,12.24,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,37.0,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,74.0,13.0,2.6,25.0,16.0,10.23,0.0
2016,7,23,6,15,189.5,28.0,2.6,25.5,51.0,21.31,10.44
2016,7,23,6,30,305.0,43.0,2.6,26.0,86.0,32.81,21.72
2016,7,23,6,45,395.5,52.5,2.65,26.5,134.0,42.19,30.14
2016,7,23,7,0,486.0,62.0,2.7,27.0,182.0,49.59,36.64
2016,7,23,7,15,540.5,69.5,2.55,27.5,234.0,55.08,41.3
2016,7,23,7,30,595.0,77.0,2.4,28.0,286.0,93.1,53.0
2016,7,23,7,45,640.0,81.0,2.3,29.0,340.5,137.8,78.68
2016,7,23,8,0,685.0,85.0,2.2,30.0,395.0,186.64,113.31
2016,7,23,8,15,712.5,89.5,2.2,30.5,447.5,239.02,154.49
2016,7,23,8,30,740.0,94.0,2.2,31.0,500.0,289.45,195.18
2016,7,23,8,45,765.0,95.5,2.2,32.0,551.0,337.94,233.99
2016,7,23,9,0,790.0,97.0,2.2,33.0,602.0,387.2,272.6
2016,7,23,9,15,805.5,99.5,2.25,33.5,648.5,433.75,309.03
2016,7,23,9,30,821.0,102.0,2.3,34.0,695.0,479.15,343.63
2016,7,23,9,45,835.0,103.0,2.35,34.5,737.5,521.36,375.05
2016,7,23,10,0,849.0,104.0,2.4,35.0,780.0,562.21,404.64
2016,7,23,10,15,858.0,105.5,2.45,35.5,816.0,598.96,430.61
2016,7,23,10,30,867.0,107.0,2.5,36.0,852.0,633.54,454.46
2016,7,23,10,45,875.0,107.5,2.65,36.5,881.5,664.32,475.63
2016,7,23,11,0,883.0,108.0,2.8,37.0,911.0,692.5,494.67
2016,7,23,11,15,887.5,109.0,2.9,37.0,933.0,715.91,511.03
2016,7,23,11,30,892.0,110.0,3.0,37.0,955.0,736.27,525.21
2016,7,23,11,45,893.0,111.5,3.1,37.5,969.0,751.34,534.63
2016,7,23,12,0,894.0,113.0,3.2,38.0,983.0,763.13,541.77
2016,7,23,12,15,895.0,113.5,3.25,38.0,989.0,770.9,547.13
2016,7,23,12,30,896.0,114.0,3.3,38.0,995.0,775.51,550.24
2016,7,23,12,45,896.0,113.5,3.4,38.5,993.5,775.5,549.49
2016,7,23,13,0,896.0,113.0,3.5,39.0,992.0,772.42,546.83
2016,7,23,13,15,894.0,113.0,3.55,39.0,982.0,765.08,542.17
2016,7,23,13,30,892.0,113.0,3.6,39.0,972.0,754.53,535.29
2016,7,23,13,45,887.5,112.5,3.65,39.0,954.5,738.57,524.75
2016,7,23,14,0,883.0,112.0,3.7,39.0,937.0,719.48,511.99
2016,7,23,14,15,877.5,110.5,3.7,39.0,911.5,695.87,495.88
2016,7,23,14,30,872.0,109.0,3.7,39.0,886.0,669.37,477.57
2016,7,23,14,45,857.5,112.0,3.7,39.0,852.5,638.11,455.61
2016,7,23,15,0,843.0,115.0,3.7,39.0,819.0,604.8,431.86
2016,7,23,15,15,832.5,113.0,3.7,38.5,781.0,567.94,406.1
2016,7,23,15,30,822.0,111.0,3.7,38.0,743.0,529.21,378.31
2016,7,23,15,45,808.0,108.5,3.75,38.0,699.0,487.74,347.13
2016,7,23,16,0,794.0,106.0,3.8,38.0,655.0,443.42,313.15
2016,7,23,16,15,776.5,103.0,3.8,37.5,607.0,396.46,277.02
2016,7,23,16,30,759.0,100.0,3.8,37.0,559.0,349.26,239.8
2016,7,23,16,45,735.0,96.0,3.8,37.0,507.5,299.36,199.65
2016,7,23,17,0,711.0,92.0,3.8,37.0,456.0,250.41,160.21
2016,7,23,17,15,679.5,87.0,3.75,36.5,403.0,196.92,118.79
2016,7,23,17,30,648.0,82.0,3.7,36.0,350.0,149.01,83.95
2016,7,23,17,45,603.0,76.5,3.65,36.0,296.5,102.3,55.36
2016,7,23,18,0,558.0,71.0,3.6,36.0,243.0,59.99,43.74
2016,7,23,18,15,495.0,62.5,3.3,35.0,192.5,49.89,35.61
2016,7,23,18,30,432.0,54.0,3.0,34.0,142.0,43.49,30.25
2016,7,23,18,45,334.0,42.5,2.75,33.5,98.0,34.38,22.36
2016,7,23,19,0,236.0,31.0,2.5,33.0,54.0,23.71,12.58
2016,7,23,19,15,118.0,15.5,2.6,32.5,27.0,11.85,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,24.0,6.5,2.35,24.5,7.0,0.0,0.0
2016,7,24,6,0,48.0,13.0,2.6,25.0,14.0,10.23,0.0
2016,7,24,6,15,160.0,29.0,2.65,25.5,48.5,21.92,10.69
2016,7,24,6,30,272.0,45.0,2.7,26.0,83.0,34.01,22.7
2016,7,24,6,45,364.0,56.0,2.75,26.5,130.5,42.51,30.4
2016,7,24,7,0,456.0,67.0,2.8,27.0,178.0,53.2,39.7
2016,7,24,7,15,513.0,75.0,2.75,27.5,230.0,58.88,44.52
2016,7,24,7,30,570.0,83.0,2.7,28.0,282.0,97.25,56.68
2016,7,24,7,45,620.5,86.0,2.65,29.0,336.5,140.64,81.65
2016,7,24,8,0,671.0,89.0,2.6,30.0,391.0,188.8,115.73
2016,7,24,8,15,699.5,93.5,2.55,30.5,444.0,237.54,154.17
2016,7,24,8,30,728.0,98.0,2.5,31.0,497.0,291.06,197.21
2016,7,24,8,45,754.5,99.0,2.45,31.5,548.0,339.17,236.15
2016,7,24,9,0,781.0,100.0,2.4,32.0,599.0,388.21,275.16
2016,7,24,9,15,796.5,103.0,2.35,32.5,645.5,434.88,311.64
2016,7,24,9,30,812.0,106.0,2.3,33.0,692.0,480.15,346.02
2016,7,24,9,45,826.0,107.0,2.3,34.0,734.0,522.09,376.39
2016,7,24,10,0,840.0,108.0,2.3,35.0,776.0,562.68,404.79
2016,7,24,10,15,849.0,110.0,2.3,35.5,811.5,599.58,430.59
2016,7,24,10,30,858.0,112.0,2.3,36.0,847.0,634.32,454.24
2016,7,24,10,45,865.5,112.5,2.35,36.5,876.5,664.56,474.53
2016,7,24,11,0,873.0,113.0,2.4,37.0,906.0,692.2,492.67
2016,7,24,11,15,877.0,114.0,2.45,37.0,928.0,715.05,508.35
2016,7,24,11,30,881.0,115.0,2.5,37.0,950.0,734.87,521.86
2016,7,24,11,45,880.5,118.0,2.6,37.5,963.0,749.84,531.16
2016,7,24,12,0,880.0,121.0,2.7,38.0,976.0,761.5,538.19
2016,7,24,12,15,881.0,121.5,2.7,38.0,982.5,769.15,543.19
2016,7,24,12,30,882.0,122.0,2.7,38.0,989.0,773.68,546.13
2016,7,24,12,45,880.0,122.5,2.75,38.0,986.5,772.92,545.87
2016,7,24,13,0,878.0,123.0,2.8,38.0,984.0,769.16,543.63
2016,7,24,13,15,876.0,122.5,2.8,38.0,974.5,761.58,538.62
2016,7,24,13,30,874.0,122.0,2.8,38.0,965.0,750.86,531.51
2016,7,24,13,45,869.0,122.0,2.85,38.0,947.0,735.19,521.3
2016,7,24,14,0,864.0,122.0,2.9,38.0,929.0,716.49,508.94
2016,7,24,14,15,858.5,120.5,2.9,38.0,903.5,693.31,493.24
2016,7,24,14,30,853.0,119.0,2.9,38.0,878.0,667.29,475.4
2016,7,24,14,45,581.5,252.0,2.9,38.0,761.0,587.13,417.67
2016,7,24,15,0,310.0,385.0,2.9,38.0,644.0,499.7,355.28
2016,7,24,15,15,288.0,370.0,2.9,38.0,601.5,462.19,329.59
2016,7,24,15,30,266.0,355.0,2.9,38.0,559.0,425.31,303.82
2016,7,24,15,45,287.5,327.5,2.9,38.0,536.0,400.93,286.49
2016,7,24,16,0,309.0,300.0,2.9,38.0,513.0,374.05,266.8
2016,7,24,16,15,513.0,207.5,2.9,37.5,530.5,372.19,262.53
2016,7,24,16,30,717.0,115.0,2.9,37.0,548.0,346.47,238.15
2016,7,24,16,45,435.5,167.0,2.95,37.0,423.0,262.17,180.22
2016,7,24,17,0,154.0,219.0,3.0,37.0,298.0,200.86,142.2
2016,7,24,17,15,370.5,158.0,3.0,36.5,318.5,190.19,125.86
2016,7,24,17,30,587.0,97.0,3.0,36.0,339.0,153.81,89.95
2016,7,24,17,45,533.5,91.0,3.0,36.0,286.0,109.19,62.6
2016,7,24,18,0,480.0,85.0,3.0,36.0,233.0,70.08,51.97
2016,7,24,18,15,414.5,74.0,2.85,35.5,183.5,55.39,40.01
2016,7,24,18,30,349.0,63.0,2.7,35.0,134.0,47.24,33.16
2016,7,24,18,45,251.0,48.5,2.55,34.5,91.5,36.37,23.83
2016,7,24,19,0,153.0,34.0,2.4,34.0,49.0,25.51,13.77
2016,7,24,19,15,76.5,17.0,2.45,33.5,24.5,12.87,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.5,2.15,26.0,2.5,0.0,0.0
2016,7,25,6,0,0.0,5.0,2.1,26.0,5.0,3.93,0.0
2016,7,25,6,15,5.5,25.0,2.05,26.0,26.0,18.86,8.19
2016,7,25,6,30,11.0,45.0,2.0,26.0,47.0,33.27,22.06
2016,7,25,6,45,31.0,69.5,2.0,26.5,76.5,50.04,36.73
2016,7,25,7,0,51.0,94.0,2.0,27.0,106.0,66.59,51.0
2016,7,25,7,15,79.0,115.5,2.0,27.0,140.0,81.35,63.57
2016,7,25,7,30,107.0,137.0,2.0,27.0,174.0,103.65,75.31
2016,7,25,7,45,265.0,142.5,2.0,27.5,256.0,136.26,93.07
2016,7,25,8,0,423.0,148.0,2.0,28.0,338.0,187.47,125.81
2016,7,25,8,15,455.0,162.0,1.9,28.0,390.0,231.56,159.89
2016,7,25,8,30,487.0,176.0,1.8,28.0,442.0,278.33,196.69
2016,7,25,8,45,516.5,188.0,1.75,28.5,495.0,325.2,233.19
2016,7,25,9,0,546.0,200.0,1.7,29.0,548.0,373.92,270.48
2016,7,25,9,15,567.5,207.0,1.6,29.0,593.0,416.91,303.45
2016,7,25,9,30,589.0,214.0,1.5,29.0,638.0,463.47,338.15
2016,7,25,9,45,623.0,209.5,1.4,29.5,682.0,504.45,367.39
2016,7,25,10,0,657.0,205.0,1.3,30.0,726.0,546.04,396.26
2016,7,25,10,15,669.5,209.0,1.35,30.5,761.5,581.98,421.22
2016,7,25,10,30,682.0,213.0,1.4,31.0,797.0,616.5,444.69
2016,7,25,10,45,712.5,202.0,1.45,32.0,831.0,649.02,465.73
2016,7,25,11,0,743.0,191.0,1.5,33.0,865.0,676.09,482.83
2016,7,25,11,15,749.5,192.5,1.65,33.5,887.0,698.91,498.14
2016,7,25,11,30,756.0,194.0,1.8,34.0,909.0,719.16,511.56
2016,7,25,11,45,422.5,319.5,1.95,34.5,720.5,592.77,422.79
2016,7,25,12,0,89.0,445.0,2.1,35.0,532.0,426.06,303.6
2016,7,25,12,15,79.5,457.5,2.2,35.5,535.5,430.33,306.58
2016,7,25,12,30,70.0,470.0,2.3,36.0,539.0,433.96,308.31
2016,7,25,12,45,48.5,426.5,2.45,36.5,474.5,382.18,271.92
2016,7,25,13,0,27.0,383.0,2.6,37.0,410.0,330.1,235.08
2016,7,25,13,15,428.5,266.0,2.7,37.0,679.0,560.77,402.95
2016,7,25,13,30,830.0,149.0,2.8,37.0,948.0,741.16,528.12
2016,7,25,13,45,829.0,146.0,2.9,37.5,931.5,726.92,516.73
2016,7,25,14,0,828.0,143.0,3.0,38.0,915.0,709.59,504.47
2016,7,25,14,15,454.0,282.5,3.1,38.0,704.5,559.58,399.11
2016,7,25,14,30,80.0,422.0,3.2,38.0,494.0,388.63,276.71
2016,7,25,14,45,112.0,415.0,3.35,38.0,511.0,405.86,290.13
2016,7,25,15,0,144.0,408.0,3.5,38.0,528.0,413.59,296.15
2016,7,25,15,15,445.0,277.5,3.6,37.5,623.5,487.07,350.49
2016,7,25,15,30,746.0,147.0,3.7,37.0,719.0,525.52,377.84
2016,7,25,15,45,719.5,148.5,3.8,37.0,673.5,481.58,344.93
2016,7,25,16,0,693.0,150.0,3.9,37.0,628.0,437.89,311.82
2016,7,25,16,15,347.0,155.5,4.0,36.5,395.0,267.97,191.48
2016,7,25,16,30,1.0,161.0,4.1,36.0,162.0,123.2,88.93
2016,7,25,16,45,192.5,173.0,4.2,35.5,271.5,192.71,137.12
2016,7,25,17,0,384.0,185.0,4.3,35.0,381.0,237.67,163.82
2016,7,25,17,15,192.0,96.0,4.25,34.5,194.0,110.87,73.4
2016,7,25,17,30,0.0,7.0,4.2,34.0,7.0,5.32,0.0
2016,7,25,17,45,0.0,5.5,4.2,33.5,5.5,4.18,0.0
2016,7,25,18,0,0.0,4.0,4.2,33.0,4.0,3.03,0.0
2016,7,25,18,15,0.0,3.0,4.05,32.0,3.0,2.27,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.51,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.76,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,2.5,3.0,2.05,24.0,3.0,0.0,0.0
2016,7,26,6,0,5.0,6.0,2.2,24.0,6.0,4.72,0.0
2016,7,26,6,15,52.5,29.0,2.25,24.0,35.5,21.69,10.11
2016,7,26,6,30,100.0,52.0,2.3,24.0,65.0,37.84,26.04
2016,7,26,6,45,164.5,74.5,2.4,24.5,108.5,53.42,39.9
2016,7,26,7,0,229.0,97.0,2.5,25.0,152.0,68.85,53.35
2016,7,26,7,15,138.5,114.0,2.5,25.0,149.5,80.04,63.01
2016,7,26,7,30,48.0,131.0,2.5,25.0,147.0,96.91,72.26
2016,7,26,7,45,82.0,158.5,2.55,25.5,192.5,124.8,92.32
2016,7,26,8,0,116.0,186.0,2.6,26.0,238.0,157.65,116.37
2016,7,26,8,15,212.0,202.5,2.6,26.0,312.5,201.33,147.12
2016,7,26,8,30,308.0,219.0,2.6,26.0,387.0,256.84,187.96
2016,7,26,8,45,264.5,252.0,2.65,26.5,406.5,285.29,211.67
2016,7,26,9,0,221.0,285.0,2.7,27.0,426.0,305.68,228.35
2016,7,26,9,15,212.5,310.5,2.7,27.0,454.5,334.15,250.32
2016,7,26,9,30,204.0,336.0,2.7,27.0,483.0,361.46,270.93
2016,7,26,9,45,428.5,270.0,2.75,27.5,603.0,449.47,335.47
2016,7,26,10,0,653.0,204.0,2.8,28.0,723.0,545.18,405.09
2016,7,26,10,15,448.0,309.0,2.8,28.0,672.5,528.57,392.1
2016,7,26,10,30,243.0,414.0,2.8,28.0,622.0,492.57,364.5
2016,7,26,10,45,204.0,434.5,2.8,28.5,613.5,486.3,358.96
2016,7,26,11,0,165.0,455.0,2.8,29.0,605.0,483.2,355.3
2016,7,26,11,15,137.0,463.0,2.8,29.0,590.0,475.45,349.19
2016,7,26,11,30,109.0,471.0,2.8,29.0,575.0,458.12,336.31
2016,7,26,11,45,118.0,481.5,2.8,29.0,595.5,483.89,354.53
2016,7,26,12,0,127.0,492.0,2.8,29.0,616.0,501.53,366.82
2016,7,26,12,15,213.5,485.5,2.8,29.0,695.5,563.85,411.88
2016,7,26,12,30,300.0,479.0,2.8,29.0,775.0,632.83,460.5
2016,7,26,12,45,531.5,337.0,2.8,29.0,858.5,704.05,513.7
2016,7,26,13,0,763.0,195.0,2.8,29.0,942.0,755.11,552.73
2016,7,26,13,15,760.5,194.5,2.8,29.0,933.0,747.62,547.22
2016,7,26,13,30,758.0,194.0,2.8,29.0,924.0,737.29,540.14
2016,7,26,13,45,534.0,319.5,2.85,29.0,829.0,670.22,490.33
2016,7,26,14,0,310.0,445.0,2.9,29.0,734.0,591.93,432.73
2016,7,26,14,15,316.5,432.5,2.9,29.0,720.5,577.88,423.62
2016,7,26,14,30,323.0,420.0,2.9,29.0,707.0,562.2,412.92
2016,7,26,14,45,528.5,295.5,2.9,29.0,744.5,590.47,435.59
2016,7,26,15,0,734.0,171.0,2.9,29.0,782.0,596.25,441.28
2016,7,26,15,15,654.5,209.5,2.85,28.5,735.0,556.81,412.16
2016,7,26,15,30,575.0,248.0,2.8,28.0,688.0,514.89,381.37
2016,7,26,15,45,632.5,198.5,2.8,28.0,656.0,481.42,356.04
2016,7,26,16,0,690.0,149.0,2.8,28.0,624.0,437.71,321.95
2016,7,26,16,15,583.0,176.0,2.75,28.0,557.0,382.58,279.69
2016,7,26,16,30,476.0,203.0,2.7,28.0,490.0,330.93,240.42
2016,7,26,16,45,444.5,190.5,2.7,28.0,439.0,284.76,204.04
2016,7,26,17,0,413.0,178.0,2.7,28.0,388.0,240.94,169.42
2016,7,26,17,15,398.0,158.0,2.6,27.5,341.5,197.57,135.23
2016,7,26,17,30,383.0,138.0,2.5,27.0,295.0,155.4,103.06
2016,7,26,17,45,417.0,113.0,2.4,27.0,260.0,115.15,73.26
2016,7,26,18,0,451.0,88.0,2.3,27.0,225.0,71.05,48.45
2016,7,26,18,15,384.5,76.5,2.1,26.5,176.5,56.75,42.8
2016,7,26,18,30,318.0,65.0,1.9,26.0,128.0,48.35,35.46
2016,7,26,18,45,231.0,48.5,1.7,25.5,87.0,36.25,24.73
2016,7,26,19,0,144.0,32.0,1.5,25.0,46.0,24.03,13.03
2016,7,26,19,15,72.0,16.0,1.5,25.0,23.0,12.59,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.5,0.5,22.5,0.5,0.0,0.0
2016,7,27,6,0,0.0,1.0,0.6,23.0,1.0,0.79,0.0
2016,7,27,6,15,0.0,6.0,0.8,23.5,6.0,4.54,0.0
2016,7,27,6,30,0.0,11.0,1.0,24.0,11.0,8.34,1.35
2016,7,27,6,45,0.0,18.5,1.2,24.5,18.5,14.06,6.4
2016,7,27,7,0,0.0,26.0,1.4,25.0,26.0,19.79,11.42
2016,7,27,7,15,0.0,34.5,1.45,25.5,34.5,26.31,17.05
2016,7,27,7,30,0.0,43.0,1.5,26.0,43.0,32.85,21.39
2016,7,27,7,45,0.0,87.5,1.55,26.5,87.5,66.66,48.74
2016,7,27,8,0,0.0,132.0,1.6,27.0,132.0,99.31,74.53
2016,7,27,8,15,10.5,164.0,1.6,27.0,169.5,125.76,94.71
2016,7,27,8,30,21.0,196.0,1.6,27.0,207.0,153.63,115.84
2016,7,27,8,45,19.0,209.0,1.65,27.5,220.0,164.7,123.91
2016,7,27,9,0,17.0,222.0,1.7,28.0,233.0,175.5,131.68
2016,7,27,9,15,76.0,279.5,1.75,28.5,333.5,248.61,185.93
2016,7,27,9,30,135.0,337.0,1.8,29.0,434.0,330.12,245.24
2016,7,27,9,45,193.0,355.0,1.85,29.5,503.0,382.43,282.48
2016,7,27,10,0,251.0,373.0,1.9,30.0,572.0,444.41,326.29
2016,7,27,10,15,263.0,389.5,2.0,30.0,607.0,476.19,348.81
2016,7,27,10,30,275.0,406.0,2.1,30.0,642.0,507.87,371.22
2016,7,27,10,45,262.5,425.0,2.25,30.0,656.5,525.09,383.26
2016,7,27,11,0,250.0,444.0,2.4,30.0,671.0,540.59,394.05
2016,7,27,11,15,277.5,449.0,2.5,30.0,706.5,571.71,416.1
2016,7,27,11,30,305.0,454.0,2.6,30.0,742.0,602.71,437.86
2016,7,27,11,45,340.5,444.0,2.75,30.5,770.5,627.24,454.7
2016,7,27,12,0,376.0,434.0,2.9,31.0,799.0,651.07,470.99
2016,7,27,12,15,421.5,434.0,2.95,31.0,845.5,694.19,500.71
2016,7,27,12,30,467.0,434.0,3.0,31.0,892.0,731.29,526.1
2016,7,27,12,45,573.5,345.5,3.15,31.0,907.5,745.3,538.55
2016,7,27,13,0,680.0,257.0,3.3,31.0,923.0,752.3,546.49
2016,7,27,13,15,677.5,256.0,3.35,31.0,913.5,744.59,541.4
2016,7,27,13,30,675.0,255.0,3.4,31.0,904.0,734.19,534.54
2016,7,27,13,45,676.0,248.5,3.45,31.0,888.0,719.35,524.72
2016,7,27,14,0,677.0,242.0,3.5,31.0,872.0,701.76,512.92
2016,7,27,14,15,669.0,239.5,3.5,31.0,848.0,678.43,496.71
2016,7,27,14,30,661.0,237.0,3.5,31.0,824.0,652.89,478.8
2016,7,27,14,45,663.0,225.0,3.5,31.0,795.5,624.17,458.62
2016,7,27,15,0,665.0,213.0,3.5,31.0,767.0,592.95,436.29
2016,7,27,15,15,651.0,209.0,3.45,31.0,729.5,556.57,409.62
2016,7,27,15,30,637.0,205.0,3.4,31.0,692.0,519.08,381.68
2016,7,27,15,45,621.0,198.5,3.35,31.0,650.0,477.77,350.49
2016,7,27,16,0,605.0,192.0,3.3,31.0,608.0,436.01,318.36
2016,7,27,16,15,581.5,185.5,3.15,30.5,561.0,391.05,283.8
2016,7,27,16,30,558.0,179.0,3.0,30.0,514.0,343.09,246.4
2016,7,27,16,45,532.0,169.0,2.85,30.0,465.0,296.45,209.09
2016,7,27,17,0,506.0,159.0,2.7,30.0,416.0,251.4,172.95
2016,7,27,17,15,466.5,149.0,2.3,29.5,364.5,205.55,137.49
2016,7,27,17,30,427.0,139.0,1.9,29.0,313.0,163.23,106.33
2016,7,27,17,45,382.0,125.0,1.55,28.5,263.0,121.46,78.69
2016,7,27,18,0,337.0,111.0,1.2,28.0,213.0,84.39,59.42
2016,7,27,18,15,269.5,94.5,1.1,27.5,165.5,67.91,51.97
2016,7,27,18,30,202.0,78.0,1.0,27.0,118.0,56.09,41.77
2016,7,27,18,45,129.0,56.0,0.9,27.0,78.5,40.65,28.18
2016,7,27,19,0,56.0,34.0,0.8,27.0,39.0,25.11,13.53
2016,7,27,19,15,28.0,17.0,0.8,26.5,19.5,13.38,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,3.0,2.1,24.0,3.0,0.0,0.0
2016,7,28,6,0,0.0,6.0,2.3,24.0,6.0,4.72,0.0
2016,7,28,6,15,17.5,25.5,2.4,24.0,27.5,19.22,7.73
2016,7,28,6,30,35.0,45.0,2.5,24.0,49.0,33.17,22.07
2016,7,28,6,45,64.0,67.5,2.7,24.5,80.5,48.6,35.78
2016,7,28,7,0,93.0,90.0,2.9,25.0,112.0,63.87,49.11
2016,7,28,7,15,114.5,112.0,2.95,25.5,146.5,78.74,61.79
2016,7,28,7,30,136.0,134.0,3.0,26.0,181.0,104.91,75.58
2016,7,28,7,45,94.5,154.5,3.15,26.5,190.0,124.65,91.34
2016,7,28,8,0,53.0,175.0,3.3,27.0,199.0,138.78,103.77
2016,7,28,8,15,131.0,204.0,3.25,27.0,273.0,184.54,136.73
2016,7,28,8,30,209.0,233.0,3.2,27.0,347.0,237.87,176.07
2016,7,28,8,45,285.5,243.5,3.2,27.5,415.5,288.36,213.38
2016,7,28,9,0,362.0,254.0,3.2,28.0,484.0,343.29,254.24
2016,7,28,9,15,361.5,277.5,3.1,28.5,522.0,380.75,282.63
2016,7,28,9,30,361.0,301.0,3.0,29.0,560.0,417.38,309.68
2016,7,28,9,45,254.0,341.0,2.9,29.5,529.0,410.0,304.03
2016,7,28,10,0,147.0,381.0,2.8,30.0,498.0,387.66,286.75
2016,7,28,10,15,481.0,257.0,2.75,30.0,663.5,511.56,378.7
2016,7,28,10,30,815.0,133.0,2.7,30.0,829.0,633.73,467.58
2016,7,28,10,45,502.0,293.0,2.7,30.5,726.5,588.4,430.96
2016,7,28,11,0,189.0,453.0,2.7,31.0,624.0,500.4,364.25
2016,7,28,11,15,265.0,446.0,2.75,31.0,692.5,562.1,408.72
2016,7,28,11,30,341.0,439.0,2.8,31.0,761.0,618.77,448.57
2016,7,28,11,45,597.0,287.5,2.85,31.0,861.5,701.58,509.86
2016,7,28,12,0,853.0,136.0,2.9,31.0,962.0,763.51,556.69
2016,7,28,12,15,854.5,136.5,2.95,31.0,968.5,771.34,561.86
2016,7,28,12,30,856.0,137.0,3.0,31.0,975.0,776.16,565.34
2016,7,28,12,45,581.5,306.0,3.1,31.5,875.0,719.17,520.41
2016,7,28,13,0,307.0,475.0,3.2,32.0,775.0,637.44,458.85
2016,7,28,13,15,313.0,468.5,3.25,32.0,772.0,633.92,457.27
2016,7,28,13,30,319.0,462.0,3.3,32.0,769.0,628.76,454.13
2016,7,28,13,45,579.5,298.5,3.4,32.0,843.0,689.64,501.34
2016,7,28,14,0,840.0,135.0,3.5,32.0,917.0,719.78,526.85
2016,7,28,14,15,653.0,246.5,3.55,31.5,844.0,675.31,493.55
2016,7,28,14,30,466.0,358.0,3.6,31.0,771.0,618.53,452.29
2016,7,28,14,45,526.5,319.0,3.7,31.0,769.0,611.46,448.52
2016,7,28,15,0,587.0,280.0,3.8,31.0,767.0,598.47,439.92
2016,7,28,15,15,686.5,202.5,3.8,30.5,746.5,573.83,423.69
2016,7,28,15,30,786.0,125.0,3.8,30.0,726.0,535.05,396.29
2016,7,28,15,45,661.0,172.5,3.85,30.0,656.5,478.76,353.65
2016,7,28,16,0,536.0,220.0,3.9,30.0,587.0,425.11,313.1
2016,7,28,16,15,354.5,244.0,3.85,29.5,479.5,337.62,249.18
2016,7,28,16,30,173.0,268.0,3.8,29.0,372.0,267.52,198.92
2016,7,28,16,45,260.5,229.5,3.8,29.0,369.0,256.88,188.08
2016,7,28,17,0,348.0,191.0,3.8,29.0,366.0,233.86,166.3
2016,7,28,17,15,337.0,168.5,3.65,28.5,322.0,193.44,134.37
2016,7,28,17,30,326.0,146.0,3.5,28.0,278.0,153.97,104.05
2016,7,28,17,45,300.5,126.5,3.35,28.0,234.0,116.38,77.73
2016,7,28,18,0,275.0,107.0,3.2,28.0,190.0,81.57,57.54
2016,7,28,18,15,235.0,88.0,3.0,27.5,148.5,63.49,48.29
2016,7,28,18,30,195.0,69.0,2.8,27.0,107.0,50.33,36.93
2016,7,28,18,45,134.0,49.5,2.6,26.5,72.0,36.45,24.71
2016,7,28,19,0,73.0,30.0,2.4,26.0,37.0,22.4,11.31
2016,7,28,19,15,36.5,15.0,2.4,25.5,18.5,11.8,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,6.5,4.0,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,13.0,8.0,1.8,24.0,9.0,6.29,0.0
2016,7,29,6,15,106.5,27.0,1.95,24.0,40.0,20.3,8.1
2016,7,29,6,30,200.0,46.0,2.1,24.0,71.0,34.29,22.97
2016,7,29,6,45,283.5,60.5,2.25,24.5,116.0,44.98,32.69
2016,7,29,7,0,367.0,75.0,2.4,25.0,161.0,55.58,42.04
2016,7,29,7,15,428.0,85.5,2.45,25.0,211.5,64.93,50.16
2016,7,29,7,30,489.0,96.0,2.5,25.0,262.0,105.18,64.53
2016,7,29,7,45,533.0,103.5,2.6,25.5,314.5,150.31,93.77
2016,7,29,8,0,577.0,111.0,2.7,26.0,367.0,196.91,128.38
2016,7,29,8,15,609.0,117.5,2.7,26.0,419.0,243.83,166.19
2016,7,29,8,30,641.0,124.0,2.7,26.0,471.0,293.13,206.71
2016,7,29,8,45,669.5,127.5,2.75,26.5,521.5,340.87,245.73
2016,7,29,9,0,698.0,131.0,2.8,27.0,572.0,389.94,285.18
2016,7,29,9,15,716.5,135.0,2.75,27.0,618.5,436.06,322.19
2016,7,29,9,30,735.0,139.0,2.7,27.0,665.0,482.77,358.74
2016,7,29,9,45,754.5,139.0,2.7,27.5,707.5,524.9,390.52
2016,7,29,10,0,774.0,139.0,2.7,28.0,750.0,566.3,420.94
2016,7,29,10,15,512.5,274.5,2.65,28.0,687.5,546.24,405.2
2016,7,29,10,30,251.0,410.0,2.6,28.0,625.0,498.8,368.7
2016,7,29,10,45,230.5,430.0,2.55,28.5,632.5,503.99,371.42
2016,7,29,11,0,210.0,450.0,2.5,29.0,640.0,513.76,376.88
2016,7,29,11,15,262.5,450.0,2.35,29.0,693.5,565.11,412.76
2016,7,29,11,30,315.0,450.0,2.2,29.0,747.0,610.35,443.68
2016,7,29,11,45,353.0,422.5,2.1,29.5,760.5,622.99,451.52
2016,7,29,12,0,391.0,395.0,2.0,30.0,774.0,641.8,463.54
2016,7,29,12,15,625.5,264.5,1.85,30.0,875.0,720.83,520.2
2016,7,29,12,30,860.0,134.0,1.7,30.0,976.0,779.87,562.01
2016,7,29,12,45,865.0,130.5,1.6,30.5,976.0,781.44,560.46
2016,7,29,13,0,870.0,127.0,1.5,31.0,976.0,779.96,557.51
2016,7,29,13,15,868.0,126.5,1.45,31.0,966.5,772.29,552.23
2016,7,29,13,30,866.0,126.0,1.4,31.0,957.0,761.49,544.67
2016,7,29,13,45,866.0,122.5,1.4,31.5,940.5,746.66,533.9
2016,7,29,14,0,866.0,119.0,1.4,32.0,924.0,728.58,520.94
2016,7,29,14,15,860.5,118.0,1.5,32.0,899.0,705.45,506.33
2016,7,29,14,30,855.0,117.0,1.6,32.0,874.0,679.48,489.46
2016,7,29,14,45,821.5,131.0,1.7,32.0,836.5,644.72,465.87
2016,7,29,15,0,788.0,145.0,1.8,32.0,799.0,614.83,444.98
2016,7,29,15,15,776.5,142.0,1.9,32.0,760.5,577.13,418.59
2016,7,29,15,30,765.0,139.0,2.0,32.0,722.0,537.79,390.33
2016,7,29,15,45,755.5,133.0,2.1,32.0,679.5,495.56,359.19
2016,7,29,16,0,746.0,127.0,2.2,32.0,637.0,451.98,326.12
2016,7,29,16,15,726.5,123.0,2.25,32.0,589.0,403.04,288.21
2016,7,29,16,30,707.0,119.0,2.3,32.0,541.0,355.52,250.42
2016,7,29,16,45,685.0,112.5,2.35,32.0,490.5,305.54,210.18
2016,7,29,17,0,663.0,106.0,2.4,32.0,440.0,256.47,170.31
2016,7,29,17,15,629.0,100.0,2.15,31.5,387.0,206.58,130.91
2016,7,29,17,30,595.0,94.0,1.9,31.0,334.0,159.42,95.52
2016,7,29,17,45,550.5,86.0,1.7,30.5,281.5,112.83,65.03
2016,7,29,18,0,506.0,78.0,1.5,30.0,229.0,70.76,45.23
2016,7,29,18,15,438.5,67.5,1.4,29.0,179.0,53.37,39.47
2016,7,29,18,30,371.0,57.0,1.3,28.0,129.0,43.27,30.83
2016,7,29,18,45,273.0,43.0,1.25,27.5,86.5,32.61,21.4
2016,7,29,19,0,175.0,29.0,1.2,27.0,44.0,21.98,10.7
2016,7,29,19,15,87.5,14.5,1.2,26.5,22.0,11.41,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,30,5,45,8.5,4.0,1.9,22.5,4.0,0.0,0.0
2016,7,30,6,0,17.0,8.0,2.1,23.0,8.0,6.29,0.0
2016,7,30,6,15,116.5,26.5,2.25,23.5,40.0,19.94,7.44
2016,7,30,6,30,216.0,45.0,2.4,24.0,72.0,33.67,22.4
2016,7,30,6,45,316.0,56.5,2.6,24.5,118.5,42.46,30.53
2016,7,30,7,0,416.0,68.0,2.8,25.0,165.0,51.32,38.4
2016,7,30,7,15,476.0,77.5,2.8,25.5,217.0,63.69,48.99
2016,7,30,7,30,536.0,87.0,2.8,26.0,269.0,106.01,63.07
2016,7,30,7,45,588.5,91.0,2.85,26.5,323.5,149.46,90.35
2016,7,30,8,0,641.0,95.0,2.9,27.0,378.0,198.03,126.29
2016,7,30,8,15,671.5,100.0,2.85,27.5,431.0,246.84,165.6
2016,7,30,8,30,702.0,105.0,2.8,28.0,484.0,297.73,207.21
2016,7,30,8,45,729.0,107.5,2.75,28.5,535.5,349.53,249.34
2016,7,30,9,0,756.0,110.0,2.7,29.0,587.0,399.58,289.38
2016,7,30,9,15,773.0,113.0,2.65,29.5,634.0,446.36,326.17
2016,7,30,9,30,790.0,116.0,2.6,30.0,681.0,492.68,361.51
2016,7,30,9,45,805.5,117.0,2.55,30.5,723.5,535.76,393.5
2016,7,30,10,0,821.0,118.0,2.5,31.0,766.0,574.46,421.52
2016,7,30,10,15,830.5,120.0,2.5,31.0,802.0,611.37,448.52
2016,7,30,10,30,840.0,122.0,2.5,31.0,838.0,646.2,473.49
2016,7,30,10,45,850.0,122.0,2.5,31.5,868.0,677.49,494.6
2016,7,30,11,0,860.0,122.0,2.5,32.0,898.0,706.36,513.61
2016,7,30,11,15,864.5,123.0,2.55,32.0,920.5,729.48,529.68
2016,7,30,11,30,869.0,124.0,2.6,32.0,943.0,749.62,543.6
2016,7,30,11,45,882.0,117.5,2.65,32.5,960.0,767.17,554.74
2016,7,30,12,0,895.0,111.0,2.7,33.0,977.0,781.8,563.32
2016,7,30,12,15,896.0,111.5,2.8,33.0,983.0,789.73,568.82
2016,7,30,12,30,897.0,112.0,2.9,33.0,989.0,794.44,572.32
2016,7,30,12,45,897.0,111.5,3.0,33.5,987.5,794.4,571.61
2016,7,30,13,0,897.0,111.0,3.1,34.0,986.0,791.19,568.93
2016,7,30,13,15,895.0,110.5,3.15,34.0,976.0,783.22,564.1
2016,7,30,13,30,893.0,110.0,3.2,34.0,966.0,771.99,557.22
2016,7,30,13,45,888.5,110.0,3.3,34.5,948.0,756.07,545.92
2016,7,30,14,0,884.0,110.0,3.4,35.0,930.0,737.01,532.24
2016,7,30,14,15,878.5,109.0,3.45,34.5,905.0,713.38,517.28
2016,7,30,14,30,873.0,108.0,3.5,34.0,880.0,686.84,500.0
2016,7,30,14,45,864.5,106.5,3.55,34.0,847.5,655.19,477.8
2016,7,30,15,0,856.0,105.0,3.6,34.0,815.0,621.12,453.46
2016,7,30,15,15,846.0,103.0,3.65,34.0,776.5,583.52,426.11
2016,7,30,15,30,836.0,101.0,3.7,34.0,738.0,543.99,396.72
2016,7,30,15,45,821.5,99.5,3.75,34.0,693.5,500.92,364.05
2016,7,30,16,0,807.0,98.0,3.8,34.0,649.0,456.73,329.72
2016,7,30,16,15,789.0,95.0,3.75,33.5,600.5,408.62,292.2
2016,7,30,16,30,771.0,92.0,3.7,33.0,552.0,359.99,253.31
2016,7,30,16,45,745.5,89.0,3.7,33.0,500.0,309.11,211.72
2016,7,30,17,0,720.0,86.0,3.7,33.0,448.0,259.33,170.76
2016,7,30,17,15,688.0,81.5,3.45,32.5,394.5,208.4,130.03
2016,7,30,17,30,656.0,77.0,3.2,32.0,341.0,156.33,90.44
2016,7,30,17,45,609.0,71.5,3.0,31.5,287.0,108.07,58.8
2016,7,30,18,0,562.0,66.0,2.8,31.0,233.0,64.45,38.69
2016,7,30,18,15,494.5,58.0,2.55,30.0,182.0,46.63,33.65
2016,7,30,18,30,427.0,50.0,2.3,29.0,131.0,40.49,28.35
2016,7,30,18,45,322.0,38.5,2.1,28.5,88.0,31.26,20.14
2016,7,30,19,0,217.0,27.0,1.9,28.0,45.0,22.04,10.38
2016,7,30,19,15,108.5,13.5,1.9,27.5,22.5,10.62,0.0
2016,7,30,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,31,6,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,6,15,139.0,19.5,3.4,24.0,37.0,14.92,3.74
2016,7,31,6,30,278.0,39.0,3.5,24.0,74.0,29.75,19.1
2016,7,31,6,45,389.0,47.0,3.65,24.5,122.5,37.97,26.7
2016,7,31,7,0,500.0,55.0,3.8,25.0,171.0,44.52,32.58
2016,7,31,7,15,557.0,62.0,3.8,25.5,223.5,54.81,41.43
2016,7,31,7,30,614.0,69.0,3.8,26.0,276.0,99.71,55.02
2016,7,31,7,45,662.5,71.5,3.85,26.5,331.5,145.82,84.37
2016,7,31,8,0,711.0,74.0,3.9,27.0,387.0,199.52,124.96
2016,7,31,8,15,738.0,78.0,3.9,27.5,440.5,250.01,166.37
2016,7,31,8,30,765.0,82.0,3.9,28.0,494.0,302.1,209.77
2016,7,31,8,45,784.0,85.0,3.95,28.5,544.5,351.84,251.35
