Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,9,0,803.0,88.0,4.0,29.0,595.0,402.5,292.82
2016,7,31,9,15,818.0,91.0,4.0,29.5,642.0,449.88,330.82
2016,7,31,9,30,833.0,94.0,4.0,30.0,689.0,496.47,367.15
2016,7,31,9,45,846.0,95.0,4.05,30.5,731.0,539.27,399.83
2016,7,31,10,0,859.0,96.0,4.1,31.0,773.0,580.62,430.56
2016,7,31,10,15,867.5,98.0,4.1,31.0,809.0,618.39,458.75
2016,7,31,10,30,876.0,100.0,4.1,31.0,845.0,653.92,484.78
2016,7,31,10,45,883.0,100.5,4.15,31.5,874.5,684.77,506.19
2016,7,31,11,0,890.0,101.0,4.2,32.0,904.0,712.93,525.31
2016,7,31,11,15,894.5,102.0,4.2,32.5,926.0,736.88,541.01
2016,7,31,11,30,899.0,103.0,4.2,33.0,948.0,757.74,554.33
2016,7,31,11,45,902.5,103.0,4.25,33.5,963.0,773.87,564.06
2016,7,31,12,0,906.0,103.0,4.3,34.0,978.0,786.74,571.36
2016,7,31,12,15,907.0,103.0,4.35,34.0,984.5,794.41,576.41
2016,7,31,12,30,908.0,103.0,4.4,34.0,991.0,798.79,579.38
2016,7,31,12,45,906.5,104.0,4.45,34.5,988.5,798.78,578.33
2016,7,31,13,0,905.0,105.0,4.5,35.0,986.0,795.54,575.24
2016,7,31,13,15,903.0,104.5,4.55,35.0,976.5,787.44,570.17
2016,7,31,13,30,901.0,104.0,4.6,35.0,967.0,776.06,563.0
2016,7,31,13,45,895.0,105.0,4.65,35.0,948.5,759.64,552.32
2016,7,31,14,0,889.0,106.0,4.7,35.0,930.0,740.12,538.92
2016,7,31,14,15,500.0,269.5,4.7,35.0,731.0,592.52,431.52
2016,7,31,14,30,111.0,433.0,4.7,35.0,532.0,422.53,306.4
2016,7,31,14,45,472.5,275.5,4.7,35.0,670.0,548.62,401.21
2016,7,31,15,0,834.0,118.0,4.7,35.0,808.0,620.72,454.33
2016,7,31,15,15,823.0,116.0,4.7,34.5,769.5,583.25,427.27
2016,7,31,15,30,812.0,114.0,4.7,34.0,731.0,546.48,400.39
2016,7,31,15,45,795.0,112.5,4.75,34.0,686.5,502.26,366.79
2016,7,31,16,0,778.0,111.0,4.8,34.0,642.0,457.22,331.79
2016,7,31,16,15,759.5,108.0,4.8,33.5,593.5,409.75,294.72
2016,7,31,16,30,741.0,105.0,4.8,33.0,545.0,362.17,256.62
2016,7,31,16,45,713.0,101.5,4.8,33.0,493.0,308.71,213.14
2016,7,31,17,0,685.0,98.0,4.8,33.0,441.0,258.96,172.27
2016,7,31,17,15,651.0,92.5,4.65,32.5,387.5,208.1,131.65
2016,7,31,17,30,617.0,87.0,4.5,32.0,334.0,159.94,95.02
2016,7,31,17,45,566.0,81.0,4.35,31.5,280.5,112.84,63.96
2016,7,31,18,0,515.0,75.0,4.2,31.0,227.0,70.96,43.98
2016,7,31,18,15,444.5,65.5,4.05,30.5,176.5,51.97,38.03
2016,7,31,18,30,374.0,56.0,3.9,30.0,126.0,42.58,29.93
2016,7,31,18,45,265.0,42.5,3.75,29.5,83.5,32.2,20.75
2016,7,31,19,0,156.0,29.0,3.6,29.0,41.0,21.89,9.85
2016,7,31,19,15,78.0,14.5,3.7,28.5,20.5,11.41,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,64.5,25.0,3.45,23.5,33.0,18.72,5.61
2016,8,1,6,30,129.0,50.0,3.6,24.0,66.0,36.4,24.55
2016,8,1,6,45,254.0,62.5,3.75,24.5,114.5,46.14,33.6
2016,8,1,7,0,379.0,75.0,3.9,25.0,163.0,55.71,42.11
2016,8,1,7,15,444.0,85.5,3.95,25.5,215.0,68.74,47.35
2016,8,1,7,30,509.0,96.0,4.0,26.0,267.0,113.84,69.67
2016,8,1,7,45,580.0,96.5,4.1,26.5,325.0,155.96,95.89
2016,8,1,8,0,651.0,97.0,4.2,27.0,383.0,205.27,132.09
2016,8,1,8,15,682.5,102.0,4.25,27.5,437.0,255.17,172.62
2016,8,1,8,30,714.0,107.0,4.3,28.0,491.0,307.24,215.54
2016,8,1,8,45,746.0,107.5,4.35,29.0,544.0,359.94,258.2
2016,8,1,9,0,778.0,108.0,4.4,30.0,597.0,411.38,299.11
2016,8,1,9,15,795.0,111.5,4.4,30.5,645.0,459.82,337.52
2016,8,1,9,30,812.0,115.0,4.4,31.0,693.0,507.73,374.49
2016,8,1,9,45,828.0,115.5,4.4,31.5,736.5,551.73,407.65
2016,8,1,10,0,844.0,116.0,4.4,32.0,780.0,591.29,436.83
2016,8,1,10,15,853.5,118.0,4.4,32.5,817.0,629.17,463.99
2016,8,1,10,30,863.0,120.0,4.4,33.0,854.0,664.89,488.95
2016,8,1,10,45,872.0,120.5,4.4,33.5,884.5,696.71,510.67
2016,8,1,11,0,881.0,121.0,4.4,34.0,915.0,725.98,530.18
2016,8,1,11,15,886.0,122.0,4.4,34.0,937.5,750.03,546.87
2016,8,1,11,30,891.0,123.0,4.4,34.0,960.0,771.03,561.29
2016,8,1,11,45,895.5,122.5,4.45,34.5,975.0,787.33,571.43
2016,8,1,12,0,900.0,122.0,4.5,35.0,990.0,800.44,578.83
2016,8,1,12,15,901.0,122.0,4.5,35.0,996.5,808.0,583.61
2016,8,1,12,30,902.0,122.0,4.5,35.0,1003.0,812.31,586.34
2016,8,1,12,45,903.0,121.0,4.5,35.5,1001.5,812.65,585.32
2016,8,1,13,0,904.0,120.0,4.5,36.0,1000.0,809.77,582.29
2016,8,1,13,15,901.5,119.5,4.5,36.0,989.5,801.31,576.86
2016,8,1,13,30,899.0,119.0,4.5,36.0,979.0,789.58,569.37
2016,8,1,13,45,896.0,117.5,4.5,36.5,961.0,773.41,557.46
2016,8,1,14,0,893.0,116.0,4.5,37.0,943.0,753.99,543.12
2016,8,1,14,15,887.0,115.0,4.5,37.0,917.0,729.7,526.46
2016,8,1,14,30,881.0,114.0,4.5,37.0,891.0,702.49,507.58
2016,8,1,14,45,873.5,112.0,4.5,37.0,858.0,670.71,485.27
2016,8,1,15,0,866.0,110.0,4.5,37.0,825.0,636.39,460.8
2016,8,1,15,15,855.5,108.0,4.45,36.5,785.5,597.98,433.76
2016,8,1,15,30,845.0,106.0,4.4,36.0,746.0,557.63,404.64
2016,8,1,15,45,831.5,103.0,4.4,36.0,701.0,513.23,371.15
2016,8,1,16,0,818.0,100.0,4.4,36.0,656.0,468.16,336.31
2016,8,1,16,15,799.5,97.0,4.35,35.5,606.5,418.78,298.13
2016,8,1,16,30,781.0,94.0,4.3,35.0,557.0,369.22,258.8
2016,8,1,16,45,756.5,90.5,4.3,35.0,504.5,317.45,216.72
2016,8,1,17,0,732.0,87.0,4.3,35.0,452.0,266.67,175.12
2016,8,1,17,15,699.0,82.5,4.0,34.0,397.0,214.61,133.93
2016,8,1,17,30,666.0,78.0,3.7,33.0,342.0,161.53,93.73
2016,8,1,17,45,617.0,72.5,3.4,32.5,287.5,112.19,61.06
2016,8,1,18,0,568.0,67.0,3.1,32.0,233.0,67.75,39.87
2016,8,1,18,15,497.5,58.5,2.9,31.0,181.5,47.11,33.88
2016,8,1,18,30,427.0,50.0,2.7,30.0,130.0,40.56,28.23
2016,8,1,18,45,311.5,38.5,2.5,29.5,86.0,31.28,19.97
2016,8,1,19,0,196.0,27.0,2.3,29.0,42.0,20.58,8.53
2016,8,1,19,15,98.0,13.5,2.5,28.5,21.0,10.62,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,114.0,21.0,2.55,23.5,35.0,15.93,3.39
2016,8,2,6,30,228.0,42.0,2.8,24.0,70.0,31.6,20.54
2016,8,2,6,45,345.0,52.0,3.1,24.5,118.5,39.53,27.99
2016,8,2,7,0,462.0,62.0,3.4,25.0,167.0,49.66,36.95
2016,8,2,7,15,522.0,70.0,3.45,25.5,220.0,63.05,41.22
2016,8,2,7,30,582.0,78.0,3.5,26.0,273.0,107.42,61.58
2016,8,2,7,45,639.5,79.5,3.55,27.0,329.5,152.66,90.47
2016,8,2,8,0,697.0,81.0,3.6,28.0,386.0,203.43,128.31
2016,8,2,8,15,725.5,85.0,3.55,28.5,439.5,257.07,171.98
2016,8,2,8,30,754.0,89.0,3.5,29.0,493.0,309.27,215.08
2016,8,2,8,45,779.5,90.5,3.5,29.5,545.0,359.74,256.65
2016,8,2,9,0,805.0,92.0,3.5,30.0,597.0,411.03,298.03
2016,8,2,9,15,820.5,94.5,3.45,30.5,644.5,458.94,335.93
2016,8,2,9,30,836.0,97.0,3.4,31.0,692.0,505.66,371.82
2016,8,2,9,45,849.5,98.0,3.35,32.0,734.5,549.03,403.44
2016,8,2,10,0,863.0,99.0,3.3,33.0,777.0,590.97,432.92
2016,8,2,10,15,871.5,101.0,3.25,33.0,813.0,629.0,460.56
2016,8,2,10,30,880.0,103.0,3.2,33.0,849.0,664.78,486.0
2016,8,2,10,45,887.0,103.5,3.2,33.5,879.0,695.83,506.87
2016,8,2,11,0,894.0,104.0,3.2,34.0,909.0,724.18,525.46
2016,8,2,11,15,898.0,105.0,3.2,34.5,931.0,747.92,540.56
2016,8,2,11,30,902.0,106.0,3.2,35.0,953.0,768.53,553.32
2016,8,2,11,45,904.0,107.0,3.25,35.5,967.0,784.41,562.46
2016,8,2,12,0,906.0,108.0,3.3,36.0,981.0,796.98,569.4
2016,8,2,12,15,907.0,108.0,3.35,36.0,987.5,804.65,574.38
2016,8,2,12,30,908.0,108.0,3.4,36.0,994.0,809.02,577.32
2016,8,2,12,45,907.5,108.0,3.45,36.0,992.0,808.95,577.48
2016,8,2,13,0,907.0,108.0,3.5,36.0,990.0,805.62,575.61
2016,8,2,13,15,905.0,107.5,3.55,36.0,979.5,797.43,570.65
2016,8,2,13,30,903.0,107.0,3.6,36.0,969.0,785.93,563.61
2016,8,2,13,45,899.0,106.0,3.7,36.5,951.0,769.22,552.24
2016,8,2,14,0,895.0,105.0,3.8,37.0,933.0,749.3,538.1
2016,8,2,14,15,889.5,104.0,3.85,36.5,907.5,725.19,522.95
2016,8,2,14,30,884.0,103.0,3.9,36.0,882.0,698.14,505.46
2016,8,2,14,45,876.5,101.5,3.95,36.0,849.5,666.55,483.45
2016,8,2,15,0,869.0,100.0,4.0,36.0,817.0,632.44,459.26
2016,8,2,15,15,859.0,98.5,4.0,36.0,778.0,594.52,431.75
2016,8,2,15,30,849.0,97.0,4.0,36.0,739.0,554.64,402.23
2016,8,2,15,45,836.0,94.5,4.05,36.0,694.5,510.65,369.17
2016,8,2,16,0,823.0,92.0,4.1,36.0,650.0,465.39,334.32
2016,8,2,16,15,805.5,89.0,4.05,35.5,601.0,416.83,296.71
2016,8,2,16,30,788.0,86.0,4.0,35.0,552.0,366.84,257.06
2016,8,2,16,45,764.5,83.0,4.0,35.0,500.0,315.4,215.15
2016,8,2,17,0,741.0,80.0,4.0,35.0,448.0,264.83,173.6
2016,8,2,17,15,709.5,75.5,3.8,34.5,394.0,212.51,131.77
2016,8,2,17,30,678.0,71.0,3.6,34.0,340.0,162.54,93.62
2016,8,2,17,45,631.0,66.0,3.45,33.5,285.5,109.79,58.18
2016,8,2,18,0,584.0,61.0,3.3,33.0,231.0,64.94,36.64
2016,8,2,18,15,515.5,53.5,3.0,32.0,179.5,43.47,30.69
2016,8,2,18,30,447.0,46.0,2.7,31.0,128.0,37.55,25.59
2016,8,2,18,45,332.0,35.5,2.4,30.0,84.5,28.96,17.98
2016,8,2,19,0,217.0,25.0,2.1,29.0,41.0,20.46,7.97
2016,8,2,19,15,108.5,12.5,2.2,28.5,20.5,9.83,0.0
2016,8,2,19,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,143.0,18.5,2.35,24.5,35.5,14.18,1.8
2016,8,3,6,30,286.0,37.0,2.5,25.0,71.0,30.13,19.18
2016,8,3,6,45,390.5,46.5,2.65,25.5,119.5,37.67,26.27
2016,8,3,7,0,495.0,56.0,2.8,26.0,168.0,45.31,33.08
2016,8,3,7,15,554.0,63.0,2.75,26.5,221.0,60.08,37.35
2016,8,3,7,30,613.0,70.0,2.7,27.0,274.0,105.57,58.33
2016,8,3,7,45,660.5,73.0,2.7,28.0,329.5,152.41,88.88
2016,8,3,8,0,708.0,76.0,2.7,29.0,385.0,206.72,129.87
2016,8,3,8,15,736.0,80.0,2.7,29.5,439.0,257.71,171.34
2016,8,3,8,30,764.0,84.0,2.7,30.0,493.0,310.41,214.61
2016,8,3,8,45,786.0,87.0,2.7,30.5,544.5,361.51,256.39
2016,8,3,9,0,808.0,90.0,2.7,31.0,596.0,413.09,297.6
2016,8,3,9,15,823.5,92.5,2.65,31.5,643.5,461.23,335.18
2016,8,3,9,30,839.0,95.0,2.6,32.0,691.0,508.17,370.71
2016,8,3,9,45,851.0,97.0,2.6,32.5,733.5,551.78,402.91
2016,8,3,10,0,863.0,99.0,2.6,33.0,776.0,593.82,433.06
2016,8,3,10,15,871.5,100.5,2.6,33.5,812.5,631.49,459.34
2016,8,3,10,30,880.0,102.0,2.6,34.0,849.0,666.91,483.39
2016,8,3,10,45,887.0,103.0,2.65,34.5,878.5,698.44,504.47
2016,8,3,11,0,894.0,104.0,2.7,35.0,908.0,727.25,523.3
2016,8,3,11,15,898.5,105.0,2.75,35.0,930.5,751.38,539.79
2016,8,3,11,30,903.0,106.0,2.8,35.0,953.0,772.4,554.0
2016,8,3,11,45,904.5,107.5,2.85,35.5,967.5,788.35,563.05
2016,8,3,12,0,906.0,109.0,2.9,36.0,982.0,800.96,569.97
2016,8,3,12,15,907.0,109.0,2.95,36.0,988.0,808.62,574.95
2016,8,3,12,30,908.0,109.0,3.0,36.0,994.0,812.99,577.9
2016,8,3,12,45,908.5,108.5,3.1,36.5,992.5,813.28,577.38
2016,8,3,13,0,909.0,108.0,3.2,37.0,991.0,810.29,574.84
2016,8,3,13,15,907.0,107.5,3.25,37.0,981.0,802.04,569.92
2016,8,3,13,30,905.0,107.0,3.3,37.0,971.0,790.47,562.93
2016,8,3,13,45,902.0,106.0,3.4,37.0,953.0,774.41,553.29
2016,8,3,14,0,899.0,105.0,3.5,37.0,935.0,755.1,540.95
2016,8,3,14,15,893.5,104.0,3.55,37.0,909.0,730.82,524.72
2016,8,3,14,30,888.0,103.0,3.6,37.0,883.0,703.59,506.23
2016,8,3,14,45,877.0,103.5,3.65,37.0,849.5,671.2,483.86
2016,8,3,15,0,866.0,104.0,3.7,37.0,816.0,636.5,459.46
2016,8,3,15,15,856.0,102.0,3.75,36.5,777.0,598.18,432.96
2016,8,3,15,30,846.0,100.0,3.8,36.0,738.0,557.89,404.3
2016,8,3,15,45,833.0,97.5,3.9,36.0,694.0,513.92,371.45
2016,8,3,16,0,820.0,95.0,4.0,36.0,650.0,468.68,336.79
2016,8,3,16,15,802.5,92.0,4.0,35.5,601.0,419.88,299.16
2016,8,3,16,30,785.0,89.0,4.0,35.0,552.0,370.34,259.94
2016,8,3,16,45,762.0,85.5,4.0,35.0,499.5,318.63,217.86
2016,8,3,17,0,739.0,82.0,4.0,35.0,447.0,267.75,176.07
2016,8,3,17,15,707.0,77.5,3.9,34.5,392.5,215.28,134.14
2016,8,3,17,30,675.0,73.0,3.8,34.0,338.0,161.9,93.28
2016,8,3,17,45,628.5,67.5,3.7,33.5,284.0,112.06,59.84
2016,8,3,18,0,582.0,62.0,3.6,33.0,230.0,66.81,37.6
2016,8,3,18,15,513.0,54.0,3.3,32.0,178.0,43.86,31.0
2016,8,3,18,30,444.0,46.0,3.0,31.0,126.0,37.56,25.57
2016,8,3,18,45,331.0,35.0,2.7,30.5,83.0,28.58,17.57
2016,8,3,19,0,218.0,24.0,2.4,30.0,40.0,19.65,6.8
2016,8,3,19,15,109.0,12.0,2.3,29.5,20.0,9.44,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,27.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,154.0,17.5,2.65,24.5,35.5,14.1,1.11
2016,8,4,6,30,308.0,35.0,2.8,25.0,71.0,28.6,17.87
2016,8,4,6,45,410.5,44.0,3.0,25.5,119.5,35.83,24.69
2016,8,4,7,0,513.0,53.0,3.2,26.0,168.0,43.18,31.26
2016,8,4,7,15,571.0,59.5,3.2,26.5,221.0,59.53,35.69
2016,8,4,7,30,629.0,66.0,3.2,27.0,274.0,105.68,57.49
2016,8,4,7,45,673.5,69.5,3.25,28.0,329.5,156.74,91.81
2016,8,4,8,0,718.0,73.0,3.3,29.0,385.0,208.36,131.08
2016,8,4,8,15,745.5,77.0,3.3,29.5,439.0,259.86,173.24
2016,8,4,8,30,773.0,81.0,3.3,30.0,493.0,313.02,217.13
2016,8,4,8,45,793.5,83.5,3.3,30.5,544.0,363.69,258.86
2016,8,4,9,0,814.0,86.0,3.3,31.0,595.0,415.19,300.28
2016,8,4,9,15,829.5,88.5,3.3,31.5,642.5,463.25,338.12
2016,8,4,9,30,845.0,91.0,3.3,32.0,690.0,510.53,374.26
2016,8,4,9,45,855.0,94.0,3.3,32.5,732.5,554.23,406.78
2016,8,4,10,0,865.0,97.0,3.3,33.0,775.0,596.2,437.11
2016,8,4,10,15,874.0,98.5,3.3,33.5,811.5,634.31,463.94
2016,8,4,10,30,883.0,100.0,3.3,34.0,848.0,670.2,488.54
2016,8,4,10,45,887.0,102.5,3.35,34.5,877.0,701.09,509.31
2016,8,4,11,0,891.0,105.0,3.4,35.0,906.0,729.08,527.7
2016,8,4,11,15,896.0,106.0,3.45,35.0,928.5,753.53,544.53
2016,8,4,11,30,901.0,107.0,3.5,35.0,951.0,774.91,558.97
2016,8,4,11,45,902.0,109.0,3.6,35.5,965.0,790.86,568.3
2016,8,4,12,0,903.0,111.0,3.7,36.0,979.0,803.46,575.47
2016,8,4,12,15,904.0,111.0,3.75,36.0,985.5,811.1,580.43
2016,8,4,12,30,905.0,111.0,3.8,36.0,992.0,815.44,583.35
2016,8,4,12,45,902.0,113.0,3.9,36.0,989.5,814.96,583.42
2016,8,4,13,0,899.0,115.0,4.0,36.0,987.0,811.23,581.46
2016,8,4,13,15,897.0,114.5,4.05,36.0,977.0,803.03,576.45
2016,8,4,13,30,895.0,114.0,4.1,36.0,967.0,791.55,569.35
2016,8,4,13,45,888.5,114.5,4.15,36.5,948.0,774.2,557.27
2016,8,4,14,0,882.0,115.0,4.2,37.0,929.0,753.78,542.49
2016,8,4,14,15,876.5,114.0,4.2,37.0,903.5,729.85,526.17
2016,8,4,14,30,871.0,113.0,4.2,37.0,878.0,703.02,507.65
2016,8,4,14,45,862.5,111.5,4.25,37.0,845.0,671.02,485.44
2016,8,4,15,0,854.0,110.0,4.3,37.0,812.0,636.59,461.12
2016,8,4,15,15,843.5,108.0,4.3,36.5,773.0,598.31,434.4
2016,8,4,15,30,833.0,106.0,4.3,36.0,734.0,558.13,405.61
2016,8,4,15,45,821.0,102.5,4.3,36.0,689.5,514.26,372.6
2016,8,4,16,0,809.0,99.0,4.3,36.0,645.0,469.78,338.29
2016,8,4,16,15,791.0,96.0,4.2,35.5,596.0,420.69,300.36
2016,8,4,16,30,773.0,93.0,4.1,35.0,547.0,371.38,261.27
2016,8,4,16,45,751.5,88.5,4.1,35.0,495.0,319.74,219.27
2016,8,4,17,0,730.0,84.0,4.1,35.0,443.0,268.81,177.43
2016,8,4,17,15,697.5,79.0,3.95,34.5,389.0,216.15,135.33
2016,8,4,17,30,665.0,74.0,3.8,34.0,335.0,162.66,94.3
2016,8,4,17,45,622.0,67.5,3.7,33.5,281.0,112.77,60.44
2016,8,4,18,0,579.0,61.0,3.6,33.0,227.0,67.12,37.35
2016,8,4,18,15,509.5,53.5,3.25,32.0,175.5,43.46,30.66
2016,8,4,18,30,440.0,46.0,2.9,31.0,124.0,37.56,25.55
2016,8,4,18,45,329.0,34.5,2.6,30.5,81.0,28.19,17.2
2016,8,4,19,0,218.0,23.0,2.3,30.0,38.0,18.84,5.59
2016,8,4,19,15,109.0,11.5,2.4,29.5,19.0,9.05,0.0
2016,8,4,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,149.5,17.5,2.35,24.5,35.0,14.11,0.36
2016,8,5,6,30,299.0,35.0,2.5,25.0,70.0,28.59,17.81
2016,8,5,6,45,396.0,45.5,2.65,25.5,118.0,36.95,25.63
2016,8,5,7,0,493.0,56.0,2.8,26.0,166.0,45.34,33.09
2016,8,5,7,15,553.5,63.0,2.8,26.5,219.5,63.35,38.12
2016,8,5,7,30,614.0,70.0,2.8,27.0,273.0,109.37,60.62
2016,8,5,7,45,658.0,75.0,2.8,27.5,328.5,157.7,93.33
2016,8,5,8,0,702.0,80.0,2.8,28.0,384.0,213.22,136.1
2016,8,5,8,15,730.5,84.0,2.75,28.5,438.0,264.32,177.89
2016,8,5,8,30,759.0,88.0,2.7,29.0,492.0,317.19,221.4
2016,8,5,8,45,781.5,91.5,2.65,29.5,544.0,368.92,263.65
2016,8,5,9,0,804.0,95.0,2.6,30.0,596.0,421.19,305.28
2016,8,5,9,15,819.5,97.5,2.55,30.5,643.5,469.6,342.98
2016,8,5,9,30,835.0,100.0,2.5,31.0,691.0,515.95,378.03
2016,8,5,9,45,846.5,102.5,2.45,31.5,733.5,559.7,410.1
2016,8,5,10,0,858.0,105.0,2.4,32.0,776.0,601.85,440.03
2016,8,5,10,15,866.5,106.5,2.4,32.0,812.5,639.45,467.1
2016,8,5,10,30,875.0,108.0,2.4,32.0,849.0,674.8,492.05
2016,8,5,10,45,881.0,109.5,2.4,32.5,878.5,705.99,512.65
2016,8,5,11,0,887.0,111.0,2.4,33.0,908.0,734.41,530.94
2016,8,5,11,15,891.5,112.0,2.45,33.0,929.5,758.41,547.35
2016,8,5,11,30,896.0,113.0,2.5,33.0,951.0,779.31,561.43
2016,8,5,11,45,892.0,118.0,2.55,33.5,963.5,793.75,569.52
2016,8,5,12,0,888.0,123.0,2.6,34.0,976.0,804.67,575.39
2016,8,5,12,15,888.5,123.5,2.65,34.0,982.0,812.15,580.29
2016,8,5,12,30,889.0,124.0,2.7,34.0,988.0,816.39,583.2
2016,8,5,12,45,887.0,124.5,2.8,34.5,985.0,815.45,581.96
2016,8,5,13,0,885.0,125.0,2.9,35.0,982.0,811.32,578.75
2016,8,5,13,15,882.0,124.5,2.95,35.0,971.5,802.43,573.43
2016,8,5,13,30,879.0,124.0,3.0,35.0,961.0,790.33,566.1
2016,8,5,13,45,873.0,124.0,3.1,35.0,942.0,773.15,555.61
2016,8,5,14,0,867.0,124.0,3.2,35.0,923.0,752.93,542.49
2016,8,5,14,15,860.5,123.0,3.25,34.5,897.0,728.58,527.28
2016,8,5,14,30,854.0,122.0,3.3,34.0,871.0,701.42,509.84
2016,8,5,14,45,835.0,126.0,3.35,34.0,835.5,667.38,486.13
2016,8,5,15,0,816.0,130.0,3.4,34.0,800.0,636.99,464.4
2016,8,5,15,15,804.0,127.5,3.45,33.5,760.5,597.77,437.21
2016,8,5,15,30,792.0,125.0,3.5,33.0,721.0,556.89,408.09
2016,8,5,15,45,777.5,121.5,3.55,33.0,676.5,512.43,374.8
2016,8,5,16,0,763.0,118.0,3.6,33.0,632.0,467.0,339.93
2016,8,5,16,15,430.0,187.5,3.65,33.0,472.5,341.15,248.66
2016,8,5,16,30,97.0,257.0,3.7,33.0,313.0,233.52,172.19
2016,8,5,16,45,385.5,178.5,3.75,33.0,371.5,270.51,193.35
2016,8,5,17,0,674.0,100.0,3.8,33.0,430.0,266.16,178.87
2016,8,5,17,15,638.0,94.0,3.7,32.5,376.0,214.34,137.44
2016,8,5,17,30,602.0,88.0,3.6,32.0,322.0,165.51,99.93
2016,8,5,17,45,557.5,79.5,3.5,31.5,269.0,117.14,66.65
2016,8,5,18,0,513.0,71.0,3.4,31.0,216.0,73.34,43.39
2016,8,5,18,15,439.5,61.5,3.15,30.5,166.0,49.04,35.52
2016,8,5,18,30,366.0,52.0,2.9,30.0,116.0,41.9,29.24
2016,8,5,18,45,261.0,38.0,2.65,29.5,75.0,28.93,17.83
2016,8,5,19,0,156.0,24.0,2.4,29.0,34.0,18.23,4.42
2016,8,5,19,15,78.0,12.0,2.35,29.0,17.0,9.44,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,6,15,107.5,19.5,2.45,24.5,31.5,14.8,0.0
2016,8,6,6,30,215.0,39.0,2.6,25.0,63.0,29.39,18.39
2016,8,6,6,45,310.5,51.5,2.8,25.5,108.5,38.91,27.25
2016,8,6,7,0,406.0,64.0,3.0,26.0,154.0,48.47,35.74
2016,8,6,7,15,469.5,73.5,3.05,26.5,205.5,70.33,44.28
2016,8,6,7,30,533.0,83.0,3.1,27.0,257.0,114.0,67.04
2016,8,6,7,45,585.0,87.5,3.15,27.5,312.0,158.85,97.37
2016,8,6,8,0,637.0,92.0,3.2,28.0,367.0,208.8,135.51
2016,8,6,8,15,486.5,149.0,3.15,28.5,376.0,248.41,174.09
2016,8,6,8,30,336.0,206.0,3.1,29.0,385.0,269.45,196.37
2016,8,6,8,45,546.0,156.0,3.1,29.5,481.0,336.84,244.81
2016,8,6,9,0,756.0,106.0,3.1,30.0,577.0,413.57,301.48
2016,8,6,9,15,773.0,109.5,3.05,30.5,624.0,461.46,338.71
2016,8,6,9,30,790.0,113.0,3.0,31.0,671.0,508.87,374.57
2016,8,6,9,45,804.5,115.0,3.0,32.0,714.0,552.86,406.23
2016,8,6,10,0,819.0,117.0,3.0,33.0,757.0,591.85,433.44
2016,8,6,10,15,829.0,119.0,3.0,33.5,793.0,629.45,459.69
2016,8,6,10,30,839.0,121.0,3.0,34.0,829.0,664.99,483.86
2016,8,6,10,45,846.0,122.5,3.0,34.5,859.0,695.79,504.26
2016,8,6,11,0,853.0,124.0,3.0,35.0,889.0,723.99,522.48
2016,8,6,11,15,858.0,125.5,3.0,35.0,911.5,747.95,538.63
2016,8,6,11,30,863.0,127.0,3.0,35.0,934.0,768.95,552.64
2016,8,6,11,45,867.0,127.0,3.05,35.5,948.5,784.93,561.95
2016,8,6,12,0,871.0,127.0,3.1,36.0,963.0,797.79,569.06
2016,8,6,12,15,872.0,127.5,3.1,36.0,969.5,805.51,573.82
2016,8,6,12,30,873.0,128.0,3.1,36.0,976.0,810.06,576.64
2016,8,6,12,45,872.0,128.5,3.15,36.0,974.0,809.88,576.74
2016,8,6,13,0,871.0,129.0,3.2,36.0,972.0,806.56,574.92
2016,8,6,13,15,868.5,128.5,3.2,36.0,961.5,798.12,569.61
2016,8,6,13,30,866.0,128.0,3.2,36.0,951.0,786.51,562.33
2016,8,6,13,45,861.5,127.5,3.25,36.5,933.0,770.21,550.99
2016,8,6,14,0,857.0,127.0,3.3,37.0,915.0,750.84,537.15
2016,8,6,14,15,850.5,125.5,3.25,37.0,889.0,726.25,520.41
2016,8,6,14,30,844.0,124.0,3.2,37.0,863.0,698.86,501.6
2016,8,6,14,45,833.0,124.0,3.2,37.0,829.5,667.06,479.68
2016,8,6,15,0,822.0,124.0,3.2,37.0,796.0,633.06,455.86
2016,8,6,15,15,810.5,121.5,3.15,36.5,757.0,598.89,432.16
2016,8,6,15,30,799.0,119.0,3.1,36.0,718.0,557.95,403.21
2016,8,6,15,45,783.5,116.5,3.1,36.0,673.5,513.46,370.33
2016,8,6,16,0,768.0,114.0,3.1,36.0,629.0,468.07,335.98
2016,8,6,16,15,748.0,110.0,3.05,35.5,580.0,418.86,298.63
2016,8,6,16,30,728.0,106.0,3.0,35.0,531.0,369.72,260.31
2016,8,6,16,45,700.5,102.0,3.0,35.0,478.5,316.08,217.57
2016,8,6,17,0,673.0,98.0,3.0,35.0,426.0,265.93,177.01
2016,8,6,17,15,637.0,92.0,2.9,34.5,372.5,214.05,136.03
2016,8,6,17,30,601.0,86.0,2.8,34.0,319.0,165.15,98.76
2016,8,6,17,45,549.0,79.0,2.7,33.5,265.5,117.14,66.17
2016,8,6,18,0,497.0,72.0,2.6,33.0,212.0,74.55,43.8
2016,8,6,18,15,421.5,62.0,2.3,32.0,162.0,49.31,35.48
2016,8,6,18,30,346.0,52.0,2.0,31.0,112.0,39.53,27.12
2016,8,6,18,45,233.0,37.5,1.75,30.5,71.5,28.42,17.27
2016,8,6,19,0,120.0,23.0,1.5,30.0,31.0,17.39,2.9
2016,8,6,19,15,60.0,11.5,1.55,30.0,15.5,9.05,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,6,15,96.0,20.0,2.7,24.5,30.5,15.13,0.0
2016,8,7,6,30,192.0,40.0,2.9,25.0,61.0,29.98,18.81
2016,8,7,6,45,303.5,51.5,3.1,26.0,107.5,38.86,27.12
2016,8,7,7,0,415.0,63.0,3.3,27.0,154.0,50.2,37.03
2016,8,7,7,15,478.5,72.0,3.3,27.5,206.0,71.06,43.78
2016,8,7,7,30,542.0,81.0,3.3,28.0,258.0,115.09,67.0
2016,8,7,7,45,599.5,84.0,3.35,28.5,314.0,160.27,97.51
2016,8,7,8,0,657.0,87.0,3.4,29.0,370.0,211.11,136.23
2016,8,7,8,15,687.5,92.0,3.3,29.5,423.5,261.79,177.53
2016,8,7,8,30,718.0,97.0,3.2,30.0,477.0,316.99,222.49
2016,8,7,8,45,746.0,98.5,3.15,31.0,529.0,367.25,262.75
2016,8,7,9,0,774.0,100.0,3.1,32.0,581.0,418.62,302.8
2016,8,7,9,15,790.5,103.0,2.95,32.5,628.5,466.74,339.85
2016,8,7,9,30,807.0,106.0,2.8,33.0,676.0,514.31,375.25
2016,8,7,9,45,821.5,107.5,2.7,33.5,718.5,556.03,405.56
2016,8,7,10,0,836.0,109.0,2.6,34.0,761.0,598.28,435.22
2016,8,7,10,15,845.5,111.0,2.55,34.5,797.5,636.24,461.2
2016,8,7,10,30,855.0,113.0,2.5,35.0,834.0,672.07,485.0
2016,8,7,10,45,862.5,114.0,2.45,35.5,863.5,703.34,505.15
2016,8,7,11,0,870.0,115.0,2.4,36.0,893.0,732.0,523.09
2016,8,7,11,15,874.5,116.0,2.45,36.0,915.0,755.64,539.04
2016,8,7,11,30,879.0,117.0,2.5,36.0,937.0,776.25,552.65
2016,8,7,11,45,883.0,116.5,2.55,36.5,952.0,792.12,561.56
2016,8,7,12,0,887.0,116.0,2.6,37.0,967.0,804.8,568.47
2016,8,7,12,15,888.0,116.0,2.65,37.0,973.0,812.28,573.3
2016,8,7,12,30,889.0,116.0,2.7,37.0,979.0,816.51,576.17
2016,8,7,12,45,888.5,116.0,2.8,37.5,977.0,816.31,575.39
2016,8,7,13,0,888.0,116.0,2.9,38.0,975.0,812.88,572.65
2016,8,7,13,15,886.0,115.5,2.95,38.0,964.5,804.6,567.79
2016,8,7,13,30,884.0,115.0,3.0,38.0,954.0,793.06,560.93
2016,8,7,13,45,880.0,114.0,3.1,38.0,936.0,776.32,551.0
2016,8,7,14,0,876.0,113.0,3.2,38.0,918.0,756.44,538.68
2016,8,7,14,15,870.0,112.0,3.2,38.0,892.0,732.04,522.38
2016,8,7,14,30,864.0,111.0,3.2,38.0,866.0,704.77,503.94
2016,8,7,14,45,846.5,115.0,3.25,38.0,831.0,671.29,481.07
2016,8,7,15,0,829.0,119.0,3.3,38.0,796.0,635.94,456.53
2016,8,7,15,15,817.5,116.5,3.3,37.5,757.0,597.26,430.06
2016,8,7,15,30,806.0,114.0,3.3,37.0,718.0,559.85,403.68
2016,8,7,15,45,791.0,111.5,3.3,37.0,673.0,515.24,370.75
2016,8,7,16,0,776.0,109.0,3.3,37.0,628.0,469.67,336.34
2016,8,7,16,15,757.0,105.5,3.3,36.5,579.5,420.84,299.37
2016,8,7,16,30,738.0,102.0,3.3,36.0,531.0,371.96,261.32
2016,8,7,16,45,711.0,98.0,3.3,36.0,478.5,317.92,218.28
2016,8,7,17,0,684.0,94.0,3.3,36.0,426.0,267.26,177.32
2016,8,7,17,15,648.5,88.5,3.2,35.5,372.0,215.2,136.16
2016,8,7,17,30,613.0,83.0,3.1,35.0,318.0,166.05,98.63
2016,8,7,17,45,561.0,76.5,3.05,34.5,264.5,117.62,65.68
2016,8,7,18,0,509.0,70.0,3.0,34.0,211.0,74.58,42.96
2016,8,7,18,15,434.0,60.0,2.7,33.0,161.0,47.91,34.15
2016,8,7,18,30,359.0,50.0,2.4,32.0,111.0,40.34,27.62
2016,8,7,18,45,244.0,36.0,2.1,31.5,70.5,27.4,16.27
2016,8,7,19,0,129.0,22.0,1.8,31.0,30.0,16.68,1.26
2016,8,7,19,15,64.5,11.0,1.85,31.0,15.0,8.65,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,66.5,21.0,2.7,25.5,28.0,15.8,0.0
2016,8,8,6,30,133.0,42.0,2.8,26.0,56.0,30.97,19.43
2016,8,8,6,45,237.5,57.0,2.95,26.5,101.5,42.22,29.86
2016,8,8,7,0,342.0,72.0,3.1,27.0,147.0,53.33,39.66
2016,8,8,7,15,408.0,83.5,3.1,27.5,198.0,75.71,48.15
2016,8,8,7,30,474.0,95.0,3.1,28.0,249.0,118.04,71.66
2016,8,8,7,45,537.5,99.0,3.1,28.5,305.0,164.65,103.57
2016,8,8,8,0,601.0,103.0,3.1,29.0,361.0,214.51,141.14
2016,8,8,8,15,634.0,109.0,3.05,29.5,414.0,263.96,181.06
2016,8,8,8,30,667.0,115.0,3.0,30.0,467.0,315.86,223.05
2016,8,8,8,45,698.5,117.0,2.95,30.5,519.5,365.98,263.26
2016,8,8,9,0,730.0,119.0,2.9,31.0,572.0,417.66,303.79
2016,8,8,9,15,748.0,123.0,2.85,31.5,619.0,466.99,341.66
2016,8,8,9,30,766.0,127.0,2.8,32.0,666.0,514.49,377.09
2016,8,8,9,45,781.5,128.5,2.8,33.0,708.5,557.85,407.89
2016,8,8,10,0,797.0,130.0,2.8,34.0,751.0,600.09,436.91
2016,8,8,10,15,807.5,132.5,2.8,34.5,787.5,638.66,463.42
2016,8,8,10,30,818.0,135.0,2.8,35.0,824.0,675.28,487.93
2016,8,8,10,45,826.0,136.5,2.8,35.5,853.5,699.47,503.77
2016,8,8,11,0,834.0,138.0,2.8,36.0,883.0,727.9,521.97
2016,8,8,11,15,839.5,139.0,2.85,36.0,905.5,751.41,537.9
2016,8,8,11,30,845.0,140.0,2.9,36.0,928.0,772.02,551.79
2016,8,8,11,45,660.0,277.5,2.95,36.5,899.5,772.98,546.75
2016,8,8,12,0,475.0,415.0,3.0,37.0,871.0,746.45,524.12
2016,8,8,12,15,667.5,276.5,3.0,37.0,920.5,792.25,558.67
2016,8,8,12,30,860.0,138.0,3.0,37.0,970.0,814.0,576.43
2016,8,8,12,45,857.5,139.0,3.05,37.5,967.5,812.92,574.65
2016,8,8,13,0,855.0,140.0,3.1,38.0,965.0,808.77,571.13
2016,8,8,13,15,852.5,139.0,3.1,38.0,954.5,799.98,565.65
2016,8,8,13,30,850.0,138.0,3.1,38.0,944.0,788.06,558.26
2016,8,8,13,45,842.5,139.0,3.1,38.0,925.0,770.77,547.17
2016,8,8,14,0,835.0,140.0,3.1,38.0,906.0,750.59,533.8
2016,8,8,14,15,828.5,138.5,3.1,38.0,880.0,726.36,517.66
2016,8,8,14,30,822.0,137.0,3.1,38.0,854.0,699.42,499.5
2016,8,8,14,45,810.0,136.5,3.1,38.0,820.5,673.92,481.82
2016,8,8,15,0,798.0,136.0,3.1,38.0,787.0,638.6,457.36
2016,8,8,15,15,786.0,133.5,3.1,37.5,747.5,599.68,430.94
2016,8,8,15,30,774.0,131.0,3.1,37.0,708.0,559.14,402.67
2016,8,8,15,45,756.5,128.5,3.15,37.0,663.5,514.36,369.97
2016,8,8,16,0,739.0,126.0,3.2,37.0,619.0,468.91,335.96
2016,8,8,16,15,718.0,121.5,3.15,36.5,570.0,418.48,298.07
2016,8,8,16,30,697.0,117.0,3.1,36.0,521.0,369.23,260.03
2016,8,8,16,45,668.0,112.5,3.1,36.0,468.5,317.92,219.35
2016,8,8,17,0,639.0,108.0,3.1,36.0,416.0,268.26,179.53
2016,8,8,17,15,600.5,101.5,3.0,35.5,362.5,216.88,139.29
2016,8,8,17,30,562.0,95.0,2.9,35.0,309.0,168.84,102.85
2016,8,8,17,45,510.5,86.0,2.8,34.5,256.0,121.13,70.17
2016,8,8,18,0,459.0,77.0,2.7,34.0,203.0,78.9,47.0
2016,8,8,18,15,381.0,65.5,2.5,33.5,154.0,49.26,35.17
2016,8,8,18,30,303.0,54.0,2.3,33.0,105.0,40.6,27.67
2016,8,8,18,45,196.5,38.0,2.15,32.5,66.0,28.58,17.03
2016,8,8,19,0,90.0,22.0,2.0,32.0,27.0,16.59,0.0
2016,8,8,19,15,45.0,11.0,2.1,31.5,13.5,8.65,0.0
2016,8,8,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,31.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,30.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,29.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,96.0,19.0,2.85,25.5,29.0,14.39,0.0
2016,8,9,6,30,192.0,38.0,3.0,26.0,58.0,28.55,17.4
2016,8,9,6,45,300.5,50.5,3.2,26.5,104.5,38.13,26.4
2016,8,9,7,0,409.0,63.0,3.4,27.0,151.0,50.23,37.03
2016,8,9,7,15,474.0,72.0,3.4,27.5,203.0,74.18,44.95
2016,8,9,7,30,539.0,81.0,3.4,28.0,255.0,118.56,69.35
2016,8,9,7,45,597.0,84.5,3.4,28.5,311.0,164.48,101.0
2016,8,9,8,0,655.0,88.0,3.4,29.0,367.0,216.14,140.65
2016,8,9,8,15,686.0,92.5,3.35,29.5,421.0,266.73,182.02
2016,8,9,8,30,717.0,97.0,3.3,30.0,475.0,321.8,226.93
2016,8,9,8,45,747.5,98.0,3.25,31.0,527.5,372.78,267.67
2016,8,9,9,0,778.0,99.0,3.2,32.0,580.0,425.1,308.34
2016,8,9,9,15,794.5,102.0,3.15,32.5,627.5,473.6,345.78
2016,8,9,9,30,811.0,105.0,3.1,33.0,675.0,521.53,381.65
2016,8,9,9,45,826.5,106.0,3.05,33.5,718.5,563.59,412.37
2016,8,9,10,0,842.0,107.0,3.0,34.0,762.0,606.36,442.63
2016,8,9,10,15,851.5,109.0,2.95,34.5,798.5,644.65,468.91
2016,8,9,10,30,861.0,111.0,2.9,35.0,835.0,680.79,493.02
2016,8,9,10,45,869.5,111.5,2.9,35.5,865.0,712.61,513.86
2016,8,9,11,0,878.0,112.0,2.9,36.0,895.0,741.84,532.53
2016,8,9,11,15,882.5,113.0,2.95,36.0,917.5,765.72,548.7
2016,8,9,11,30,887.0,114.0,3.0,36.0,940.0,786.54,562.11
2016,8,9,11,45,894.0,112.0,3.1,36.5,955.5,803.66,572.11
2016,8,9,12,0,901.0,110.0,3.2,37.0,971.0,817.64,580.1
2016,8,9,12,15,902.0,110.0,3.3,37.0,977.5,825.23,585.24
2016,8,9,12,30,903.0,110.0,3.4,37.0,984.0,829.49,588.35
2016,8,9,12,45,903.0,109.5,3.5,37.5,982.0,829.21,587.4
2016,8,9,13,0,903.0,109.0,3.6,38.0,980.0,825.61,584.4
2016,8,9,13,15,901.0,108.5,3.65,38.0,969.5,817.07,579.3
2016,8,9,13,30,899.0,108.0,3.7,38.0,959.0,805.2,572.12
2016,8,9,13,45,895.0,107.0,3.8,38.0,940.5,788.05,561.75
2016,8,9,14,0,891.0,106.0,3.9,38.0,922.0,767.68,549.28
2016,8,9,14,15,885.5,105.0,3.95,38.0,896.0,743.09,533.06
2016,8,9,14,30,880.0,104.0,4.0,38.0,870.0,715.57,514.47
2016,8,9,14,45,872.5,102.5,4.05,38.0,837.0,683.46,492.47
2016,8,9,15,0,865.0,101.0,4.1,38.0,804.0,648.83,468.3
2016,8,9,15,15,854.5,99.0,4.1,37.5,764.5,609.62,441.26
2016,8,9,15,30,844.0,97.0,4.1,37.0,725.0,568.5,412.13
2016,8,9,15,45,830.0,94.5,4.15,37.0,680.0,523.42,378.66
2016,8,9,16,0,816.0,92.0,4.2,37.0,635.0,477.19,343.46
2016,8,9,16,15,798.0,89.5,4.15,36.5,585.5,428.41,306.06
2016,8,9,16,30,780.0,87.0,4.1,36.0,536.0,378.65,266.87
2016,8,9,16,45,754.5,83.5,4.1,36.0,483.0,325.62,224.05
2016,8,9,17,0,729.0,80.0,4.1,36.0,430.0,273.71,181.61
2016,8,9,17,15,695.5,75.5,4.0,35.5,375.5,220.63,139.1
2016,8,9,17,30,662.0,71.0,3.9,35.0,321.0,167.11,97.64
2016,8,9,17,45,611.0,65.5,3.8,34.5,266.5,116.63,62.74
2016,8,9,18,0,560.0,60.0,3.7,34.0,212.0,71.34,38.44
2016,8,9,18,15,485.0,51.5,3.35,33.5,161.5,41.82,29.02
2016,8,9,18,30,410.0,43.0,3.0,33.0,111.0,35.11,23.15
2016,8,9,18,45,286.5,31.0,2.65,32.5,69.5,25.28,14.32
2016,8,9,19,0,163.0,19.0,2.3,32.0,28.0,15.49,0.0
2016,8,9,19,15,81.5,9.5,2.25,31.5,14.0,7.47,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,84.5,19.0,2.5,25.5,28.0,14.36,0.0
2016,8,10,6,30,169.0,38.0,2.7,26.0,56.0,28.44,17.23
2016,8,10,6,45,271.0,52.5,2.9,26.5,101.5,39.32,27.38
2016,8,10,7,0,373.0,67.0,3.1,27.0,147.0,50.2,37.0
2016,8,10,7,15,439.0,77.5,3.15,27.5,198.5,75.86,46.37
2016,8,10,7,30,505.0,88.0,3.2,28.0,250.0,122.52,73.59
2016,8,10,7,45,565.0,92.0,3.3,28.5,306.0,167.5,104.76
2016,8,10,8,0,625.0,96.0,3.4,29.0,362.0,218.54,143.88
2016,8,10,8,15,657.0,101.5,3.4,29.5,415.0,268.85,184.87
2016,8,10,8,30,689.0,107.0,3.4,30.0,468.0,321.46,227.75
2016,8,10,8,45,721.5,107.5,3.45,30.5,521.0,371.97,268.59
2016,8,10,9,0,754.0,108.0,3.5,31.0,574.0,425.59,310.91
2016,8,10,9,15,771.0,111.5,3.45,31.5,621.0,473.79,348.23
2016,8,10,9,30,788.0,115.0,3.4,32.0,668.0,521.51,384.08
2016,8,10,9,45,805.0,115.5,3.35,32.5,711.0,565.83,416.49
2016,8,10,10,0,822.0,116.0,3.3,33.0,754.0,605.03,444.47
2016,8,10,10,15,831.5,118.0,3.25,33.5,790.5,642.65,470.5
2016,8,10,10,30,841.0,120.0,3.2,34.0,827.0,678.16,494.37
