Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,11,0,8.0,187.0,2.9,26.0,195.0,152.53,113.97
2016,8,20,11,15,9.0,199.5,2.85,26.0,208.0,163.65,122.39
2016,8,20,11,30,10.0,212.0,2.8,26.0,221.0,174.8,130.81
2016,8,20,11,45,10.5,218.0,2.8,26.5,228.0,180.34,134.67
2016,8,20,12,0,11.0,224.0,2.8,27.0,235.0,185.84,138.51
2016,8,20,12,15,10.0,208.5,2.7,27.0,219.0,172.71,128.45
2016,8,20,12,30,9.0,193.0,2.6,27.0,203.0,159.51,118.37
2016,8,20,12,45,10.5,212.5,2.55,27.0,223.5,176.41,131.27
2016,8,20,13,0,12.0,232.0,2.5,27.0,244.0,193.27,144.04
2016,8,20,13,15,16.0,278.5,2.45,27.0,294.0,234.02,174.76
2016,8,20,13,30,20.0,325.0,2.4,27.0,344.0,274.83,205.15
2016,8,20,13,45,10.0,195.0,2.35,27.0,204.5,161.12,119.58
2016,8,20,14,0,0.0,65.0,2.3,27.0,65.0,50.39,34.04
2016,8,20,14,15,0.0,60.5,2.15,26.5,60.5,46.85,31.44
2016,8,20,14,30,0.0,56.0,2.0,26.0,56.0,43.3,28.77
2016,8,20,14,45,0.0,43.0,1.95,26.0,43.0,33.19,20.8
2016,8,20,15,0,0.0,30.0,1.9,26.0,30.0,23.11,12.82
2016,8,20,15,15,0.0,25.5,1.75,26.0,25.5,19.61,10.07
2016,8,20,15,30,0.0,21.0,1.6,26.0,21.0,16.13,7.31
2016,8,20,15,45,3.5,105.5,1.45,26.0,108.0,83.38,61.05
2016,8,20,16,0,7.0,190.0,1.3,26.0,195.0,150.75,113.93
2016,8,20,16,15,3.5,127.5,1.15,25.5,130.0,99.93,74.42
2016,8,20,16,30,0.0,65.0,1.0,25.0,65.0,49.91,34.89
2016,8,20,16,45,48.0,126.0,0.85,25.0,147.5,115.9,87.12
2016,8,20,17,0,96.0,187.0,0.7,25.0,230.0,173.29,130.69
2016,8,20,17,15,287.5,143.0,0.6,25.0,247.5,184.53,132.08
2016,8,20,17,30,479.0,99.0,0.5,25.0,265.0,169.05,110.64
2016,8,20,17,45,412.0,89.0,0.4,25.0,213.0,121.74,75.95
2016,8,20,18,0,345.0,79.0,0.3,25.0,161.0,81.75,50.51
2016,8,20,18,15,258.0,63.0,0.35,24.5,115.0,46.51,33.93
2016,8,20,18,30,171.0,47.0,0.4,24.0,69.0,34.75,23.3
2016,8,20,18,45,85.5,23.5,0.45,24.0,34.5,17.78,5.36
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,9.5,2.65,21.0,9.5,7.47,0.0
2016,8,21,6,30,0.0,19.0,2.6,21.0,19.0,14.49,5.21
2016,8,21,6,45,0.0,38.5,2.6,21.0,38.5,28.98,18.99
2016,8,21,7,0,0.0,58.0,2.6,21.0,58.0,43.21,30.21
2016,8,21,7,15,2.5,80.0,2.55,21.0,81.0,59.96,44.32
2016,8,21,7,30,5.0,102.0,2.5,21.0,104.0,77.33,58.67
2016,8,21,7,45,2.5,100.5,2.5,21.5,101.5,76.95,58.25
2016,8,21,8,0,0.0,99.0,2.5,22.0,99.0,75.77,57.09
2016,8,21,8,15,18.0,148.0,2.55,22.0,157.0,118.88,91.48
2016,8,21,8,30,36.0,197.0,2.6,22.0,215.0,168.08,130.35
2016,8,21,8,45,44.5,223.5,2.65,22.5,248.5,195.7,151.54
2016,8,21,9,0,53.0,250.0,2.7,23.0,282.0,224.36,173.34
2016,8,21,9,15,55.5,273.0,2.6,23.0,309.0,248.04,191.29
2016,8,21,9,30,58.0,296.0,2.5,23.0,336.0,271.98,209.25
2016,8,21,9,45,88.5,329.5,2.45,23.5,395.0,321.77,246.45
2016,8,21,10,0,119.0,363.0,2.4,24.0,454.0,383.83,292.0
2016,8,21,10,15,137.5,384.5,2.1,24.0,495.0,420.79,318.26
2016,8,21,10,30,156.0,406.0,1.8,24.0,536.0,458.64,344.67
2016,8,21,10,45,227.5,412.0,1.5,24.5,608.0,523.32,389.68
2016,8,21,11,0,299.0,418.0,1.2,25.0,680.0,602.9,442.71
2016,8,21,11,15,214.5,439.0,0.95,25.0,629.5,550.59,402.57
2016,8,21,11,30,130.0,460.0,0.7,25.0,579.0,505.75,368.21
2016,8,21,11,45,178.5,467.0,0.45,25.5,633.5,555.01,400.1
2016,8,21,12,0,227.0,474.0,0.2,26.0,688.0,604.61,429.88
2016,8,21,12,15,176.5,478.0,0.5,26.0,645.0,567.83,406.95
2016,8,21,12,30,126.0,482.0,0.8,26.0,602.0,529.46,382.82
2016,8,21,12,45,91.0,458.5,1.1,26.0,545.0,465.08,340.06
2016,8,21,13,0,56.0,435.0,1.4,26.0,488.0,414.3,305.19
2016,8,21,13,15,91.5,451.0,1.55,26.0,536.5,457.04,337.26
2016,8,21,13,30,127.0,467.0,1.7,26.0,585.0,511.82,376.86
2016,8,21,13,45,91.0,435.5,1.9,26.0,519.0,439.12,325.43
2016,8,21,14,0,55.0,404.0,2.1,26.0,453.0,380.84,283.79
2016,8,21,14,15,44.0,373.5,2.2,25.5,411.5,344.03,257.96
2016,8,21,14,30,33.0,343.0,2.3,25.0,370.0,307.83,232.05
2016,8,21,14,45,37.5,337.5,2.45,25.0,367.5,304.45,230.22
2016,8,21,15,0,42.0,332.0,2.6,25.0,365.0,300.61,227.92
2016,8,21,15,15,40.5,312.0,2.6,25.0,342.5,280.33,213.04
2016,8,21,15,30,39.0,292.0,2.6,25.0,320.0,260.17,198.19
2016,8,21,15,45,37.0,271.5,2.65,25.0,297.0,239.46,182.84
2016,8,21,16,0,35.0,251.0,2.7,25.0,274.0,218.96,167.51
2016,8,21,16,15,27.5,223.5,2.65,25.0,241.0,190.59,145.89
2016,8,21,16,30,20.0,196.0,2.6,25.0,208.0,159.22,121.75
2016,8,21,16,45,139.5,186.5,2.55,25.0,250.0,200.19,152.08
2016,8,21,17,0,259.0,177.0,2.5,25.0,292.0,222.36,165.46
2016,8,21,17,15,249.0,152.5,2.35,24.5,250.5,183.41,133.82
2016,8,21,17,30,239.0,128.0,2.2,24.0,209.0,145.52,103.16
2016,8,21,17,45,215.5,106.0,2.1,24.0,169.0,108.99,74.69
2016,8,21,18,0,192.0,84.0,2.0,24.0,129.0,75.32,50.24
2016,8,21,18,15,149.5,63.0,1.9,23.5,92.0,45.86,33.5
2016,8,21,18,30,107.0,42.0,1.8,23.0,55.0,31.07,20.22
2016,8,21,18,45,53.5,21.0,1.7,23.0,27.5,15.91,3.2
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.1,22.5,1.0,0.76,0.0
2016,8,22,7,0,0.0,2.0,2.3,23.0,2.0,1.51,0.0
2016,8,22,7,15,0.0,3.0,2.35,23.5,3.0,2.27,0.0
2016,8,22,7,30,0.0,4.0,2.4,24.0,4.0,3.03,0.0
2016,8,22,7,45,32.5,83.0,2.45,24.5,96.0,71.14,51.65
2016,8,22,8,0,65.0,162.0,2.5,25.0,188.0,142.05,107.59
2016,8,22,8,15,53.0,180.5,2.6,25.0,204.5,157.67,120.34
2016,8,22,8,30,41.0,199.0,2.7,25.0,221.0,171.94,131.76
2016,8,22,8,45,61.0,230.5,2.85,25.5,266.0,208.75,159.87
2016,8,22,9,0,81.0,262.0,3.0,26.0,311.0,247.86,189.45
2016,8,22,9,15,82.0,285.5,3.05,26.0,338.5,272.68,208.15
2016,8,22,9,30,83.0,309.0,3.1,26.0,366.0,297.55,226.71
2016,8,22,9,45,209.5,322.5,3.2,26.5,478.5,399.48,303.46
2016,8,22,10,0,336.0,336.0,3.3,27.0,591.0,512.61,386.41
2016,8,22,10,15,333.5,355.5,3.35,27.0,619.5,542.05,406.97
2016,8,22,10,30,331.0,375.0,3.4,27.0,648.0,570.22,426.75
2016,8,22,10,45,209.0,398.0,3.45,27.5,573.0,499.35,373.08
2016,8,22,11,0,87.0,421.0,3.5,28.0,498.0,419.51,312.3
2016,8,22,11,15,61.0,401.0,3.5,28.0,456.0,384.31,286.26
2016,8,22,11,30,35.0,381.0,3.5,28.0,414.0,347.68,258.78
2016,8,22,11,45,450.5,252.5,3.55,28.0,675.0,621.36,465.94
2016,8,22,12,0,866.0,124.0,3.6,28.0,936.0,846.38,625.0
2016,8,22,12,15,867.5,124.5,3.6,28.0,942.0,854.18,628.47
2016,8,22,12,30,869.0,125.0,3.6,28.0,948.0,858.69,631.35
2016,8,22,12,45,869.5,124.5,3.6,28.5,945.5,858.2,629.76
2016,8,22,13,0,870.0,124.0,3.6,29.0,943.0,854.42,626.1
2016,8,22,13,15,612.5,274.5,3.6,29.0,848.0,783.2,574.39
2016,8,22,13,30,355.0,425.0,3.6,29.0,753.0,677.71,496.66
2016,8,22,13,45,605.0,273.5,3.6,29.0,818.0,756.74,557.58
2016,8,22,14,0,855.0,122.0,3.6,29.0,883.0,792.57,586.61
2016,8,22,14,15,849.0,120.5,3.6,29.0,856.5,766.75,569.38
2016,8,22,14,30,843.0,119.0,3.6,29.0,830.0,738.12,549.84
2016,8,22,14,45,650.0,210.0,3.6,29.0,744.5,667.3,496.89
2016,8,22,15,0,457.0,301.0,3.6,29.0,659.0,585.32,436.2
2016,8,22,15,15,626.5,207.0,3.6,29.0,669.5,599.12,448.55
2016,8,22,15,30,796.0,113.0,3.6,29.0,680.0,588.95,442.37
2016,8,22,15,45,773.5,112.5,3.6,29.0,633.0,540.59,405.86
2016,8,22,16,0,751.0,112.0,3.6,29.0,586.0,491.97,368.48
2016,8,22,16,15,728.5,108.0,3.4,28.5,536.0,440.31,328.33
2016,8,22,16,30,706.0,104.0,3.2,28.0,486.0,387.76,286.48
2016,8,22,16,45,670.5,100.5,3.05,28.0,432.0,332.75,241.55
2016,8,22,17,0,635.0,97.0,2.9,28.0,378.0,280.14,197.94
2016,8,22,17,15,591.5,90.5,2.7,27.5,323.5,225.8,153.52
2016,8,22,17,30,548.0,84.0,2.5,27.0,269.0,175.48,113.04
2016,8,22,17,45,481.0,75.5,2.35,26.5,216.0,124.92,75.56
2016,8,22,18,0,414.0,67.0,2.2,26.0,163.0,79.07,45.74
2016,8,22,18,15,318.5,54.0,2.25,25.5,115.5,40.72,28.83
2016,8,22,18,30,223.0,41.0,2.3,25.0,68.0,30.86,19.75
2016,8,22,18,45,111.5,20.5,2.35,25.0,34.0,15.55,1.57
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,15,55.0,15.0,3.7,23.0,19.5,11.8,0.0
2016,8,23,6,30,110.0,30.0,3.8,23.0,39.0,22.4,10.41
2016,8,23,6,45,214.0,47.0,3.9,23.5,82.0,35.08,23.79
2016,8,23,7,0,318.0,64.0,4.0,24.0,125.0,55.68,35.38
2016,8,23,7,15,393.0,76.0,4.2,24.0,176.5,94.15,57.08
2016,8,23,7,30,468.0,88.0,4.4,24.0,228.0,141.15,89.99
2016,8,23,7,45,530.5,93.5,4.6,24.5,283.5,192.43,129.86
2016,8,23,8,0,593.0,99.0,4.8,25.0,339.0,246.71,173.88
2016,8,23,8,15,629.0,105.0,4.9,25.5,393.0,299.04,217.75
2016,8,23,8,30,665.0,111.0,5.0,26.0,447.0,354.15,263.42
2016,8,23,8,45,703.5,111.0,5.1,26.5,501.0,407.46,306.97
2016,8,23,9,0,742.0,111.0,5.2,27.0,555.0,463.66,351.82
2016,8,23,9,15,761.0,114.5,5.2,27.0,603.5,513.57,391.6
2016,8,23,9,30,780.0,118.0,5.2,27.0,652.0,563.15,430.22
2016,8,23,9,45,803.5,116.0,5.2,27.5,697.0,609.84,465.05
2016,8,23,10,0,827.0,114.0,5.2,28.0,742.0,650.62,494.9
2016,8,23,10,15,837.5,116.5,5.2,28.0,779.0,690.11,523.94
2016,8,23,10,30,848.0,119.0,5.2,28.0,816.0,727.47,550.95
2016,8,23,10,45,860.5,117.5,5.25,28.5,847.0,760.55,573.7
2016,8,23,11,0,873.0,116.0,5.3,29.0,878.0,791.22,593.48
2016,8,23,11,15,878.0,117.0,5.25,29.0,900.5,815.47,609.31
2016,8,23,11,30,883.0,118.0,5.2,29.0,923.0,836.63,623.01
2016,8,23,11,45,886.0,119.5,5.2,29.5,937.5,853.36,632.68
2016,8,23,12,0,889.0,121.0,5.2,30.0,952.0,866.78,640.12
2016,8,23,12,15,890.0,121.0,5.2,30.0,958.0,873.85,644.66
2016,8,23,12,30,891.0,121.0,5.2,30.0,964.0,877.54,647.03
2016,8,23,12,45,891.0,120.5,5.2,30.0,961.0,876.55,646.36
2016,8,23,13,0,891.0,120.0,5.2,30.0,958.0,872.16,643.52
2016,8,23,13,15,889.0,119.5,5.15,30.0,947.0,862.68,637.06
2016,8,23,13,30,887.0,119.0,5.1,30.0,936.0,849.84,628.44
2016,8,23,13,45,882.5,118.5,5.1,30.5,916.5,831.64,615.27
2016,8,23,14,0,878.0,118.0,5.1,31.0,897.0,810.26,600.05
2016,8,23,14,15,871.5,116.5,5.05,30.5,869.5,783.39,583.29
2016,8,23,14,30,865.0,115.0,5.0,30.0,842.0,753.65,564.03
2016,8,23,14,45,847.0,118.0,4.95,30.0,805.5,716.97,537.69
2016,8,23,15,0,829.0,121.0,4.9,30.0,769.0,684.69,513.97
2016,8,23,15,15,816.5,118.5,4.8,30.0,728.0,642.56,482.95
2016,8,23,15,30,804.0,116.0,4.7,30.0,687.0,598.79,450.21
2016,8,23,15,45,783.5,114.5,4.65,30.0,639.5,550.11,413.36
2016,8,23,16,0,763.0,113.0,4.6,30.0,592.0,500.99,375.37
2016,8,23,16,15,740.5,109.0,4.35,29.5,541.5,448.6,334.52
2016,8,23,16,30,718.0,105.0,4.1,29.0,491.0,395.37,292.07
2016,8,23,16,45,684.0,101.0,3.9,29.0,436.5,339.65,246.47
2016,8,23,17,0,650.0,97.0,3.7,29.0,382.0,286.17,202.04
2016,8,23,17,15,606.5,90.5,3.4,28.5,327.0,230.83,156.73
2016,8,23,17,30,563.0,84.0,3.1,28.0,272.0,179.5,115.36
2016,8,23,17,45,498.0,75.0,2.85,27.5,218.0,127.73,76.77
2016,8,23,18,0,433.0,66.0,2.6,27.0,164.0,83.2,48.05
2016,8,23,18,15,334.0,53.5,2.55,26.5,116.0,40.6,28.55
2016,8,23,18,30,235.0,41.0,2.5,26.0,68.0,30.9,19.56
2016,8,23,18,45,117.5,20.5,2.5,25.5,34.0,15.55,0.0
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,107.0,13.0,2.75,22.5,21.5,10.23,0.0
2016,8,24,6,30,214.0,26.0,3.0,23.0,43.0,21.27,9.26
2016,8,24,6,45,338.5,37.5,3.3,23.5,89.5,30.59,20.01
2016,8,24,7,0,463.0,49.0,3.6,24.0,136.0,52.71,29.87
2016,8,24,7,15,533.5,56.5,3.75,24.0,189.5,96.13,53.02
2016,8,24,7,30,604.0,64.0,3.9,24.0,243.0,147.49,89.24
2016,8,24,7,45,660.0,67.0,4.1,24.5,301.0,199.57,130.6
2016,8,24,8,0,716.0,70.0,4.3,25.0,359.0,259.19,179.95
2016,8,24,8,15,746.5,74.0,4.3,25.5,414.0,314.32,226.87
2016,8,24,8,30,777.0,78.0,4.3,26.0,469.0,371.4,274.65
2016,8,24,8,45,803.0,79.5,4.35,26.5,522.5,425.85,319.46
2016,8,24,9,0,829.0,81.0,4.4,27.0,576.0,479.97,362.83
2016,8,24,9,15,845.0,83.5,4.4,27.0,624.5,530.67,403.16
2016,8,24,9,30,861.0,86.0,4.4,27.0,673.0,580.55,441.83
2016,8,24,9,45,873.5,88.0,4.4,27.5,716.5,626.73,475.92
2016,8,24,10,0,886.0,90.0,4.4,28.0,760.0,671.25,507.9
2016,8,24,10,15,894.5,91.5,4.4,28.0,797.0,710.66,536.5
2016,8,24,10,30,903.0,93.0,4.4,28.0,834.0,747.66,562.89
2016,8,24,10,45,909.0,94.0,4.4,28.5,863.5,779.71,583.39
2016,8,24,11,0,915.0,95.0,4.4,29.0,893.0,808.84,601.36
2016,8,24,11,15,919.0,96.0,4.35,29.0,914.5,833.29,617.06
2016,8,24,11,30,923.0,97.0,4.3,29.0,936.0,854.46,630.54
2016,8,24,11,45,917.0,103.0,4.3,29.5,948.0,868.4,638.11
2016,8,24,12,0,911.0,109.0,4.3,30.0,960.0,878.58,643.25
2016,8,24,12,15,911.5,109.0,4.25,30.0,965.0,885.36,647.29
2016,8,24,12,30,912.0,109.0,4.2,30.0,970.0,888.64,649.12
2016,8,24,12,45,909.5,110.0,4.2,30.0,966.0,886.74,647.85
2016,8,24,13,0,907.0,111.0,4.2,30.0,962.0,881.36,644.41
2016,8,24,13,15,904.0,110.5,4.15,30.0,950.0,870.79,637.4
2016,8,24,13,30,901.0,110.0,4.1,30.0,938.0,856.81,628.23
2016,8,24,13,45,894.0,111.0,4.1,30.0,917.0,837.54,615.81
2016,8,24,14,0,887.0,112.0,4.1,30.0,896.0,815.15,601.35
2016,8,24,14,15,880.5,110.5,4.05,30.0,868.5,787.92,583.41
2016,8,24,14,30,874.0,109.0,4.0,30.0,841.0,757.81,563.37
2016,8,24,14,45,852.0,114.5,3.95,30.0,803.0,720.12,536.66
2016,8,24,15,0,830.0,120.0,3.9,30.0,765.0,687.04,512.65
2016,8,24,15,15,817.0,117.0,3.85,30.0,724.0,643.96,481.56
2016,8,24,15,30,804.0,114.0,3.8,30.0,683.0,599.3,448.74
2016,8,24,15,45,785.5,112.0,3.75,30.0,636.0,551.15,412.64
2016,8,24,16,0,767.0,110.0,3.7,30.0,589.0,502.4,375.24
2016,8,24,16,15,744.5,106.0,3.5,29.5,538.0,449.69,334.5
2016,8,24,16,30,722.0,102.0,3.3,29.0,487.0,396.16,292.06
2016,8,24,16,45,690.0,97.0,3.1,29.0,433.0,339.95,246.22
2016,8,24,17,0,658.0,92.0,2.9,29.0,379.0,285.81,201.33
2016,8,24,17,15,615.0,85.5,2.6,28.5,323.5,230.06,155.71
2016,8,24,17,30,572.0,79.0,2.3,28.0,268.0,178.27,113.91
2016,8,24,17,45,503.5,71.5,2.05,27.5,214.0,126.63,75.52
2016,8,24,18,0,435.0,64.0,1.8,27.0,160.0,82.63,47.25
2016,8,24,18,15,338.5,51.0,1.75,26.5,112.5,39.52,27.6
2016,8,24,18,30,242.0,38.0,1.7,26.0,65.0,28.79,17.71
2016,8,24,18,45,121.0,19.0,1.65,25.5,32.5,14.45,0.0
2016,8,24,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,101.5,13.0,1.4,22.0,20.5,10.23,0.0
2016,8,25,6,30,203.0,26.0,1.6,22.0,41.0,19.86,7.98
2016,8,25,6,45,311.5,39.5,1.8,22.5,86.0,32.13,21.38
2016,8,25,7,0,420.0,53.0,2.0,23.0,131.0,56.55,32.95
2016,8,25,7,15,492.0,62.0,2.1,23.5,184.5,99.1,56.73
2016,8,25,7,30,564.0,71.0,2.2,24.0,238.0,149.87,92.73
2016,8,25,7,45,613.0,77.5,2.3,24.5,294.0,201.54,133.85
2016,8,25,8,0,662.0,84.0,2.4,25.0,350.0,258.03,180.34
2016,8,25,8,15,695.0,89.0,2.4,25.0,404.5,312.46,226.24
2016,8,25,8,30,728.0,94.0,2.4,25.0,459.0,370.71,274.49
2016,8,25,8,45,755.5,96.5,2.4,25.5,512.0,424.53,317.89
2016,8,25,9,0,783.0,99.0,2.4,26.0,565.0,479.36,360.77
2016,8,25,9,15,800.5,102.0,2.35,26.0,613.5,530.04,399.97
2016,8,25,9,30,818.0,105.0,2.3,26.0,662.0,580.17,437.63
2016,8,25,9,45,835.0,105.5,2.25,26.5,705.5,622.54,467.98
2016,8,25,10,0,852.0,106.0,2.2,27.0,749.0,667.22,498.96
2016,8,25,10,15,861.0,107.5,2.15,27.0,785.5,705.76,525.78
2016,8,25,10,30,870.0,109.0,2.1,27.0,822.0,742.01,550.45
2016,8,25,10,45,879.0,109.5,2.05,27.5,852.0,774.88,570.79
2016,8,25,11,0,888.0,110.0,2.0,28.0,882.0,805.08,588.38
2016,8,25,11,15,892.0,111.0,1.95,28.0,903.5,828.86,602.74
2016,8,25,11,30,896.0,112.0,1.9,28.0,925.0,849.45,615.0
2016,8,25,11,45,900.0,111.5,1.9,28.5,939.0,865.43,623.53
2016,8,25,12,0,904.0,111.0,1.9,29.0,953.0,878.07,629.97
2016,8,25,12,15,904.5,111.0,1.9,29.0,958.0,884.75,633.94
2016,8,25,12,30,905.0,111.0,1.9,29.0,963.0,887.95,635.84
2016,8,25,12,45,904.5,110.5,1.9,29.0,959.5,886.37,634.82
2016,8,25,13,0,904.0,110.0,1.9,29.0,956.0,881.32,631.73
2016,8,25,13,15,901.0,109.5,1.9,29.0,944.0,870.68,625.18
2016,8,25,13,30,898.0,109.0,1.9,29.0,932.0,856.64,616.57
2016,8,25,13,45,894.0,108.0,1.9,29.5,912.0,837.99,603.85
2016,8,25,14,0,890.0,107.0,1.9,30.0,892.0,816.09,589.14
2016,8,25,14,15,883.0,105.5,1.9,29.5,864.0,788.27,572.91
2016,8,25,14,30,876.0,104.0,1.9,29.0,836.0,757.58,554.68
2016,8,25,14,45,539.0,239.0,1.95,29.0,683.5,615.59,453.32
2016,8,25,15,0,202.0,374.0,2.0,29.0,531.0,458.62,339.06
2016,8,25,15,15,429.5,281.0,2.0,29.0,591.0,536.92,398.68
2016,8,25,15,30,657.0,188.0,2.0,29.0,651.0,580.19,430.39
2016,8,25,15,45,355.0,224.0,2.0,29.0,472.0,405.81,303.48
2016,8,25,16,0,53.0,260.0,2.0,29.0,293.0,237.33,178.11
2016,8,25,16,15,84.5,245.5,1.9,28.5,293.0,236.33,178.38
2016,8,25,16,30,116.0,231.0,1.8,28.0,293.0,237.99,179.69
2016,8,25,16,45,377.0,161.5,1.75,28.0,330.5,278.94,206.05
2016,8,25,17,0,638.0,92.0,1.7,28.0,368.0,281.29,198.62
2016,8,25,17,15,604.5,84.5,1.55,27.5,315.5,228.0,154.66
2016,8,25,17,30,571.0,77.0,1.4,27.0,263.0,177.65,113.68
2016,8,25,17,45,505.5,68.5,1.3,26.5,209.5,125.49,74.65
2016,8,25,18,0,440.0,60.0,1.2,26.0,156.0,80.63,45.4
2016,8,25,18,15,342.5,47.5,1.2,25.5,109.0,39.77,27.89
2016,8,25,18,30,245.0,35.0,1.2,25.0,62.0,26.65,15.91
2016,8,25,18,45,122.5,17.5,1.2,25.0,31.0,13.35,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,56.5,13.5,0.7,22.5,17.5,10.62,0.0
2016,8,26,6,30,113.0,27.0,0.8,23.0,35.0,20.29,7.8
2016,8,26,6,45,218.5,43.5,0.9,23.5,77.5,32.63,21.68
2016,8,26,7,0,324.0,60.0,1.0,24.0,120.0,57.66,34.82
2016,8,26,7,15,397.5,72.0,1.0,24.0,171.0,97.18,58.38
2016,8,26,7,30,471.0,84.0,1.0,24.0,222.0,145.08,92.63
2016,8,26,7,45,525.0,92.0,1.05,24.5,276.5,197.51,133.71
2016,8,26,8,0,579.0,100.0,1.1,25.0,331.0,252.06,177.54
2016,8,26,8,15,615.0,106.5,1.0,25.0,384.5,304.59,220.52
2016,8,26,8,30,651.0,113.0,0.9,25.0,438.0,359.92,264.84
2016,8,26,8,45,388.0,190.0,0.85,25.5,389.5,341.56,255.66
2016,8,26,9,0,125.0,267.0,0.8,26.0,341.0,283.88,214.02
2016,8,26,9,15,232.5,278.0,0.7,26.0,430.5,358.46,269.36
2016,8,26,9,30,340.0,289.0,0.6,26.0,520.0,451.54,335.83
2016,8,26,9,45,242.0,325.5,0.5,26.5,495.0,438.4,323.54
2016,8,26,10,0,144.0,362.0,0.4,27.0,470.0,405.97,298.06
2016,8,26,10,15,323.0,334.5,0.45,27.0,593.5,525.76,384.28
2016,8,26,10,30,502.0,307.0,0.5,27.0,717.0,657.76,474.36
2016,8,26,10,45,458.0,336.0,0.6,27.5,721.0,666.01,477.47
2016,8,26,11,0,414.0,365.0,0.7,28.0,725.0,669.86,478.97
2016,8,26,11,15,405.0,379.5,0.8,28.0,739.5,686.2,490.26
2016,8,26,11,30,396.0,394.0,0.9,28.0,754.0,689.29,492.88
2016,8,26,11,45,450.0,390.0,1.0,28.5,804.5,750.28,533.11
2016,8,26,12,0,504.0,386.0,1.1,29.0,855.0,799.36,564.72
2016,8,26,12,15,426.5,412.0,1.2,29.0,810.5,758.47,537.46
2016,8,26,12,30,349.0,438.0,1.3,29.0,766.0,705.08,502.6
2016,8,26,12,45,598.5,290.0,1.4,29.0,849.5,805.13,575.37
2016,8,26,13,0,848.0,142.0,1.5,29.0,933.0,864.14,617.37
2016,8,26,13,15,845.5,141.0,1.55,29.0,921.5,853.97,611.05
2016,8,26,13,30,843.0,140.0,1.6,29.0,910.0,840.61,603.45
2016,8,26,13,45,567.0,281.5,1.7,29.0,794.5,743.21,536.53
2016,8,26,14,0,291.0,423.0,1.8,29.0,679.0,617.26,447.59
2016,8,26,14,15,267.5,413.5,1.9,29.0,643.5,581.77,424.7
2016,8,26,14,30,244.0,404.0,2.0,29.0,608.0,534.09,392.43
2016,8,26,14,45,524.5,265.5,2.1,29.0,678.0,630.43,465.43
2016,8,26,15,0,805.0,127.0,2.2,29.0,748.0,681.64,504.83
2016,8,26,15,15,639.5,190.0,2.25,28.5,666.5,601.98,447.62
2016,8,26,15,30,474.0,253.0,2.3,28.0,585.0,521.78,390.03
2016,8,26,15,45,400.0,255.5,2.35,28.0,522.5,458.32,343.96
2016,8,26,16,0,326.0,258.0,2.4,28.0,460.0,392.3,295.29
2016,8,26,16,15,308.0,236.5,2.35,27.5,414.5,347.57,262.15
2016,8,26,16,30,290.0,215.0,2.3,27.0,369.0,304.05,229.11
2016,8,26,16,45,218.0,196.5,2.25,27.0,305.0,239.45,179.78
2016,8,26,17,0,146.0,178.0,2.2,27.0,241.0,188.62,141.16
2016,8,26,17,15,135.5,153.0,2.1,26.5,205.0,155.96,115.42
2016,8,26,17,30,125.0,128.0,2.0,26.0,169.0,124.6,90.49
2016,8,26,17,45,108.0,104.0,1.9,26.0,134.0,94.52,66.85
2016,8,26,18,0,91.0,80.0,1.8,26.0,99.0,66.74,45.65
2016,8,26,18,15,62.5,57.0,1.8,25.5,68.5,41.97,29.68
2016,8,26,18,30,34.0,34.0,1.8,25.0,38.0,25.35,14.67
2016,8,26,18,45,17.0,17.0,1.85,24.5,19.0,12.94,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,66.5,12.5,0.6,22.0,17.5,9.83,0.0
2016,8,27,6,30,133.0,25.0,0.7,22.0,35.0,18.9,6.47
2016,8,27,6,45,236.0,41.5,0.8,22.5,77.5,31.31,20.64
2016,8,27,7,0,339.0,58.0,0.9,23.0,120.0,58.43,34.63
2016,8,27,7,15,411.5,69.5,0.9,23.5,171.0,98.62,58.85
2016,8,27,7,30,484.0,81.0,0.9,24.0,222.0,150.42,96.37
2016,8,27,7,45,534.0,89.0,0.9,24.5,276.0,199.52,135.07
2016,8,27,8,0,584.0,97.0,0.9,25.0,330.0,253.69,178.73
2016,8,27,8,15,619.5,103.5,0.75,25.0,383.5,306.45,221.66
2016,8,27,8,30,655.0,110.0,0.6,25.0,437.0,361.97,265.61
2016,8,27,8,45,684.0,114.0,0.45,25.5,489.0,414.8,305.58
2016,8,27,9,0,713.0,118.0,0.3,26.0,541.0,468.98,344.71
2016,8,27,9,15,732.5,122.0,0.4,26.5,588.0,519.06,381.5
2016,8,27,9,30,752.0,126.0,0.5,27.0,635.0,568.33,416.79
2016,8,27,9,45,765.0,130.0,0.6,27.5,677.5,613.17,448.16
2016,8,27,10,0,778.0,134.0,0.7,28.0,720.0,656.69,477.92
2016,8,27,10,15,789.5,136.5,0.8,28.0,756.0,696.22,505.43
2016,8,27,10,30,801.0,139.0,0.9,28.0,792.0,733.82,531.29
2016,8,27,10,45,806.5,142.5,1.05,28.0,821.0,765.61,553.6
2016,8,27,11,0,812.0,146.0,1.2,28.0,850.0,794.73,574.0
2016,8,27,11,15,510.0,301.0,1.3,28.0,747.0,707.98,511.39
2016,8,27,11,30,208.0,456.0,1.4,28.0,644.0,576.18,417.27
2016,8,27,11,45,166.5,462.5,1.5,28.5,614.5,551.01,399.71
2016,8,27,12,0,125.0,469.0,1.6,29.0,585.0,523.89,379.77
2016,8,27,12,15,202.5,466.0,1.65,29.0,655.0,589.69,427.0
2016,8,27,12,30,280.0,463.0,1.7,29.0,725.0,669.73,482.14
2016,8,27,12,45,354.0,431.0,1.8,29.0,761.5,705.15,507.65
2016,8,27,13,0,428.0,399.0,1.9,29.0,798.0,750.25,539.55
2016,8,27,13,15,629.5,272.0,1.95,29.0,850.5,810.39,584.38
2016,8,27,13,30,831.0,145.0,2.0,29.0,903.0,837.83,605.96
2016,8,27,13,45,823.0,145.5,2.05,29.0,882.5,830.33,601.7
2016,8,27,14,0,815.0,146.0,2.1,29.0,862.0,807.15,587.49
2016,8,27,14,15,807.5,144.0,2.1,29.0,834.5,779.28,569.53
2016,8,27,14,30,800.0,142.0,2.1,29.0,807.0,748.77,549.24
2016,8,27,14,45,442.0,250.0,2.15,29.0,615.0,559.8,414.76
2016,8,27,15,0,84.0,358.0,2.2,29.0,423.0,355.46,264.09
2016,8,27,15,15,414.5,246.5,2.15,28.5,539.0,502.02,376.51
2016,8,27,15,30,745.0,135.0,2.1,28.0,655.0,589.51,441.03
2016,8,27,15,45,723.0,132.5,2.1,28.0,608.0,541.67,405.03
2016,8,27,16,0,701.0,130.0,2.1,28.0,561.0,492.54,368.16
2016,8,27,16,15,676.0,124.5,2.0,27.5,510.5,439.52,327.92
2016,8,27,16,30,651.0,119.0,1.9,27.0,460.0,387.35,287.2
2016,8,27,16,45,372.0,147.0,1.85,27.0,337.0,267.67,198.34
2016,8,27,17,0,93.0,175.0,1.8,27.0,214.0,166.24,124.85
2016,8,27,17,15,293.5,132.0,1.65,26.5,230.5,183.29,131.59
2016,8,27,17,30,494.0,89.0,1.5,26.0,247.0,175.32,115.76
2016,8,27,17,45,430.5,77.5,1.4,26.0,195.0,121.8,74.95
2016,8,27,18,0,367.0,66.0,1.3,26.0,143.0,79.03,46.12
2016,8,27,18,15,273.5,50.5,1.3,25.5,98.0,40.22,28.15
2016,8,27,18,30,180.0,35.0,1.3,25.0,53.0,26.34,15.23
2016,8,27,18,45,90.0,17.5,1.3,25.0,26.5,13.77,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,60.0,12.5,1.7,21.5,16.5,9.83,0.0
2016,8,28,6,30,120.0,25.0,1.9,22.0,33.0,18.86,5.89
2016,8,28,6,45,218.0,42.5,2.1,22.5,75.0,31.91,21.07
2016,8,28,7,0,316.0,60.0,2.3,23.0,117.0,60.5,36.23
2016,8,28,7,15,388.0,72.0,2.35,23.5,167.5,100.03,60.81
2016,8,28,7,30,460.0,84.0,2.4,24.0,218.0,147.77,95.67
2016,8,28,7,45,512.5,93.0,2.45,24.5,271.5,200.61,137.8
2016,8,28,8,0,565.0,102.0,2.5,25.0,325.0,255.39,182.44
2016,8,28,8,15,601.0,109.0,2.6,25.0,378.5,307.95,226.33
2016,8,28,8,30,637.0,116.0,2.7,25.0,432.0,363.34,271.94
2016,8,28,8,45,668.5,119.5,2.8,25.5,484.0,416.14,314.26
2016,8,28,9,0,700.0,123.0,2.9,26.0,536.0,470.53,356.73
2016,8,28,9,15,720.0,127.0,2.95,26.0,583.5,520.41,395.48
2016,8,28,9,30,740.0,131.0,3.0,26.0,631.0,569.26,432.58
2016,8,28,9,45,761.0,131.0,3.15,26.5,674.5,615.14,466.22
2016,8,28,10,0,782.0,131.0,3.3,27.0,718.0,660.27,498.59
2016,8,28,10,15,793.0,133.5,3.35,27.0,754.5,699.61,526.81
2016,8,28,10,30,804.0,136.0,3.4,27.0,791.0,736.98,553.22
2016,8,28,10,45,816.0,135.5,3.45,27.5,821.0,770.14,575.3
2016,8,28,11,0,828.0,135.0,3.5,28.0,851.0,790.63,587.86
2016,8,28,11,15,487.0,295.5,3.5,28.0,719.5,687.29,509.85
2016,8,28,11,30,146.0,456.0,3.5,28.0,588.0,526.2,388.89
2016,8,28,11,45,116.5,454.5,3.55,28.0,561.5,503.06,372.37
2016,8,28,12,0,87.0,453.0,3.6,28.0,535.0,462.94,343.07
2016,8,28,12,15,135.5,465.5,3.65,28.0,593.0,532.83,394.17
2016,8,28,12,30,184.0,478.0,3.7,28.0,651.0,586.88,433.12
2016,8,28,12,45,509.0,312.0,3.75,28.5,786.5,751.46,554.7
2016,8,28,13,0,834.0,146.0,3.8,29.0,922.0,861.99,633.32
2016,8,28,13,15,831.5,145.5,3.8,29.0,910.0,852.19,626.25
2016,8,28,13,30,829.0,145.0,3.8,29.0,898.0,839.24,617.96
2016,8,28,13,45,603.0,266.5,3.85,29.0,808.0,765.94,564.79
2016,8,28,14,0,377.0,388.0,3.9,29.0,718.0,659.65,487.09
2016,8,28,14,15,592.5,262.0,3.9,28.5,761.5,723.52,538.1
2016,8,28,14,30,808.0,136.0,3.9,28.0,805.0,751.98,563.38
2016,8,28,14,45,783.0,142.0,3.95,28.0,767.0,713.35,535.86
2016,8,28,15,0,758.0,148.0,4.0,28.0,729.0,673.39,507.37
2016,8,28,15,15,743.5,144.5,3.95,28.0,688.0,630.96,476.59
2016,8,28,15,30,729.0,141.0,3.9,28.0,647.0,588.78,445.38
2016,8,28,15,45,715.5,134.5,3.85,28.0,602.0,541.4,409.79
2016,8,28,16,0,702.0,128.0,3.8,28.0,557.0,493.23,372.79
2016,8,28,16,15,512.0,167.0,3.65,27.5,465.5,395.81,299.29
2016,8,28,16,30,322.0,206.0,3.5,27.0,374.0,312.21,236.24
2016,8,28,16,45,458.5,154.0,3.4,27.0,363.0,306.03,227.83
2016,8,28,17,0,595.0,102.0,3.3,27.0,352.0,281.21,202.33
2016,8,28,17,15,549.0,93.5,2.9,26.5,298.0,225.8,156.75
2016,8,28,17,30,503.0,85.0,2.5,26.0,244.0,174.88,115.38
2016,8,28,17,45,440.5,74.0,2.15,25.5,192.5,121.33,74.39
2016,8,28,18,0,378.0,63.0,1.8,25.0,141.0,78.36,45.23
2016,8,28,18,15,282.0,48.0,1.65,24.5,96.0,39.11,27.28
2016,8,28,18,30,186.0,33.0,1.5,24.0,51.0,24.92,13.89
2016,8,28,18,45,93.0,16.5,1.4,24.0,25.5,12.98,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,58.5,12.0,2.9,22.0,16.0,9.44,0.0
2016,8,29,6,30,117.0,24.0,3.1,22.0,32.0,18.12,4.84
2016,8,29,6,45,225.5,40.0,3.3,22.5,74.0,30.18,19.56
2016,8,29,7,0,334.0,56.0,3.5,23.0,116.0,60.06,34.82
2016,8,29,7,15,167.0,32.0,3.65,23.0,62.0,45.66,25.26
2016,8,29,7,30,0.0,8.0,3.8,23.0,8.0,6.07,0.0
2016,8,29,7,45,36.5,83.0,3.95,23.5,97.5,73.41,53.72
2016,8,29,8,0,73.0,158.0,4.1,24.0,187.0,145.13,110.8
2016,8,29,8,15,374.0,129.0,4.2,24.5,310.5,245.45,184.28
2016,8,29,8,30,675.0,100.0,4.3,25.0,434.0,367.27,276.61
2016,8,29,8,45,449.0,180.0,4.4,25.5,413.0,367.43,280.8
2016,8,29,9,0,223.0,260.0,4.5,26.0,392.0,330.42,253.72
2016,8,29,9,15,196.0,287.0,4.55,26.0,410.5,350.83,269.48
2016,8,29,9,30,169.0,314.0,4.6,26.0,429.0,368.44,282.47
2016,8,29,9,45,149.5,336.0,4.65,26.5,442.5,383.88,293.01
2016,8,29,10,0,130.0,358.0,4.7,27.0,456.0,397.4,301.83
2016,8,29,10,15,135.0,378.0,4.7,27.0,484.0,424.78,321.74
2016,8,29,10,30,140.0,398.0,4.7,27.0,512.0,452.11,341.42
2016,8,29,10,45,214.0,406.0,4.75,27.5,587.0,522.07,392.86
2016,8,29,11,0,288.0,414.0,4.8,28.0,662.0,608.92,455.12
2016,8,29,11,15,369.5,394.0,4.8,28.0,721.0,666.36,496.98
2016,8,29,11,30,451.0,374.0,4.8,28.0,780.0,738.02,548.15
2016,8,29,11,45,347.5,418.5,4.8,28.0,734.5,684.44,507.95
2016,8,29,12,0,244.0,463.0,4.8,28.0,689.0,624.45,463.36
2016,8,29,12,15,566.0,285.5,4.8,28.0,812.5,781.06,581.36
2016,8,29,12,30,888.0,108.0,4.8,28.0,936.0,884.54,655.66
2016,8,29,12,45,451.0,188.5,4.85,28.5,609.0,595.62,449.45
2016,8,29,13,0,14.0,269.0,4.9,29.0,282.0,226.35,167.97
2016,8,29,13,15,446.5,189.0,4.9,29.0,593.5,585.18,443.88
2016,8,29,13,30,879.0,109.0,4.9,29.0,905.0,853.3,634.32
2016,8,29,13,45,448.0,201.0,4.9,29.0,606.5,582.81,439.53
2016,8,29,14,0,17.0,293.0,4.9,29.0,308.0,247.07,184.03
2016,8,29,14,15,435.5,199.5,4.9,28.5,558.5,549.1,418.39
2016,8,29,14,30,854.0,106.0,4.9,28.0,809.0,753.7,570.41
2016,8,29,14,45,842.0,105.5,4.9,28.0,774.0,717.82,544.09
2016,8,29,15,0,830.0,105.0,4.9,28.0,739.0,679.83,516.62
2016,8,29,15,15,418.0,147.0,4.8,27.5,466.0,425.68,327.34
2016,8,29,15,30,6.0,189.0,4.7,27.0,193.0,151.32,113.69
2016,8,29,15,45,81.5,232.5,4.65,27.0,282.5,235.78,180.56
2016,8,29,16,0,157.0,276.0,4.6,27.0,372.0,315.13,241.46
2016,8,29,16,15,437.5,183.5,4.4,26.5,416.5,376.29,287.47
2016,8,29,16,30,718.0,91.0,4.2,26.0,461.0,394.59,297.18
2016,8,29,16,45,359.0,82.0,4.05,26.0,267.0,213.7,159.32
2016,8,29,17,0,0.0,73.0,3.9,26.0,73.0,56.03,40.06
2016,8,29,17,15,280.0,72.0,3.55,25.5,159.0,136.56,96.17
2016,8,29,17,30,560.0,71.0,3.2,25.0,245.0,175.31,114.27
2016,8,29,17,45,485.5,63.5,2.85,25.0,192.0,122.83,73.89
2016,8,29,18,0,411.0,56.0,2.5,25.0,139.0,78.75,44.24
2016,8,29,18,15,310.0,43.0,2.35,24.5,94.0,36.51,21.59
2016,8,29,18,30,209.0,30.0,2.2,24.0,49.0,22.84,11.9
2016,8,29,18,45,104.5,15.0,2.05,24.0,24.5,11.8,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,72.5,11.5,2.15,22.0,16.0,9.05,0.0
2016,8,30,6,30,145.0,23.0,2.4,22.0,32.0,17.47,3.82
2016,8,30,6,45,254.0,37.5,2.65,22.5,74.0,28.54,18.16
2016,8,30,7,0,363.0,52.0,2.9,23.0,116.0,62.63,35.56
2016,8,30,7,15,181.5,59.0,2.95,23.0,91.0,68.49,43.38
2016,8,30,7,30,0.0,66.0,3.0,23.0,66.0,50.49,36.3
2016,8,30,7,45,68.5,113.5,3.05,23.5,140.5,104.69,78.09
2016,8,30,8,0,137.0,161.0,3.1,24.0,215.0,170.89,129.56
2016,8,30,8,15,156.5,186.5,3.15,24.5,257.0,207.76,158.71
2016,8,30,8,30,176.0,212.0,3.2,25.0,299.0,246.75,189.23
2016,8,30,8,45,239.0,229.0,3.25,25.5,361.5,307.71,235.95
2016,8,30,9,0,302.0,246.0,3.3,26.0,424.0,368.17,281.77
2016,8,30,9,15,366.5,252.0,3.35,26.0,486.0,425.57,325.45
2016,8,30,9,30,431.0,258.0,3.4,26.0,548.0,498.12,379.69
2016,8,30,9,45,296.5,308.5,3.5,26.5,514.0,466.18,354.17
2016,8,30,10,0,162.0,359.0,3.6,27.0,480.0,421.32,318.57
