Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,10,15,198.0,375.5,3.65,27.0,531.0,468.99,353.94
2016,8,30,10,30,234.0,392.0,3.7,27.0,582.0,518.53,389.95
2016,8,30,10,45,191.0,411.0,3.75,27.5,570.0,510.4,381.94
2016,8,30,11,0,148.0,430.0,3.8,28.0,558.0,499.21,371.88
2016,8,30,11,15,187.5,440.0,3.8,28.0,606.0,545.38,405.46
2016,8,30,11,30,227.0,450.0,3.8,28.0,654.0,592.32,439.02
2016,8,30,11,45,230.0,457.0,3.85,28.0,666.5,605.54,448.02
2016,8,30,12,0,233.0,464.0,3.9,28.0,679.0,617.72,456.46
2016,8,30,12,15,162.5,461.5,3.9,28.0,612.5,555.91,411.17
2016,8,30,12,30,92.0,459.0,3.9,28.0,546.0,476.29,352.97
2016,8,30,12,45,155.0,463.5,3.95,28.5,608.0,551.53,407.75
2016,8,30,13,0,218.0,468.0,4.0,29.0,670.0,609.24,448.8
2016,8,30,13,15,300.0,435.0,3.95,28.5,708.5,662.75,488.75
2016,8,30,13,30,382.0,402.0,3.9,28.0,747.0,697.78,515.84
2016,8,30,13,45,285.5,419.0,3.9,28.0,673.5,624.74,462.87
2016,8,30,14,0,189.0,436.0,3.9,28.0,600.0,539.81,401.36
2016,8,30,14,15,336.5,375.5,3.8,28.0,656.5,609.85,454.92
2016,8,30,14,30,484.0,315.0,3.7,28.0,713.0,669.9,499.56
2016,8,30,14,45,408.0,327.0,3.65,28.0,652.5,606.4,453.33
2016,8,30,15,0,332.0,339.0,3.6,28.0,592.0,536.55,402.8
2016,8,30,15,15,250.5,331.0,3.45,28.0,516.0,461.29,347.54
2016,8,30,15,30,169.0,323.0,3.3,28.0,440.0,381.31,288.22
2016,8,30,15,45,241.5,288.5,3.2,28.0,442.0,383.86,291.14
2016,8,30,16,0,314.0,254.0,3.1,28.0,444.0,388.05,294.15
2016,8,30,16,15,352.0,221.0,2.85,27.5,416.5,360.24,272.87
2016,8,30,16,30,390.0,188.0,2.6,27.0,389.0,335.58,252.99
2016,8,30,16,45,276.0,179.0,2.4,27.0,313.0,255.55,191.74
2016,8,30,17,0,162.0,170.0,2.2,27.0,237.0,189.81,142.0
2016,8,30,17,15,147.0,146.0,1.95,26.5,199.5,155.65,114.99
2016,8,30,17,30,132.0,122.0,1.7,26.0,162.0,123.26,89.19
2016,8,30,17,45,109.0,98.0,1.45,25.5,126.5,91.67,64.52
2016,8,30,18,0,86.0,74.0,1.2,25.0,91.0,63.11,42.76
2016,8,30,18,15,51.5,51.0,1.15,24.5,60.5,38.26,24.68
2016,8,30,18,30,17.0,28.0,1.1,24.0,30.0,21.03,10.11
2016,8,30,18,45,8.5,14.0,1.05,24.0,15.0,11.02,0.0
2016,8,30,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,28.5,11.0,1.95,22.0,13.0,8.65,0.0
2016,8,31,6,30,57.0,22.0,2.1,22.0,26.0,16.58,2.62
2016,8,31,6,45,146.5,43.5,2.3,22.5,66.0,32.22,21.17
2016,8,31,7,0,236.0,65.0,2.5,23.0,106.0,63.4,39.3
2016,8,31,7,15,270.5,80.5,2.45,23.5,144.5,98.58,64.03
2016,8,31,7,30,305.0,96.0,2.4,24.0,183.0,136.61,93.46
2016,8,31,7,45,409.0,104.5,2.35,24.5,248.0,189.24,133.29
2016,8,31,8,0,513.0,113.0,2.3,25.0,313.0,253.26,183.26
2016,8,31,8,15,551.0,121.0,2.35,25.5,366.0,309.61,229.13
2016,8,31,8,30,589.0,129.0,2.4,26.0,419.0,364.65,273.26
2016,8,31,8,45,421.5,191.5,2.5,26.5,411.0,369.46,279.94
2016,8,31,9,0,254.0,254.0,2.6,27.0,403.0,352.62,268.09
2016,8,31,9,15,354.0,251.0,2.65,27.0,477.5,420.03,319.24
2016,8,31,9,30,454.0,248.0,2.7,27.0,552.0,506.24,383.13
2016,8,31,9,45,605.5,195.0,2.75,27.5,629.0,585.44,441.16
2016,8,31,10,0,757.0,142.0,2.8,28.0,706.0,664.22,498.14
2016,8,31,10,15,768.5,145.0,2.8,28.0,742.0,703.62,525.5
2016,8,31,10,30,780.0,148.0,2.8,28.0,778.0,741.13,551.34
2016,8,31,10,45,792.5,147.5,2.85,28.5,808.5,774.13,572.93
2016,8,31,11,0,805.0,147.0,2.9,29.0,839.0,804.83,592.29
2016,8,31,11,15,613.5,263.0,2.9,29.0,798.0,775.1,567.57
2016,8,31,11,30,422.0,379.0,2.9,29.0,757.0,723.35,527.81
2016,8,31,11,45,611.5,273.0,2.9,29.5,830.0,804.6,586.29
2016,8,31,12,0,801.0,167.0,2.9,30.0,903.0,873.96,633.67
2016,8,31,12,15,802.5,167.0,2.9,30.0,908.0,880.76,637.38
2016,8,31,12,30,804.0,167.0,2.9,30.0,913.0,884.3,639.57
2016,8,31,12,45,573.5,300.5,2.95,30.0,831.5,805.99,583.92
2016,8,31,13,0,343.0,434.0,3.0,30.0,750.0,705.21,511.28
2016,8,31,13,15,212.0,434.5,3.0,30.0,629.0,572.95,418.94
2016,8,31,13,30,81.0,435.0,3.0,30.0,508.0,442.39,324.83
2016,8,31,13,45,61.5,404.0,3.0,30.0,458.5,396.19,292.16
2016,8,31,14,0,42.0,373.0,3.0,30.0,409.0,350.71,259.29
2016,8,31,14,15,261.0,344.0,2.95,30.0,558.5,524.1,389.17
2016,8,31,14,30,480.0,315.0,2.9,30.0,708.0,669.05,492.93
2016,8,31,14,45,616.0,232.0,2.85,30.0,713.0,683.26,504.5
2016,8,31,15,0,752.0,149.0,2.8,30.0,718.0,677.3,502.64
2016,8,31,15,15,390.5,207.5,2.7,30.0,502.0,459.04,344.19
2016,8,31,15,30,29.0,266.0,2.6,30.0,286.0,237.17,177.02
2016,8,31,15,45,356.0,199.5,2.55,30.0,414.5,394.1,297.55
2016,8,31,16,0,683.0,133.0,2.5,30.0,543.0,493.7,369.03
2016,8,31,16,15,656.5,127.5,2.35,29.5,493.0,440.26,327.84
2016,8,31,16,30,630.0,122.0,2.2,29.0,443.0,387.88,287.18
2016,8,31,16,45,596.0,114.5,2.05,29.0,390.0,332.36,242.79
2016,8,31,17,0,562.0,107.0,1.9,29.0,337.0,279.38,199.64
2016,8,31,17,15,513.5,98.0,1.7,28.5,283.5,224.26,155.31
2016,8,31,17,30,465.0,89.0,1.5,28.0,230.0,170.28,112.23
2016,8,31,17,45,398.0,76.5,1.3,27.5,179.0,120.2,74.42
2016,8,31,18,0,331.0,64.0,1.1,27.0,128.0,77.73,45.37
2016,8,31,18,15,234.0,46.5,1.05,26.5,84.5,38.81,23.12
2016,8,31,18,30,137.0,29.0,1.0,26.0,41.0,21.83,10.0
2016,8,31,18,45,68.5,14.5,0.95,25.5,20.5,11.41,0.0
2016,8,31,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,56.0,11.0,1.6,22.5,14.0,8.65,0.0
2016,9,1,6,30,112.0,22.0,1.9,23.0,28.0,16.64,1.78
2016,9,1,6,45,210.0,39.5,2.25,23.5,69.5,29.73,18.96
2016,9,1,7,0,308.0,57.0,2.6,24.0,111.0,64.3,37.3
2016,9,1,7,15,380.5,70.5,2.5,24.5,161.5,105.75,64.86
2016,9,1,7,30,453.0,84.0,2.4,25.0,212.0,155.61,102.27
2016,9,1,7,45,503.0,93.5,2.35,25.5,265.0,208.95,145.24
2016,9,1,8,0,553.0,103.0,2.3,26.0,318.0,263.87,190.0
2016,9,1,8,15,589.5,110.5,2.3,26.5,371.5,317.09,233.55
2016,9,1,8,30,626.0,118.0,2.3,27.0,425.0,373.22,278.46
2016,9,1,8,45,651.0,125.0,2.35,27.5,475.5,426.18,320.08
2016,9,1,9,0,676.0,132.0,2.4,28.0,526.0,480.19,361.29
2016,9,1,9,15,696.5,137.0,2.4,28.0,573.5,530.59,399.39
2016,9,1,9,30,717.0,142.0,2.4,28.0,621.0,580.95,436.51
2016,9,1,9,45,735.5,144.0,2.4,28.5,664.0,626.88,468.75
2016,9,1,10,0,754.0,146.0,2.4,29.0,707.0,669.34,497.82
2016,9,1,10,15,765.5,149.0,2.4,29.0,743.0,708.68,525.0
2016,9,1,10,30,777.0,152.0,2.4,29.0,779.0,746.14,550.43
2016,9,1,10,45,420.5,274.0,2.45,29.5,615.5,600.24,443.21
2016,9,1,11,0,64.0,396.0,2.5,30.0,452.0,389.27,286.27
2016,9,1,11,15,436.0,277.0,2.5,30.0,666.0,639.62,471.94
2016,9,1,11,30,808.0,158.0,2.5,30.0,880.0,854.65,620.46
2016,9,1,11,45,808.0,161.0,2.55,30.5,892.5,869.4,626.97
2016,9,1,12,0,808.0,164.0,2.6,31.0,905.0,880.89,633.11
2016,9,1,12,15,504.5,318.0,2.6,31.0,781.5,762.89,549.89
2016,9,1,12,30,201.0,472.0,2.6,31.0,658.0,603.33,435.6
2016,9,1,12,45,504.0,318.5,2.65,31.0,782.5,763.64,552.7
2016,9,1,13,0,807.0,165.0,2.7,31.0,907.0,882.96,636.0
2016,9,1,13,15,803.5,164.0,2.7,31.0,894.5,871.28,627.68
2016,9,1,13,30,800.0,163.0,2.7,31.0,882.0,856.42,618.45
2016,9,1,13,45,793.5,162.5,2.7,31.0,861.5,836.41,605.93
2016,9,1,14,0,787.0,162.0,2.7,31.0,841.0,813.5,591.55
2016,9,1,14,15,778.5,159.5,2.65,30.5,813.0,784.44,573.43
2016,9,1,14,30,770.0,157.0,2.6,30.0,785.0,752.89,553.25
2016,9,1,14,45,612.0,223.0,2.6,30.0,708.0,675.05,497.53
2016,9,1,15,0,454.0,289.0,2.6,30.0,631.0,593.13,438.63
2016,9,1,15,15,380.5,294.0,2.5,30.0,570.0,517.5,384.84
2016,9,1,15,30,307.0,299.0,2.4,30.0,509.0,458.52,341.96
2016,9,1,15,45,237.5,285.0,2.35,30.0,440.0,380.88,285.39
2016,9,1,16,0,168.0,271.0,2.3,30.0,371.0,319.51,240.01
2016,9,1,16,15,96.5,229.5,2.15,29.5,285.5,232.8,175.47
2016,9,1,16,30,25.0,188.0,2.0,29.0,200.0,157.14,118.34
2016,9,1,16,45,20.0,166.5,1.9,28.5,175.5,136.58,102.98
2016,9,1,17,0,15.0,145.0,1.8,28.0,151.0,116.66,87.79
2016,9,1,17,15,8.5,123.0,1.6,27.5,126.5,96.63,72.34
2016,9,1,17,30,2.0,101.0,1.4,27.0,102.0,77.49,57.41
2016,9,1,17,45,1.0,78.0,1.25,27.0,78.5,59.34,42.67
2016,9,1,18,0,0.0,55.0,1.1,27.0,55.0,41.6,28.04
2016,9,1,18,15,0.0,35.0,1.05,26.5,35.0,26.53,15.43
2016,9,1,18,30,0.0,15.0,1.0,26.0,15.0,11.42,2.13
2016,9,1,18,45,0.0,7.5,1.0,25.5,7.5,5.9,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,0.5,2.1,22.5,0.5,0.38,0.0
2016,9,2,7,0,0.0,1.0,2.3,23.0,1.0,0.76,0.0
2016,9,2,7,15,0.0,2.0,2.3,23.0,2.0,1.51,0.0
2016,9,2,7,30,0.0,3.0,2.3,23.0,3.0,2.27,0.0
2016,9,2,7,45,0.0,6.0,2.3,23.5,6.0,4.56,0.0
2016,9,2,8,0,0.0,9.0,2.3,24.0,9.0,6.84,0.02
2016,9,2,8,15,0.0,39.0,2.2,24.5,39.0,29.81,18.9
2016,9,2,8,30,0.0,69.0,2.1,25.0,69.0,52.96,37.61
2016,9,2,8,45,29.0,157.0,2.05,25.5,174.0,140.12,106.88
2016,9,2,9,0,58.0,245.0,2.0,26.0,279.0,230.62,176.57
2016,9,2,9,15,134.5,276.5,1.9,26.5,364.0,313.35,238.73
2016,9,2,9,30,211.0,308.0,1.8,27.0,449.0,394.65,298.36
2016,9,2,9,45,199.0,331.5,1.7,27.5,471.5,417.86,313.55
2016,9,2,10,0,187.0,355.0,1.6,28.0,494.0,439.63,327.57
2016,9,2,10,15,103.0,320.0,1.5,28.0,397.5,356.3,265.68
2016,9,2,10,30,19.0,285.0,1.4,28.0,301.0,241.41,179.52
2016,9,2,10,45,58.5,350.5,1.35,28.5,400.0,342.9,254.43
2016,9,2,11,0,98.0,416.0,1.3,29.0,499.0,435.96,319.83
2016,9,2,11,15,62.0,380.5,1.3,29.0,434.0,376.62,276.34
2016,9,2,11,30,26.0,345.0,1.3,29.0,369.0,315.75,231.96
2016,9,2,11,45,361.5,290.5,1.3,29.0,621.0,606.63,444.39
2016,9,2,12,0,697.0,236.0,1.3,29.0,873.0,861.25,614.54
2016,9,2,12,15,458.5,352.0,1.35,29.0,772.0,754.95,538.43
2016,9,2,12,30,220.0,468.0,1.4,29.0,671.0,618.32,443.77
2016,9,2,12,45,119.5,393.5,1.45,29.5,504.0,461.18,335.48
2016,9,2,13,0,19.0,319.0,1.5,30.0,337.0,273.12,199.87
2016,9,2,13,15,148.0,379.0,1.5,30.0,512.0,470.18,344.54
2016,9,2,13,30,277.0,439.0,1.5,30.0,687.0,647.69,466.42
2016,9,2,13,45,486.0,328.5,1.55,30.0,751.5,732.65,526.93
2016,9,2,14,0,695.0,218.0,1.6,30.0,816.0,798.57,574.56
2016,9,2,14,15,685.5,214.5,1.65,30.0,788.0,769.14,555.25
2016,9,2,14,30,676.0,211.0,1.7,30.0,760.0,737.54,535.13
2016,9,2,14,45,689.5,192.0,1.8,30.0,730.5,707.08,516.29
2016,9,2,15,0,703.0,173.0,1.9,30.0,701.0,673.11,494.52
2016,9,2,15,15,426.5,245.5,1.95,29.5,560.0,519.36,385.74
2016,9,2,15,30,150.0,318.0,2.0,29.0,419.0,368.54,275.64
2016,9,2,15,45,153.5,293.5,2.05,29.0,390.5,341.04,256.55
2016,9,2,16,0,157.0,269.0,2.1,29.0,362.0,312.98,236.09
2016,9,2,16,15,213.5,237.5,2.05,28.5,351.5,303.81,229.68
2016,9,2,16,30,270.0,206.0,2.0,28.0,341.0,295.83,223.1
2016,9,2,16,45,395.0,160.5,1.95,28.0,332.5,294.24,218.76
2016,9,2,17,0,520.0,115.0,1.9,28.0,324.0,270.88,195.51
2016,9,2,17,15,470.5,104.5,1.75,27.5,271.0,216.7,151.83
2016,9,2,17,30,421.0,94.0,1.6,27.0,218.0,167.57,112.5
2016,9,2,17,45,351.5,79.5,1.5,26.5,168.0,117.73,74.7
2016,9,2,18,0,282.0,65.0,1.4,26.0,118.0,75.92,45.56
2016,9,2,18,15,192.5,45.5,1.3,25.5,76.0,38.21,22.55
2016,9,2,18,30,103.0,26.0,1.2,25.0,34.0,19.56,6.75
2016,9,2,18,45,51.5,13.0,1.2,25.0,17.0,10.23,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,37.0,10.0,1.75,21.5,12.0,7.87,0.0
2016,9,3,6,30,74.0,20.0,1.9,22.0,24.0,15.17,0.0
2016,9,3,6,45,167.5,40.5,2.05,22.5,64.5,31.18,20.13
2016,9,3,7,0,261.0,61.0,2.2,23.0,105.0,67.35,40.65
2016,9,3,7,15,333.0,76.0,2.2,23.5,154.5,107.87,68.64
2016,9,3,7,30,405.0,91.0,2.2,24.0,204.0,156.8,105.85
2016,9,3,7,45,463.0,101.0,2.25,24.5,257.5,206.31,145.64
2016,9,3,8,0,521.0,111.0,2.3,25.0,311.0,261.9,190.82
2016,9,3,8,15,322.0,160.0,2.25,25.5,290.0,256.24,192.98
2016,9,3,8,30,123.0,209.0,2.2,26.0,269.0,227.37,173.86
2016,9,3,8,45,394.0,172.5,2.15,26.5,395.0,347.96,264.97
2016,9,3,9,0,665.0,136.0,2.1,27.0,521.0,484.88,366.49
2016,9,3,9,15,483.0,214.0,2.0,27.0,506.5,478.34,361.12
2016,9,3,9,30,301.0,292.0,1.9,27.0,492.0,448.11,337.67
2016,9,3,9,45,523.0,221.0,1.85,27.5,596.5,558.29,418.76
2016,9,3,10,0,745.0,150.0,1.8,28.0,701.0,676.9,502.54
2016,9,3,10,15,472.0,271.5,1.8,28.0,627.0,609.93,451.09
2016,9,3,10,30,199.0,393.0,1.8,28.0,553.0,500.18,369.41
2016,9,3,10,45,308.5,375.0,1.8,28.5,633.5,592.32,435.32
2016,9,3,11,0,418.0,357.0,1.8,29.0,714.0,688.3,500.62
2016,9,3,11,15,327.0,400.5,1.8,29.0,684.0,649.03,471.15
2016,9,3,11,30,236.0,444.0,1.8,29.0,654.0,602.17,437.26
2016,9,3,11,45,142.5,427.0,1.85,29.5,555.0,509.6,371.26
2016,9,3,12,0,49.0,410.0,1.9,30.0,456.0,396.78,289.67
2016,9,3,12,15,26.5,281.0,1.95,30.0,305.5,261.67,192.66
2016,9,3,12,30,4.0,152.0,2.0,30.0,155.0,122.99,89.1
2016,9,3,12,45,104.5,308.0,2.05,30.0,403.5,371.34,275.87
2016,9,3,13,0,205.0,464.0,2.1,30.0,652.0,601.12,436.86
2016,9,3,13,15,227.0,453.5,2.15,30.0,659.0,608.15,441.06
2016,9,3,13,30,249.0,443.0,2.2,30.0,666.0,629.2,456.13
2016,9,3,13,45,332.5,402.0,2.25,30.0,692.0,656.85,477.45
2016,9,3,14,0,416.0,361.0,2.3,30.0,718.0,692.79,503.89
2016,9,3,14,15,410.0,350.5,2.35,30.0,692.5,666.17,486.17
2016,9,3,14,30,404.0,340.0,2.4,30.0,667.0,626.03,459.63
2016,9,3,14,45,545.5,261.0,2.5,30.0,681.5,659.04,486.01
2016,9,3,15,0,687.0,182.0,2.6,30.0,696.0,672.4,497.96
2016,9,3,15,15,382.5,242.0,2.65,29.5,525.5,488.88,366.09
2016,9,3,15,30,78.0,302.0,2.7,29.0,355.0,300.34,225.78
2016,9,3,15,45,349.5,229.0,2.8,29.0,439.0,408.99,310.04
2016,9,3,16,0,621.0,156.0,2.9,29.0,523.0,486.97,366.96
2016,9,3,16,15,338.5,179.5,2.9,28.5,377.0,323.1,244.68
2016,9,3,16,30,56.0,203.0,2.9,28.0,231.0,188.76,143.4
2016,9,3,16,45,271.5,163.5,2.9,28.0,274.0,244.78,184.07
2016,9,3,17,0,487.0,124.0,2.9,28.0,317.0,269.23,196.11
2016,9,3,17,15,437.0,111.5,2.7,27.5,264.5,214.86,152.1
2016,9,3,17,30,387.0,99.0,2.5,27.0,212.0,165.69,112.69
2016,9,3,17,45,314.0,83.5,2.35,26.5,162.0,116.32,75.24
2016,9,3,18,0,241.0,68.0,2.2,26.0,112.0,73.82,45.23
2016,9,3,18,15,158.5,46.0,2.2,25.5,70.5,37.81,22.34
2016,9,3,18,30,76.0,24.0,2.2,25.0,29.0,18.05,4.56
2016,9,3,18,45,38.0,12.0,2.2,25.0,14.5,9.44,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.5,9.5,0.9,22.0,11.0,7.47,0.0
2016,9,4,6,30,55.0,19.0,1.1,22.0,22.0,14.41,0.0
2016,9,4,6,45,139.5,41.0,1.3,22.5,61.5,32.01,20.76
2016,9,4,7,0,224.0,63.0,1.5,23.0,101.0,66.18,40.63
2016,9,4,7,15,293.5,80.5,1.75,23.5,150.0,107.93,70.28
2016,9,4,7,30,363.0,98.0,2.0,24.0,199.0,156.43,107.36
2016,9,4,7,45,417.5,110.5,2.25,24.5,251.5,205.08,146.47
2016,9,4,8,0,472.0,123.0,2.5,25.0,304.0,259.5,190.65
2016,9,4,8,15,511.0,133.0,2.65,25.5,357.0,311.6,233.14
2016,9,4,8,30,550.0,143.0,2.8,26.0,410.0,367.06,277.51
2016,9,4,8,45,581.0,150.0,2.95,26.5,460.5,424.75,322.65
2016,9,4,9,0,612.0,157.0,3.1,27.0,511.0,479.04,364.23
2016,9,4,9,15,634.5,163.5,3.1,27.0,558.0,529.46,402.47
2016,9,4,9,30,657.0,170.0,3.1,27.0,605.0,580.15,440.04
2016,9,4,9,45,676.5,173.5,3.1,27.5,647.5,626.16,472.57
2016,9,4,10,0,696.0,177.0,3.1,28.0,690.0,671.53,503.88
2016,9,4,10,15,526.0,267.0,3.1,28.5,666.0,648.39,483.42
2016,9,4,10,30,356.0,357.0,3.1,29.0,642.0,603.84,447.83
2016,9,4,10,45,551.5,271.0,3.1,29.5,731.5,709.43,524.19
2016,9,4,11,0,747.0,185.0,3.1,30.0,821.0,813.13,596.49
2016,9,4,11,15,753.5,187.0,3.1,30.0,842.5,830.32,607.3
2016,9,4,11,30,760.0,189.0,3.1,30.0,864.0,851.89,621.15
2016,9,4,11,45,775.0,182.5,3.1,30.0,879.5,870.61,632.95
2016,9,4,12,0,790.0,176.0,3.1,30.0,895.0,886.39,642.9
2016,9,4,12,15,614.0,283.0,3.1,30.0,843.5,839.72,608.48
2016,9,4,12,30,438.0,390.0,3.1,30.0,792.0,776.12,561.72
2016,9,4,12,45,227.0,338.5,3.1,30.5,546.5,525.34,386.48
2016,9,4,13,0,16.0,287.0,3.1,31.0,301.0,244.16,179.27
2016,9,4,13,15,404.5,227.0,3.15,31.0,587.0,590.5,439.53
2016,9,4,13,30,793.0,167.0,3.2,31.0,873.0,863.1,628.37
2016,9,4,13,45,792.0,162.0,3.25,31.0,853.5,843.42,614.1
2016,9,4,14,0,791.0,157.0,3.3,31.0,834.0,820.64,599.95
2016,9,4,14,15,782.5,155.0,3.3,30.5,805.5,791.58,582.36
2016,9,4,14,30,774.0,153.0,3.3,30.0,777.0,760.03,562.28
2016,9,4,14,45,752.0,155.5,3.35,30.0,739.0,720.2,535.04
2016,9,4,15,0,730.0,158.0,3.4,30.0,701.0,682.78,508.99
2016,9,4,15,15,714.0,154.0,3.4,29.5,659.5,638.44,478.62
2016,9,4,15,30,698.0,150.0,3.4,29.0,618.0,593.08,446.79
2016,9,4,15,45,434.0,207.0,3.4,29.0,491.5,451.24,341.53
2016,9,4,16,0,170.0,264.0,3.4,29.0,365.0,317.49,240.69
2016,9,4,16,15,387.5,194.5,3.3,28.5,394.0,369.93,280.7
2016,9,4,16,30,605.0,125.0,3.2,28.0,423.0,386.21,290.09
2016,9,4,16,45,568.5,117.0,3.1,28.0,370.5,330.06,244.62
2016,9,4,17,0,532.0,109.0,3.0,28.0,318.0,276.79,200.93
2016,9,4,17,15,480.0,99.0,2.75,27.5,264.5,216.83,152.43
2016,9,4,17,30,428.0,89.0,2.5,27.0,211.0,166.88,112.1
2016,9,4,17,45,355.5,75.0,2.25,26.5,161.0,116.36,73.47
2016,9,4,18,0,283.0,61.0,2.0,26.0,111.0,74.25,43.9
2016,9,4,18,15,184.5,42.5,2.0,25.5,70.0,36.72,20.87
2016,9,4,18,30,86.0,24.0,2.0,25.0,29.0,18.01,2.83
2016,9,4,18,45,43.0,12.0,2.0,25.0,14.5,9.44,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,67.0,10.0,2.05,21.5,13.5,7.87,0.0
2016,9,5,6,30,134.0,20.0,2.3,22.0,27.0,15.21,0.0
2016,9,5,6,45,264.0,33.0,2.55,22.5,69.0,30.96,16.48
2016,9,5,7,0,394.0,46.0,2.8,23.0,111.0,71.19,38.42
2016,9,5,7,15,472.5,54.5,3.0,23.5,163.0,116.08,69.26
2016,9,5,7,30,551.0,63.0,3.2,24.0,215.0,169.99,111.06
2016,9,5,7,45,364.5,108.5,3.4,24.5,218.5,192.12,138.5
2016,9,5,8,0,178.0,154.0,3.6,25.0,222.0,184.26,139.28
2016,9,5,8,15,164.0,180.5,3.65,25.5,251.0,212.58,162.65
2016,9,5,8,30,150.0,207.0,3.7,26.0,280.0,239.34,183.96
2016,9,5,8,45,116.5,229.0,3.8,26.5,290.0,251.44,193.3
2016,9,5,9,0,83.0,251.0,3.9,27.0,300.0,251.13,192.5
2016,9,5,9,15,88.0,275.5,3.9,27.0,331.0,279.71,214.15
2016,9,5,9,30,93.0,300.0,3.9,27.0,362.0,308.73,235.83
2016,9,5,9,45,120.5,326.5,3.95,27.5,412.0,366.43,278.55
2016,9,5,10,0,148.0,353.0,4.0,28.0,462.0,415.43,314.13
2016,9,5,10,15,142.0,371.5,4.0,28.0,481.0,434.37,327.28
2016,9,5,10,30,136.0,390.0,4.0,28.0,500.0,452.48,339.82
2016,9,5,10,45,215.0,397.5,4.0,28.5,577.0,527.78,394.75
2016,9,5,11,0,294.0,405.0,4.0,29.0,654.0,621.75,461.26
2016,9,5,11,15,373.5,385.0,4.0,29.0,710.0,679.01,502.35
2016,9,5,11,30,453.0,365.0,4.0,29.0,766.0,751.94,553.59
2016,9,5,11,45,357.5,407.5,4.05,29.5,727.0,700.11,514.32
2016,9,5,12,0,262.0,450.0,4.1,30.0,688.0,658.62,482.33
2016,9,5,12,15,566.5,285.5,4.1,30.0,803.0,802.39,589.12
2016,9,5,12,30,871.0,121.0,4.1,30.0,918.0,904.99,661.02
2016,9,5,12,45,865.0,124.0,4.15,30.0,912.5,900.84,657.86
2016,9,5,13,0,859.0,127.0,4.2,30.0,907.0,893.33,653.3
2016,9,5,13,15,646.0,249.0,4.2,30.0,831.5,831.37,609.68
2016,9,5,13,30,433.0,371.0,4.2,30.0,756.0,740.94,543.23
2016,9,5,13,45,222.0,304.0,4.2,30.0,501.5,477.2,356.19
2016,9,5,14,0,11.0,237.0,4.2,30.0,247.0,197.25,145.95
2016,9,5,14,15,9.0,213.0,4.15,30.0,221.0,175.55,130.09
2016,9,5,14,30,7.0,189.0,4.1,30.0,195.0,154.08,113.92
2016,9,5,14,45,12.0,222.0,4.1,30.0,231.5,184.35,137.32
2016,9,5,15,0,17.0,255.0,4.1,30.0,268.0,214.55,160.53
2016,9,5,15,15,28.5,264.0,4.05,29.5,283.5,239.22,180.04
2016,9,5,15,30,40.0,273.0,4.0,29.0,299.0,252.63,191.05
2016,9,5,15,45,100.5,267.5,3.95,29.0,327.5,280.71,213.39
2016,9,5,16,0,161.0,262.0,3.9,29.0,356.0,311.93,237.41
2016,9,5,16,15,302.0,214.0,3.75,28.5,369.5,337.67,257.12
2016,9,5,16,30,443.0,166.0,3.6,28.0,383.0,347.77,263.04
2016,9,5,16,45,531.5,125.5,3.5,28.0,354.5,319.69,237.96
2016,9,5,17,0,620.0,85.0,3.4,28.0,326.0,285.36,206.02
2016,9,5,17,15,569.0,78.0,3.15,27.5,271.5,227.58,158.34
2016,9,5,17,30,518.0,71.0,2.9,27.0,217.0,174.88,115.08
2016,9,5,17,45,441.0,61.0,2.7,26.5,165.5,121.21,73.74
2016,9,5,18,0,364.0,51.0,2.5,26.0,114.0,76.43,42.53
2016,9,5,18,15,241.0,37.0,2.5,25.5,72.0,34.47,18.05
2016,9,5,18,30,118.0,23.0,2.5,25.0,30.0,17.37,0.2
2016,9,5,18,45,59.0,11.5,2.55,25.0,15.0,9.05,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,3.5,2.35,23.0,3.5,2.75,0.0
2016,9,6,6,30,0.0,7.0,2.5,23.0,7.0,5.3,0.0
2016,9,6,6,45,0.0,19.5,2.65,23.5,19.5,14.85,5.97
2016,9,6,7,0,0.0,32.0,2.8,24.0,32.0,24.43,14.26
2016,9,6,7,15,0.0,48.0,2.95,24.0,48.0,36.74,24.66
2016,9,6,7,30,0.0,64.0,3.1,24.0,64.0,49.04,34.95
2016,9,6,7,45,122.5,105.5,3.3,24.5,152.0,119.6,88.46
2016,9,6,8,0,245.0,147.0,3.5,25.0,240.0,206.3,155.45
2016,9,6,8,15,466.0,121.0,3.65,25.5,332.5,289.82,218.65
2016,9,6,8,30,687.0,95.0,3.8,26.0,425.0,394.19,299.01
2016,9,6,8,45,501.0,166.5,3.95,26.5,422.0,401.2,307.03
2016,9,6,9,0,315.0,238.0,4.1,27.0,419.0,382.25,293.12
2016,9,6,9,15,556.5,169.5,4.1,27.0,523.0,496.16,380.6
2016,9,6,9,30,798.0,101.0,4.1,27.0,627.0,609.04,466.11
2016,9,6,9,45,447.5,222.0,4.15,27.5,521.0,517.67,394.71
2016,9,6,10,0,97.0,343.0,4.2,28.0,415.0,359.38,271.62
2016,9,6,10,15,475.5,224.0,4.2,28.0,600.0,578.34,439.69
2016,9,6,10,30,854.0,105.0,4.2,28.0,785.0,771.16,580.63
2016,9,6,10,45,614.5,240.5,4.2,28.5,739.0,743.54,554.46
2016,9,6,11,0,375.0,376.0,4.2,29.0,693.0,664.78,492.88
2016,9,6,11,15,627.0,242.0,4.2,29.0,788.5,788.05,584.41
2016,9,6,11,30,879.0,108.0,4.2,29.0,884.0,875.43,645.48
2016,9,6,11,45,881.5,109.0,4.25,29.5,897.0,890.75,653.7
2016,9,6,12,0,884.0,110.0,4.3,30.0,910.0,902.69,660.19
2016,9,6,12,15,565.0,283.5,4.3,30.0,796.0,802.28,588.49
2016,9,6,12,30,246.0,457.0,4.3,30.0,682.0,638.85,468.4
2016,9,6,12,45,164.5,448.5,4.3,30.0,599.0,557.16,410.15
2016,9,6,13,0,83.0,440.0,4.3,30.0,516.0,457.65,337.78
2016,9,6,13,15,100.5,440.5,4.3,30.0,531.0,472.44,349.36
2016,9,6,13,30,118.0,441.0,4.3,30.0,546.0,503.03,371.68
2016,9,6,13,45,205.5,423.0,4.35,30.0,600.0,557.93,413.26
2016,9,6,14,0,293.0,405.0,4.4,30.0,654.0,624.03,461.84
2016,9,6,14,15,570.5,256.0,4.4,30.0,719.5,722.85,537.45
2016,9,6,14,30,848.0,107.0,4.4,30.0,785.0,770.57,575.4
2016,9,6,14,45,791.5,129.5,4.4,30.0,739.0,730.3,547.0
2016,9,6,15,0,735.0,152.0,4.4,30.0,693.0,685.23,514.34
2016,9,6,15,15,718.5,148.5,4.35,29.5,651.5,640.63,483.36
2016,9,6,15,30,702.0,145.0,4.3,29.0,610.0,595.05,450.94
2016,9,6,15,45,679.0,140.5,4.3,29.0,563.0,544.03,413.0
2016,9,6,16,0,656.0,136.0,4.3,29.0,516.0,493.19,374.34
2016,9,6,16,15,626.5,130.5,4.15,28.5,465.0,438.77,332.63
2016,9,6,16,30,597.0,125.0,4.0,28.0,414.0,385.81,290.97
2016,9,6,16,45,552.5,118.5,3.85,28.0,360.5,328.05,244.4
2016,9,6,17,0,508.0,112.0,3.7,28.0,307.0,269.46,196.61
2016,9,6,17,15,451.0,101.5,3.4,27.5,254.0,213.47,151.23
2016,9,6,17,30,394.0,91.0,3.1,27.0,201.0,163.45,110.94
2016,9,6,17,45,306.0,77.5,2.8,27.0,151.0,112.7,72.46
2016,9,6,18,0,218.0,64.0,2.5,27.0,101.0,70.45,42.77
2016,9,6,18,15,123.5,42.5,2.5,26.5,62.0,35.4,19.99
2016,9,6,18,30,29.0,21.0,2.5,26.0,23.0,15.77,0.0
2016,9,6,18,45,14.5,10.5,2.55,26.0,11.5,8.26,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,27.5,9.5,2.7,24.0,11.0,7.47,0.0
2016,9,7,6,30,55.0,19.0,2.8,24.0,22.0,14.34,0.0
2016,9,7,6,45,159.5,38.0,2.95,24.5,61.0,33.41,18.06
2016,9,7,7,0,264.0,57.0,3.1,25.0,100.0,70.56,41.58
2016,9,7,7,15,347.5,70.0,3.25,25.0,150.0,112.55,71.25
2016,9,7,7,30,431.0,83.0,3.4,25.0,200.0,164.27,111.21
2016,9,7,7,45,490.0,92.0,3.6,25.5,254.0,215.58,153.13
2016,9,7,8,0,549.0,101.0,3.8,26.0,308.0,277.82,204.1
2016,9,7,8,15,588.5,107.5,3.9,26.0,361.5,332.1,249.34
2016,9,7,8,30,628.0,114.0,4.0,26.0,415.0,389.57,296.37
2016,9,7,8,45,462.0,177.5,4.1,26.5,412.5,394.56,302.5
2016,9,7,9,0,296.0,241.0,4.2,27.0,410.0,376.79,289.21
2016,9,7,9,15,260.0,271.0,4.2,27.5,429.5,398.43,304.88
2016,9,7,9,30,224.0,301.0,4.2,28.0,449.0,404.9,308.59
2016,9,7,9,45,499.0,217.5,4.25,28.5,574.5,550.76,418.97
2016,9,7,10,0,774.0,134.0,4.3,29.0,700.0,694.08,524.25
2016,9,7,10,15,785.5,136.5,4.3,29.0,736.0,733.75,551.66
2016,9,7,10,30,797.0,139.0,4.3,29.0,772.0,771.45,577.79
2016,9,7,10,45,600.5,249.5,4.3,29.0,736.5,743.16,553.23
2016,9,7,11,0,404.0,360.0,4.3,29.0,701.0,676.75,502.41
2016,9,7,11,15,616.5,251.5,4.25,29.0,787.0,790.59,586.07
2016,9,7,11,30,829.0,143.0,4.2,29.0,873.0,880.3,648.83
2016,9,7,11,45,846.0,134.5,4.2,29.5,889.5,886.03,650.36
2016,9,7,12,0,863.0,126.0,4.2,30.0,906.0,902.01,659.38
2016,9,7,12,15,864.0,126.5,4.15,30.0,910.0,908.5,663.17
2016,9,7,12,30,865.0,127.0,4.1,30.0,914.0,911.62,664.89
2016,9,7,12,45,571.0,285.5,4.1,30.5,804.0,812.38,593.45
2016,9,7,13,0,277.0,444.0,4.1,31.0,694.0,671.05,488.98
2016,9,7,13,15,229.5,444.5,4.05,31.0,649.5,608.94,445.95
2016,9,7,13,30,182.0,445.0,4.0,31.0,605.0,563.9,413.73
2016,9,7,13,45,511.5,286.0,4.0,31.0,721.5,728.2,536.57
2016,9,7,14,0,841.0,127.0,4.0,31.0,838.0,831.21,611.42
2016,9,7,14,15,833.5,125.0,3.95,31.0,809.5,802.26,591.72
2016,9,7,14,30,826.0,123.0,3.9,31.0,781.0,779.63,577.16
2016,9,7,14,45,802.5,127.5,3.85,31.0,742.5,738.97,549.27
2016,9,7,15,0,779.0,132.0,3.8,31.0,704.0,696.93,519.68
2016,9,7,15,15,764.0,129.0,3.7,30.5,661.5,652.61,489.07
2016,9,7,15,30,749.0,126.0,3.6,30.0,619.0,607.04,456.85
2016,9,7,15,45,726.5,123.0,3.55,30.0,571.5,557.22,419.99
2016,9,7,16,0,704.0,120.0,3.5,30.0,524.0,505.92,381.24
2016,9,7,16,15,676.0,115.0,3.3,29.5,472.5,450.39,338.91
2016,9,7,16,30,648.0,110.0,3.1,29.0,421.0,396.08,296.38
2016,9,7,16,45,605.5,104.5,2.9,29.0,367.0,337.33,249.13
2016,9,7,17,0,563.0,99.0,2.7,29.0,313.0,282.02,203.83
2016,9,7,17,15,506.5,90.0,2.45,28.5,258.5,223.76,156.67
2016,9,7,17,30,450.0,81.0,2.2,28.0,204.0,167.74,111.57
2016,9,7,17,45,366.0,69.0,1.95,27.5,153.5,115.51,71.88
2016,9,7,18,0,282.0,57.0,1.7,27.0,103.0,73.0,42.27
2016,9,7,18,15,168.5,38.5,1.7,26.5,63.0,34.63,18.42
2016,9,7,18,30,55.0,20.0,1.7,26.0,23.0,15.01,0.0
2016,9,7,18,45,27.5,10.0,1.7,26.0,11.5,7.87,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,9.0,9.0,2.8,22.5,9.0,7.08,0.0
2016,9,8,6,30,18.0,18.0,3.1,23.0,18.0,13.63,0.0
2016,9,8,6,45,119.5,40.0,3.4,23.5,57.5,34.14,18.88
2016,9,8,7,0,221.0,62.0,3.7,24.0,97.0,70.29,42.91
2016,9,8,7,15,306.0,77.5,3.75,24.0,147.5,114.26,74.72
2016,9,8,7,30,391.0,93.0,3.8,24.0,198.0,166.42,115.18
2016,9,8,7,45,473.0,98.0,3.85,24.5,255.0,218.68,157.11
2016,9,8,8,0,555.0,103.0,3.9,25.0,312.0,284.33,210.3
2016,9,8,8,15,596.0,110.0,3.9,25.5,366.5,340.19,256.35
2016,9,8,8,30,637.0,117.0,3.9,26.0,421.0,399.39,304.03
2016,9,8,8,45,683.5,115.5,3.9,26.5,476.0,456.45,349.0
2016,9,8,9,0,730.0,114.0,3.9,27.0,531.0,516.3,394.95
2016,9,8,9,15,751.0,118.0,3.9,27.5,579.0,568.02,433.63
2016,9,8,9,30,772.0,122.0,3.9,28.0,627.0,620.12,471.49
2016,9,8,9,45,795.5,120.5,3.9,28.5,672.0,668.21,505.62
2016,9,8,10,0,819.0,119.0,3.9,29.0,717.0,715.54,538.39
2016,9,8,10,15,830.0,121.5,3.9,29.0,753.5,756.36,566.84
2016,9,8,10,30,841.0,124.0,3.9,29.0,790.0,785.92,586.51
2016,9,8,10,45,853.0,123.0,3.95,29.5,820.0,818.99,607.09
2016,9,8,11,0,865.0,122.0,4.0,30.0,850.0,849.56,625.8
2016,9,8,11,15,870.0,123.0,4.0,30.0,871.5,873.26,640.86
2016,9,8,11,30,875.0,124.0,4.0,30.0,893.0,893.83,653.9
2016,9,8,11,45,874.0,127.5,4.0,30.5,904.5,908.11,661.48
2016,9,8,12,0,873.0,131.0,4.0,31.0,916.0,918.92,666.88
2016,9,8,12,15,873.5,131.0,4.0,31.0,920.0,924.5,670.3
2016,9,8,12,30,874.0,131.0,4.0,31.0,924.0,926.66,671.62
2016,9,8,12,45,871.5,132.0,4.05,31.0,919.5,923.56,669.89
2016,9,8,13,0,869.0,133.0,4.1,31.0,915.0,917.06,666.06
2016,9,8,13,15,865.5,132.0,4.1,31.0,901.5,904.51,658.12
2016,9,8,13,30,862.0,131.0,4.1,31.0,888.0,888.67,648.13
2016,9,8,13,45,854.5,131.0,4.1,31.0,866.0,867.07,634.37
2016,9,8,14,0,847.0,131.0,4.1,31.0,844.0,842.49,618.69
2016,9,8,14,15,838.5,129.5,4.05,31.0,814.5,823.19,606.39
2016,9,8,14,30,830.0,128.0,4.0,31.0,785.0,790.14,584.73
2016,9,8,14,45,816.5,126.5,4.0,31.0,748.0,750.86,558.27
2016,9,8,15,0,803.0,125.0,4.0,31.0,711.0,709.65,529.65
2016,9,8,15,15,787.5,122.0,3.95,31.0,668.0,663.98,497.25
2016,9,8,15,30,772.0,119.0,3.9,31.0,625.0,617.05,463.32
2016,9,8,15,45,748.5,116.5,3.85,31.0,576.5,564.89,424.87
2016,9,8,16,0,725.0,114.0,3.8,31.0,528.0,513.35,385.96
2016,9,8,16,15,697.0,109.0,3.6,30.5,475.5,456.72,342.89
2016,9,8,16,30,669.0,104.0,3.4,30.0,423.0,401.29,299.56
2016,9,8,16,45,626.5,99.0,3.2,29.5,368.0,341.83,252.25
2016,9,8,17,0,584.0,94.0,3.0,29.0,313.0,285.76,206.64
2016,9,8,17,15,527.0,85.5,2.7,28.0,258.5,226.52,158.77
2016,9,8,17,30,470.0,77.0,2.4,27.0,204.0,173.14,115.65
2016,9,8,17,45,380.5,66.0,2.15,26.5,152.5,116.04,71.97
2016,9,8,18,0,291.0,55.0,1.9,26.0,101.0,72.88,41.87
2016,9,8,18,15,171.0,36.5,1.85,25.5,61.0,33.63,17.33
2016,9,8,18,30,51.0,18.0,1.8,25.0,21.0,13.57,0.0
2016,9,8,18,45,25.5,9.0,1.8,25.0,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,4.5,7.5,2.75,22.5,8.0,5.9,0.0
2016,9,9,6,30,9.0,15.0,3.0,23.0,16.0,11.57,0.0
2016,9,9,6,45,91.0,40.0,3.3,23.5,54.5,34.0,18.93
2016,9,9,7,0,173.0,65.0,3.6,24.0,93.0,69.41,43.85
2016,9,9,7,15,255.0,83.0,3.7,24.0,142.0,109.55,73.07
2016,9,9,7,30,337.0,101.0,3.8,24.0,191.0,163.51,115.1
2016,9,9,7,45,421.0,107.5,3.95,24.5,247.0,215.02,156.12
2016,9,9,8,0,505.0,114.0,4.1,25.0,303.0,275.46,204.93
2016,9,9,8,15,548.0,122.0,4.1,25.5,357.0,329.95,249.66
2016,9,9,8,30,591.0,130.0,4.1,26.0,411.0,393.8,300.68
2016,9,9,8,45,640.5,129.0,4.1,26.5,465.5,451.02,345.59
2016,9,9,9,0,690.0,128.0,4.1,27.0,520.0,511.39,391.82
2016,9,9,9,15,712.0,132.0,4.1,27.5,568.0,563.0,430.35
2016,9,9,9,30,734.0,136.0,4.1,28.0,616.0,614.62,467.85
2016,9,9,9,45,762.0,133.5,4.1,28.5,661.0,661.39,501.15
2016,9,9,10,0,790.0,131.0,4.1,29.0,706.0,709.99,534.94
2016,9,9,10,15,801.5,133.5,4.1,29.0,742.0,750.23,563.05
2016,9,9,10,30,813.0,136.0,4.1,29.0,778.0,788.45,589.14
2016,9,9,10,45,829.0,133.5,4.1,29.5,809.0,823.26,610.69
2016,9,9,11,0,845.0,131.0,4.1,30.0,840.0,844.57,622.92
2016,9,9,11,15,850.5,132.0,4.05,30.0,861.0,868.23,637.83
2016,9,9,11,30,856.0,133.0,4.0,30.0,882.0,888.84,650.68
2016,9,9,11,45,872.0,125.5,4.0,30.5,898.5,908.01,661.54
2016,9,9,12,0,888.0,118.0,4.0,31.0,915.0,924.04,670.35
2016,9,9,12,15,889.0,118.0,4.0,31.0,919.0,930.1,674.04
2016,9,9,12,30,890.0,118.0,4.0,31.0,923.0,932.66,675.62
2016,9,9,12,45,889.0,118.0,4.0,31.0,918.5,929.9,673.86
2016,9,9,13,0,888.0,118.0,4.0,31.0,914.0,923.65,669.96
