Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,13,15,885.0,117.0,3.95,31.0,901.0,911.22,661.87
2016,9,9,13,30,882.0,116.0,3.9,31.0,888.0,895.41,651.69
2016,9,9,13,45,876.5,115.0,3.9,31.0,866.5,874.12,638.22
2016,9,9,14,0,871.0,114.0,3.9,31.0,845.0,849.71,622.72
2016,9,9,14,15,863.5,112.5,3.85,31.0,815.5,820.2,603.58
2016,9,9,14,30,856.0,111.0,3.8,31.0,786.0,787.93,582.56
2016,9,9,14,45,840.5,111.5,3.8,31.0,748.5,748.94,557.04
2016,9,9,15,0,825.0,112.0,3.8,31.0,711.0,715.01,533.41
2016,9,9,15,15,810.5,109.0,3.75,30.5,668.0,669.11,501.9
2016,9,9,15,30,796.0,106.0,3.7,30.0,625.0,621.83,468.67
2016,9,9,15,45,775.5,103.0,3.65,30.0,576.5,569.91,430.29
2016,9,9,16,0,755.0,100.0,3.6,30.0,528.0,517.69,390.77
2016,9,9,16,15,728.0,96.0,3.4,29.5,475.5,461.36,347.67
2016,9,9,16,30,701.0,92.0,3.2,29.0,423.0,405.58,303.79
2016,9,9,16,45,663.0,87.0,3.05,29.0,368.5,346.19,255.67
2016,9,9,17,0,625.0,82.0,2.9,29.0,314.0,289.7,208.91
2016,9,9,17,15,570.0,74.5,2.7,28.0,259.0,229.59,160.0
2016,9,9,17,30,515.0,67.0,2.5,27.0,204.0,175.06,115.54
2016,9,9,17,45,431.5,57.0,2.3,26.5,152.5,119.99,72.94
2016,9,9,18,0,348.0,47.0,2.1,26.0,101.0,74.63,40.95
2016,9,9,18,15,216.0,32.0,2.15,25.5,60.5,31.98,14.92
2016,9,9,18,30,84.0,17.0,2.2,25.0,20.0,13.38,0.0
2016,9,9,18,45,42.0,8.5,2.25,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,6,15,29.0,8.5,0.7,21.5,9.5,0.0,0.0
2016,9,10,6,30,58.0,17.0,0.7,22.0,19.0,12.89,0.0
2016,9,10,6,45,179.0,34.0,0.7,22.5,58.5,34.29,17.19
2016,9,10,7,0,300.0,51.0,0.7,23.0,98.0,73.96,42.55
2016,9,10,7,15,384.0,62.5,0.75,23.5,148.5,117.88,74.22
2016,9,10,7,30,468.0,74.0,0.8,24.0,199.0,175.22,118.88
2016,9,10,7,45,525.5,82.0,0.9,24.5,253.0,228.68,162.51
2016,9,10,8,0,583.0,90.0,1.0,25.0,307.0,288.04,210.81
2016,9,10,8,15,291.5,79.0,1.1,25.0,187.5,193.19,145.56
2016,9,10,8,30,0.0,68.0,1.2,25.0,68.0,52.18,36.86
2016,9,10,8,45,8.0,133.5,1.35,25.5,138.5,107.86,81.41
2016,9,10,9,0,16.0,199.0,1.5,26.0,209.0,165.94,126.51
2016,9,10,9,15,47.5,245.0,1.65,26.0,276.0,233.25,178.3
2016,9,10,9,30,79.0,291.0,1.8,26.0,343.0,296.71,226.27
2016,9,10,9,45,427.5,211.0,2.0,26.5,518.5,504.53,384.16
2016,9,10,10,0,776.0,131.0,2.2,27.0,694.0,703.57,528.12
2016,9,10,10,15,417.5,242.0,2.3,27.0,547.0,561.73,422.14
2016,9,10,10,30,59.0,353.0,2.4,27.0,400.0,350.22,262.37
2016,9,10,10,45,438.0,246.0,2.5,27.0,611.0,611.76,460.43
2016,9,10,11,0,817.0,139.0,2.6,27.0,822.0,843.63,623.42
2016,9,10,11,15,822.5,140.0,2.7,27.0,843.0,867.39,637.33
2016,9,10,11,30,828.0,141.0,2.8,27.0,864.0,888.11,651.05
2016,9,10,11,45,845.5,132.5,2.9,27.0,880.0,894.08,655.09
2016,9,10,12,0,863.0,124.0,3.0,27.0,896.0,910.35,666.2
2016,9,10,12,15,864.0,124.0,3.05,27.0,900.0,916.19,670.08
2016,9,10,12,30,865.0,124.0,3.1,27.0,904.0,918.63,671.94
2016,9,10,12,45,866.0,122.0,3.15,27.5,900.0,915.82,669.15
2016,9,10,13,0,867.0,120.0,3.2,28.0,896.0,909.59,664.26
2016,9,10,13,15,864.0,119.5,3.25,28.0,883.0,897.74,657.11
2016,9,10,13,30,861.0,119.0,3.3,28.0,870.0,882.59,647.88
2016,9,10,13,45,857.0,117.0,3.35,28.0,849.0,861.94,635.04
2016,9,10,14,0,853.0,115.0,3.4,28.0,828.0,838.17,620.14
2016,9,10,14,15,585.5,237.5,3.4,28.0,719.0,728.34,542.1
2016,9,10,14,30,318.0,360.0,3.4,28.0,610.0,590.08,440.46
2016,9,10,14,45,427.5,302.0,3.4,28.0,621.0,620.72,465.52
2016,9,10,15,0,537.0,244.0,3.4,28.0,632.0,630.09,474.4
2016,9,10,15,15,663.5,173.0,3.35,28.0,622.5,634.67,479.57
2016,9,10,15,30,790.0,102.0,3.3,28.0,613.0,616.12,467.69
2016,9,10,15,45,638.5,145.0,3.3,28.0,537.5,531.77,404.37
2016,9,10,16,0,487.0,188.0,3.3,28.0,462.0,448.7,341.66
2016,9,10,16,15,592.0,138.0,3.15,27.5,438.0,434.87,330.88
2016,9,10,16,30,697.0,88.0,3.0,27.0,414.0,401.56,303.37
2016,9,10,16,45,655.5,84.0,2.9,27.0,359.5,341.94,254.72
2016,9,10,17,0,614.0,80.0,2.8,27.0,305.0,285.58,207.82
2016,9,10,17,15,560.0,72.5,2.7,26.5,251.0,226.27,158.84
2016,9,10,17,30,506.0,65.0,2.6,26.0,197.0,172.45,114.38
2016,9,10,17,45,417.0,55.5,2.55,25.5,146.0,117.38,71.74
2016,9,10,18,0,328.0,46.0,2.5,25.0,95.0,70.41,38.35
2016,9,10,18,15,203.0,30.0,2.55,24.5,56.0,30.53,13.61
2016,9,10,18,30,78.0,14.0,2.6,24.0,17.0,11.02,0.0
2016,9,10,18,45,39.0,7.0,2.7,24.0,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.5,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,77.0,16.0,2.3,19.0,19.0,12.59,0.0
2016,9,11,6,45,196.0,33.0,2.55,19.5,58.5,35.36,17.39
2016,9,11,7,0,315.0,50.0,2.8,20.0,98.0,76.38,44.26
2016,9,11,7,15,397.5,61.5,2.65,20.5,149.0,121.29,77.6
2016,9,11,7,30,480.0,73.0,2.5,21.0,200.0,179.49,124.17
2016,9,11,7,45,533.0,82.0,2.35,22.0,254.0,233.5,169.18
2016,9,11,8,0,586.0,91.0,2.2,23.0,308.0,292.93,218.17
2016,9,11,8,15,624.5,97.5,2.05,23.5,362.5,349.4,264.53
2016,9,11,8,30,663.0,104.0,1.9,24.0,417.0,408.89,311.8
2016,9,11,8,45,689.0,110.0,1.8,25.0,468.0,464.3,353.9
2016,9,11,9,0,715.0,116.0,1.7,26.0,519.0,520.72,395.0
2016,9,11,9,15,586.5,177.0,1.65,26.0,527.5,535.56,405.17
2016,9,11,9,30,458.0,238.0,1.6,26.0,536.0,530.11,399.89
2016,9,11,9,45,622.0,185.0,1.6,26.5,618.0,623.35,467.28
2016,9,11,10,0,786.0,132.0,1.6,27.0,700.0,715.35,531.52
2016,9,11,10,15,797.5,134.5,1.6,27.5,736.0,755.48,556.81
2016,9,11,10,30,809.0,137.0,1.6,28.0,772.0,793.57,580.27
2016,9,11,10,45,817.0,139.0,1.6,28.5,801.0,826.06,599.17
2016,9,11,11,0,825.0,141.0,1.6,29.0,830.0,855.91,616.21
2016,9,11,11,15,831.0,142.0,1.6,29.0,851.0,880.24,630.86
2016,9,11,11,30,837.0,143.0,1.6,29.0,872.0,901.53,643.63
2016,9,11,11,45,865.5,127.5,1.65,29.0,890.5,910.89,649.51
2016,9,11,12,0,894.0,112.0,1.7,29.0,909.0,930.68,662.23
2016,9,11,12,15,895.0,112.0,1.7,29.0,913.5,936.62,665.59
2016,9,11,12,30,896.0,112.0,1.7,29.0,918.0,939.04,666.99
2016,9,11,12,45,605.0,269.5,1.75,29.5,812.5,840.74,600.86
2016,9,11,13,0,314.0,427.0,1.8,30.0,707.0,697.01,499.66
2016,9,11,13,15,602.5,268.0,1.8,30.0,795.0,825.65,592.98
2016,9,11,13,30,891.0,109.0,1.8,30.0,883.0,902.48,644.57
2016,9,11,13,45,887.0,107.5,1.85,30.0,861.5,881.61,631.54
2016,9,11,14,0,883.0,106.0,1.9,30.0,840.0,857.52,617.4
2016,9,11,14,15,875.5,104.5,1.9,30.0,811.0,827.45,598.88
2016,9,11,14,30,868.0,103.0,1.9,30.0,782.0,794.59,578.49
2016,9,11,14,45,849.0,106.0,1.95,30.0,743.5,754.74,553.69
2016,9,11,15,0,830.0,109.0,2.0,30.0,705.0,720.1,530.99
2016,9,11,15,15,816.0,106.5,2.0,30.0,662.0,674.62,499.81
2016,9,11,15,30,802.0,104.0,2.0,30.0,619.0,627.7,466.98
2016,9,11,15,45,783.5,100.0,2.05,30.0,571.0,575.49,429.79
2016,9,11,16,0,765.0,96.0,2.1,30.0,523.0,522.82,391.14
2016,9,11,16,15,738.5,92.0,2.0,29.5,471.0,466.03,348.55
2016,9,11,16,30,712.0,88.0,1.9,29.0,419.0,409.74,305.02
2016,9,11,16,45,676.5,82.5,1.85,28.5,364.0,350.07,257.81
2016,9,11,17,0,641.0,77.0,1.8,28.0,309.0,293.03,211.34
2016,9,11,17,15,587.0,70.0,1.65,27.5,254.0,232.53,161.75
2016,9,11,17,30,533.0,63.0,1.5,27.0,199.0,177.49,116.53
2016,9,11,17,45,451.5,52.5,1.35,26.5,147.5,120.95,72.6
2016,9,11,18,0,370.0,42.0,1.2,26.0,96.0,73.9,39.13
2016,9,11,18,15,232.5,27.5,1.2,25.5,56.0,31.42,13.07
2016,9,11,18,30,95.0,13.0,1.2,25.0,16.0,10.23,0.0
2016,9,11,18,45,47.5,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,49.5,7.5,0.6,20.5,9.5,0.0,0.0
2016,9,12,6,30,99.0,15.0,0.6,21.0,19.0,11.8,0.0
2016,9,12,6,45,225.0,31.0,0.6,21.5,59.5,36.32,16.8
2016,9,12,7,0,351.0,47.0,0.6,22.0,100.0,81.81,46.57
2016,9,12,7,15,434.0,57.5,0.7,22.5,151.5,129.1,81.5
2016,9,12,7,30,517.0,68.0,0.8,23.0,203.0,186.03,126.58
2016,9,12,7,45,568.5,76.0,0.95,23.5,257.5,241.04,172.34
2016,9,12,8,0,620.0,84.0,1.1,24.0,312.0,301.22,221.99
2016,9,12,8,15,657.5,89.5,1.25,24.5,366.5,358.28,268.71
2016,9,12,8,30,695.0,95.0,1.4,25.0,421.0,418.18,316.41
2016,9,12,8,45,539.0,156.5,1.55,26.0,427.0,428.08,325.26
2016,9,12,9,0,383.0,218.0,1.7,27.0,433.0,414.59,315.01
2016,9,12,9,15,583.0,165.5,1.7,27.0,526.5,526.56,398.57
2016,9,12,9,30,783.0,113.0,1.7,27.0,620.0,633.24,476.07
2016,9,12,9,45,574.5,211.0,1.7,27.5,596.5,610.87,455.98
2016,9,12,10,0,366.0,309.0,1.7,28.0,573.0,558.45,414.98
2016,9,12,10,15,600.0,216.5,1.7,28.0,675.0,688.83,509.41
2016,9,12,10,30,834.0,124.0,1.7,28.0,777.0,804.44,589.14
2016,9,12,10,45,489.5,269.0,1.75,28.5,656.0,680.59,498.41
2016,9,12,11,0,145.0,414.0,1.8,29.0,535.0,502.77,368.02
2016,9,12,11,15,502.5,271.5,1.85,29.0,705.0,720.47,527.15
2016,9,12,11,30,860.0,129.0,1.9,29.0,875.0,899.19,647.15
2016,9,12,11,45,864.0,129.0,1.95,29.5,887.5,914.31,653.81
2016,9,12,12,0,868.0,129.0,2.0,30.0,900.0,926.14,660.09
2016,9,12,12,15,487.5,288.0,2.0,30.0,721.5,749.24,540.46
2016,9,12,12,30,107.0,447.0,2.0,30.0,543.0,493.87,358.63
2016,9,12,12,45,485.5,288.5,2.05,30.0,720.0,747.43,543.19
2016,9,12,13,0,864.0,130.0,2.1,30.0,897.0,922.06,660.19
2016,9,12,13,15,860.5,129.5,2.1,30.0,883.5,909.6,650.85
2016,9,12,13,30,857.0,129.0,2.1,30.0,870.0,893.86,641.32
2016,9,12,13,45,849.5,129.0,2.15,30.0,848.0,871.9,628.31
2016,9,12,14,0,842.0,129.0,2.2,30.0,826.0,846.99,613.4
2016,9,12,14,15,833.5,127.0,2.2,30.0,796.0,826.95,601.29
2016,9,12,14,30,825.0,125.0,2.2,30.0,766.0,793.11,579.98
2016,9,12,14,45,812.5,123.0,2.2,30.0,729.0,753.8,554.69
2016,9,12,15,0,800.0,121.0,2.2,30.0,692.0,712.51,526.86
2016,9,12,15,15,784.0,118.0,2.2,30.0,649.5,666.15,494.99
2016,9,12,15,30,768.0,115.0,2.2,30.0,607.0,618.61,461.58
2016,9,12,15,45,745.5,112.0,2.2,30.0,558.0,566.29,423.92
2016,9,12,16,0,723.0,109.0,2.2,30.0,509.0,514.62,385.72
2016,9,12,16,15,694.5,104.0,2.1,29.5,457.0,457.42,342.89
2016,9,12,16,30,666.0,99.0,2.0,29.0,405.0,401.5,299.75
2016,9,12,16,45,624.0,93.5,1.9,29.0,350.5,341.48,251.91
2016,9,12,17,0,582.0,88.0,1.8,29.0,296.0,284.87,205.77
2016,9,12,17,15,525.0,79.0,1.65,28.0,242.0,224.81,157.45
2016,9,12,17,30,468.0,70.0,1.5,27.0,188.0,170.67,113.68
2016,9,12,17,45,378.0,58.5,1.35,26.5,137.5,112.73,69.11
2016,9,12,18,0,288.0,47.0,1.2,26.0,87.0,68.87,38.08
2016,9,12,18,15,169.0,29.0,1.2,25.5,50.0,29.43,11.98
2016,9,12,18,30,50.0,11.0,1.2,25.0,13.0,8.65,0.0
2016,9,12,18,45,25.0,5.5,1.25,25.0,6.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,4.5,0.7,21.5,4.5,0.0,0.0
2016,9,13,6,30,0.0,9.0,0.8,22.0,9.0,7.08,0.0
2016,9,13,6,45,6.0,29.5,0.9,22.5,30.5,22.7,11.41
2016,9,13,7,0,12.0,50.0,1.0,23.0,52.0,39.58,26.04
2016,9,13,7,15,27.5,73.5,1.2,23.5,80.5,63.24,45.19
2016,9,13,7,30,43.0,97.0,1.4,24.0,109.0,88.01,65.2
2016,9,13,7,45,55.0,121.0,1.6,24.5,139.5,114.24,86.39
2016,9,13,8,0,67.0,145.0,1.8,25.0,170.0,142.03,108.58
2016,9,13,8,15,64.0,168.0,1.75,25.5,195.0,164.4,126.27
2016,9,13,8,30,61.0,191.0,1.7,26.0,220.0,186.52,143.29
2016,9,13,8,45,106.0,221.0,1.7,26.5,278.0,239.08,183.53
2016,9,13,9,0,151.0,251.0,1.7,27.0,336.0,306.33,234.12
2016,9,13,9,15,133.0,274.0,1.6,27.0,353.5,324.33,246.71
2016,9,13,9,30,115.0,297.0,1.5,27.0,371.0,328.48,248.94
2016,9,13,9,45,100.5,314.5,1.45,27.5,382.5,339.34,255.65
2016,9,13,10,0,86.0,332.0,1.4,28.0,394.0,348.86,261.18
2016,9,13,10,15,79.5,346.5,1.3,28.0,406.0,360.54,268.76
2016,9,13,10,30,73.0,361.0,1.2,28.0,418.0,371.62,275.8
2016,9,13,10,45,57.0,357.5,1.15,28.5,403.0,357.48,264.16
2016,9,13,11,0,41.0,354.0,1.1,29.0,388.0,342.31,251.97
2016,9,13,11,15,67.5,388.5,1.1,29.0,446.0,398.92,292.74
2016,9,13,11,30,94.0,423.0,1.1,29.0,504.0,456.67,333.17
2016,9,13,11,45,73.0,412.0,1.1,29.5,475.5,428.75,311.96
2016,9,13,12,0,52.0,401.0,1.1,30.0,447.0,400.04,290.75
2016,9,13,12,15,88.5,425.5,1.15,30.0,505.0,457.3,331.95
2016,9,13,12,30,125.0,450.0,1.2,30.0,563.0,533.58,384.76
2016,9,13,12,45,145.5,449.5,1.25,30.5,580.0,551.5,396.42
2016,9,13,13,0,166.0,449.0,1.3,31.0,597.0,568.41,407.8
2016,9,13,13,15,280.0,413.0,1.4,31.0,656.5,653.14,468.03
2016,9,13,13,30,394.0,377.0,1.5,31.0,716.0,715.41,512.15
2016,9,13,13,45,354.0,382.0,1.6,31.0,681.0,676.77,486.28
2016,9,13,14,0,314.0,387.0,1.7,31.0,646.0,638.13,460.9
2016,9,13,14,15,570.0,252.5,1.75,31.0,701.5,730.49,529.72
2016,9,13,14,30,826.0,118.0,1.8,31.0,757.0,780.29,567.06
2016,9,13,14,45,803.5,121.0,1.9,31.0,718.0,747.26,546.31
2016,9,13,15,0,781.0,124.0,2.0,31.0,679.0,703.83,517.73
2016,9,13,15,15,721.5,142.5,2.05,30.5,630.5,651.52,482.44
2016,9,13,15,30,662.0,161.0,2.1,30.0,582.0,598.07,445.61
2016,9,13,15,45,683.5,135.5,2.2,30.0,540.0,554.93,415.62
2016,9,13,16,0,705.0,110.0,2.3,30.0,498.0,507.49,381.23
2016,9,13,16,15,676.0,105.0,2.25,29.5,446.0,450.81,338.82
2016,9,13,16,30,647.0,100.0,2.2,29.0,394.0,395.52,296.16
2016,9,13,16,45,603.5,94.0,2.2,29.0,340.0,335.34,248.29
2016,9,13,17,0,560.0,88.0,2.2,29.0,286.0,278.79,202.24
2016,9,13,17,15,501.5,79.0,2.0,28.5,233.0,219.44,154.06
2016,9,13,17,30,443.0,70.0,1.8,28.0,180.0,166.21,110.83
2016,9,13,17,45,352.5,58.0,1.65,27.5,130.5,109.16,67.05
2016,9,13,18,0,262.0,46.0,1.5,27.0,81.0,66.24,36.67
2016,9,13,18,15,131.0,28.0,1.5,26.5,45.5,27.62,10.42
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,7.87,0.0
2016,9,13,18,45,0.0,5.0,1.5,25.5,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,29.5,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,59.0,14.0,1.0,23.0,16.0,11.02,0.0
2016,9,14,6,45,179.0,31.0,1.2,23.5,54.0,36.56,16.95
2016,9,14,7,0,299.0,48.0,1.4,24.0,92.0,78.19,45.04
2016,9,14,7,15,381.5,60.0,1.45,24.5,142.0,123.58,78.92
2016,9,14,7,30,464.0,72.0,1.5,25.0,192.0,182.35,125.51
2016,9,14,7,45,524.0,79.5,1.55,25.5,246.0,236.88,170.33
2016,9,14,8,0,584.0,87.0,1.6,26.0,300.0,297.55,219.8
2016,9,14,8,15,622.0,93.0,1.7,26.5,353.0,353.66,265.4
2016,9,14,8,30,660.0,99.0,1.8,27.0,406.0,412.71,312.04
2016,9,14,8,45,438.0,172.5,1.95,27.5,386.5,396.26,301.46
2016,9,14,9,0,216.0,246.0,2.1,28.0,367.0,339.8,258.76
2016,9,14,9,15,153.0,268.0,2.2,28.0,358.0,332.42,252.88
2016,9,14,9,30,90.0,290.0,2.3,28.0,349.0,306.79,232.64
2016,9,14,9,45,139.5,316.0,2.45,28.5,413.0,382.15,288.58
2016,9,14,10,0,189.0,342.0,2.6,29.0,477.0,449.05,336.98
2016,9,14,10,15,170.0,361.5,2.65,29.0,488.0,460.31,343.96
2016,9,14,10,30,151.0,381.0,2.7,29.0,499.0,469.81,349.85
2016,9,14,10,45,481.5,260.0,2.8,29.5,654.5,671.04,498.21
2016,9,14,11,0,812.0,139.0,2.9,30.0,810.0,853.49,624.31
2016,9,14,11,15,493.5,287.0,2.95,30.0,698.0,732.4,536.32
2016,9,14,11,30,175.0,435.0,3.0,30.0,586.0,560.12,410.28
2016,9,14,11,45,105.5,404.0,3.1,30.5,495.5,451.74,332.72
2016,9,14,12,0,36.0,373.0,3.2,31.0,405.0,359.85,264.67
2016,9,14,12,15,184.5,397.5,3.25,31.0,561.5,539.94,397.42
2016,9,14,12,30,333.0,422.0,3.3,31.0,718.0,719.79,523.29
2016,9,14,12,45,581.0,282.0,3.35,31.0,795.5,837.51,608.06
2016,9,14,13,0,829.0,142.0,3.4,31.0,873.0,921.26,666.25
2016,9,14,13,15,567.0,276.0,3.4,31.0,772.5,804.34,585.13
2016,9,14,13,30,305.0,410.0,3.4,31.0,672.0,669.27,487.85
2016,9,14,13,45,173.5,380.5,3.4,31.0,529.0,502.31,370.35
2016,9,14,14,0,42.0,351.0,3.4,31.0,386.0,340.86,252.02
2016,9,14,14,15,417.5,242.5,3.4,31.0,565.0,597.56,446.25
2016,9,14,14,30,793.0,134.0,3.4,31.0,744.0,781.24,578.4
2016,9,14,14,45,779.0,132.0,3.45,31.0,707.5,741.54,550.71
2016,9,14,15,0,765.0,130.0,3.5,31.0,671.0,700.08,522.36
2016,9,14,15,15,749.0,126.5,3.45,30.5,628.5,654.32,491.1
2016,9,14,15,30,733.0,123.0,3.4,30.0,586.0,609.33,459.61
2016,9,14,15,45,715.5,117.0,3.35,30.0,539.0,557.98,421.92
2016,9,14,16,0,698.0,111.0,3.3,30.0,492.0,506.33,383.11
2016,9,14,16,15,668.5,106.0,3.15,29.5,440.5,449.62,340.06
2016,9,14,16,30,639.0,101.0,3.0,29.0,389.0,394.37,296.91
2016,9,14,16,45,606.5,92.5,2.9,29.0,336.5,336.47,250.17
2016,9,14,17,0,574.0,84.0,2.8,29.0,284.0,281.07,204.37
2016,9,14,17,15,516.5,75.0,2.45,28.5,230.5,221.11,155.29
2016,9,14,17,30,459.0,66.0,2.1,28.0,177.0,167.18,111.12
2016,9,14,17,45,375.0,54.0,1.8,27.5,128.5,112.85,68.99
2016,9,14,18,0,291.0,42.0,1.5,27.0,80.0,66.4,35.48
2016,9,14,18,15,166.5,25.5,1.45,26.5,44.5,27.19,8.38
2016,9,14,18,30,42.0,9.0,1.4,26.0,9.0,7.08,0.0
2016,9,14,18,45,21.0,4.5,1.35,26.0,4.5,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,14.0,5.0,0.75,22.0,5.5,0.0,0.0
2016,9,15,6,30,28.0,10.0,1.0,22.0,11.0,7.87,0.0
2016,9,15,6,45,99.0,33.0,1.25,22.5,46.0,33.4,16.45
2016,9,15,7,0,170.0,56.0,1.5,23.0,81.0,68.71,42.84
2016,9,15,7,15,238.0,77.0,1.4,23.5,128.5,110.68,74.86
2016,9,15,7,30,306.0,98.0,1.3,24.0,176.0,160.86,114.59
2016,9,15,7,45,359.0,114.0,1.2,25.0,227.5,216.09,158.86
2016,9,15,8,0,412.0,130.0,1.1,26.0,279.0,272.42,203.28
2016,9,15,8,15,452.5,142.0,1.1,26.5,331.0,325.57,245.1
2016,9,15,8,30,493.0,154.0,1.1,27.0,383.0,382.35,288.57
2016,9,15,8,45,527.0,162.5,1.1,27.5,433.0,435.92,328.52
2016,9,15,9,0,561.0,171.0,1.1,28.0,483.0,491.68,368.86
2016,9,15,9,15,584.5,178.5,1.2,28.0,529.0,541.91,405.49
2016,9,15,9,30,608.0,186.0,1.3,28.0,575.0,599.1,446.13
2016,9,15,9,45,624.5,192.5,1.45,28.5,616.0,644.58,477.38
2016,9,15,10,0,641.0,199.0,1.6,29.0,657.0,689.29,507.61
2016,9,15,10,15,364.0,282.5,1.7,29.0,545.0,553.89,410.27
2016,9,15,10,30,87.0,366.0,1.8,29.0,433.0,389.65,288.63
2016,9,15,10,45,109.5,387.0,1.95,29.5,475.0,430.98,318.9
2016,9,15,11,0,132.0,408.0,2.1,30.0,517.0,490.64,360.53
2016,9,15,11,15,414.5,315.0,2.15,30.0,669.0,691.11,505.26
2016,9,15,11,30,697.0,222.0,2.2,30.0,821.0,873.25,630.27
2016,9,15,11,45,693.5,228.0,2.3,30.5,831.5,885.86,635.93
2016,9,15,12,0,690.0,234.0,2.4,31.0,842.0,895.37,641.14
2016,9,15,12,15,349.0,214.5,2.45,31.0,522.5,556.56,410.27
2016,9,15,12,30,8.0,195.0,2.5,31.0,203.0,162.22,118.18
2016,9,15,12,45,344.0,217.5,2.55,31.5,520.0,554.38,412.37
2016,9,15,13,0,680.0,240.0,2.6,32.0,837.0,889.59,639.01
2016,9,15,13,15,675.5,238.5,2.6,32.0,823.5,876.02,627.56
2016,9,15,13,30,671.0,237.0,2.6,32.0,810.0,859.61,617.24
2016,9,15,13,45,431.5,321.5,2.6,32.0,686.5,708.44,512.73
2016,9,15,14,0,192.0,406.0,2.6,32.0,563.0,538.58,392.52
2016,9,15,14,15,401.0,321.5,2.6,31.5,634.0,657.61,481.59
2016,9,15,14,30,610.0,237.0,2.6,31.0,705.0,738.45,541.4
2016,9,15,14,45,624.5,215.5,2.65,31.0,674.0,708.14,521.3
2016,9,15,15,0,639.0,194.0,2.7,31.0,643.0,674.35,499.23
2016,9,15,15,15,620.0,188.5,2.7,31.0,601.5,628.4,467.42
2016,9,15,15,30,601.0,183.0,2.7,31.0,560.0,581.96,434.7
2016,9,15,15,45,579.5,174.0,2.75,31.0,513.5,524.81,393.9
2016,9,15,16,0,558.0,165.0,2.8,31.0,467.0,474.45,356.92
2016,9,15,16,15,525.5,155.5,2.65,30.5,416.5,418.87,315.41
2016,9,15,16,30,493.0,146.0,2.5,30.0,366.0,365.45,274.5
2016,9,15,16,45,458.0,132.0,2.45,30.0,315.0,309.6,230.47
2016,9,15,17,0,423.0,118.0,2.4,30.0,264.0,256.89,188.03
2016,9,15,17,15,365.5,103.0,2.1,29.0,212.5,200.5,143.29
2016,9,15,17,30,308.0,88.0,1.8,28.0,161.0,150.45,103.5
2016,9,15,17,45,238.5,67.5,1.55,27.5,115.0,97.37,62.32
2016,9,15,18,0,169.0,47.0,1.3,27.0,69.0,57.12,32.7
2016,9,15,18,15,84.5,23.5,1.25,26.5,34.5,22.18,5.31
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,29.0,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,58.0,12.0,0.8,23.0,14.0,9.46,0.0
2016,9,16,6,45,177.5,29.5,0.95,23.5,51.5,37.6,16.82
2016,9,16,7,0,297.0,47.0,1.1,24.0,89.0,80.53,46.71
2016,9,16,7,15,380.5,59.0,0.9,24.5,139.0,126.66,81.48
2016,9,16,7,30,464.0,71.0,0.7,25.0,189.0,186.34,128.67
2016,9,16,7,45,522.0,79.5,0.5,26.0,243.0,241.67,173.1
2016,9,16,8,0,580.0,88.0,0.3,27.0,297.0,302.95,220.87
2016,9,16,8,15,618.5,94.5,0.4,27.5,350.5,359.86,265.78
2016,9,16,8,30,657.0,101.0,0.5,28.0,404.0,419.76,311.68
2016,9,16,8,45,684.0,106.5,0.6,28.5,455.0,475.35,353.21
2016,9,16,9,0,711.0,112.0,0.7,29.0,506.0,532.03,394.27
2016,9,16,9,15,732.0,116.0,0.7,29.0,553.0,584.26,431.06
2016,9,16,9,30,753.0,120.0,0.7,29.0,600.0,634.49,465.5
2016,9,16,9,45,506.5,225.0,0.7,29.5,557.5,587.95,429.17
2016,9,16,10,0,260.0,330.0,0.7,30.0,515.0,508.58,370.05
2016,9,16,10,15,233.5,353.0,0.7,30.0,526.0,505.01,367.45
2016,9,16,10,30,207.0,376.0,0.7,30.0,537.0,513.63,372.22
2016,9,16,10,45,140.5,381.0,0.7,30.5,492.0,469.47,339.39
2016,9,16,11,0,74.0,386.0,0.7,31.0,447.0,403.48,291.64
2016,9,16,11,15,71.5,394.5,0.7,31.0,455.0,411.15,297.07
2016,9,16,11,30,69.0,403.0,0.7,31.0,463.0,418.48,301.73
2016,9,16,11,45,467.0,263.0,0.75,31.5,672.5,708.13,505.0
2016,9,16,12,0,865.0,123.0,0.8,32.0,882.0,930.82,644.38
2016,9,16,12,15,866.0,123.5,0.85,32.0,885.5,936.69,645.69
2016,9,16,12,30,867.0,124.0,0.9,32.0,889.0,939.14,647.94
2016,9,16,12,45,865.5,123.5,1.0,32.5,884.0,934.89,645.83
2016,9,16,13,0,864.0,123.0,1.1,33.0,879.0,927.23,641.75
2016,9,16,13,15,861.0,122.5,1.15,33.0,865.5,914.82,635.35
2016,9,16,13,30,858.0,122.0,1.2,33.0,852.0,899.11,627.02
2016,9,16,13,45,548.0,260.0,1.25,33.0,722.0,755.75,534.52
2016,9,16,14,0,238.0,398.0,1.3,33.0,592.0,571.78,408.67
2016,9,16,14,15,535.0,256.5,1.4,33.0,670.5,711.55,510.87
2016,9,16,14,30,832.0,115.0,1.5,33.0,749.0,788.99,566.08
2016,9,16,14,45,814.0,116.0,1.6,33.0,711.0,756.87,546.35
2016,9,16,15,0,796.0,117.0,1.7,33.0,673.0,714.11,519.22
2016,9,16,15,15,780.0,114.0,1.75,32.5,630.0,667.48,489.3
2016,9,16,15,30,764.0,111.0,1.8,32.0,587.0,619.69,457.65
2016,9,16,15,45,743.0,107.0,1.85,32.0,539.0,567.07,420.69
2016,9,16,16,0,722.0,103.0,1.9,32.0,491.0,515.04,383.02
2016,9,16,16,15,693.0,98.0,1.85,31.5,439.0,457.25,340.43
2016,9,16,16,30,664.0,93.0,1.8,31.0,387.0,400.86,297.5
2016,9,16,16,45,622.5,87.0,1.75,31.0,333.0,340.28,249.72
2016,9,16,17,0,581.0,81.0,1.7,31.0,279.0,283.13,203.47
2016,9,16,17,15,521.5,72.5,1.55,30.0,225.0,222.43,154.88
2016,9,16,17,30,462.0,64.0,1.4,29.0,171.0,167.97,110.97
2016,9,16,17,45,374.5,51.5,1.25,28.5,122.5,112.18,67.96
2016,9,16,18,0,287.0,39.0,1.1,28.0,74.0,64.86,33.82
2016,9,16,18,15,143.5,19.5,1.1,27.5,37.0,22.09,2.63
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,41.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,83.0,12.0,1.4,23.0,14.0,9.83,0.0
2016,9,17,6,45,212.0,27.5,1.7,23.5,52.5,39.29,16.53
2016,9,17,7,0,341.0,43.0,2.0,24.0,91.0,86.64,49.65
2016,9,17,7,15,426.0,53.0,1.85,24.5,141.5,135.05,86.62
2016,9,17,7,30,511.0,63.0,1.7,25.0,192.0,193.33,133.45
2016,9,17,7,45,563.0,71.0,1.55,26.0,246.0,249.17,179.63
2016,9,17,8,0,615.0,79.0,1.4,27.0,300.0,310.23,228.98
2016,9,17,8,15,652.5,84.5,1.15,27.5,353.5,367.67,274.49
2016,9,17,8,30,690.0,90.0,0.9,28.0,407.0,427.94,320.01
2016,9,17,8,45,713.0,96.0,0.65,28.5,457.5,483.56,359.78
2016,9,17,9,0,736.0,102.0,0.4,29.0,508.0,539.11,397.01
2016,9,17,9,15,756.0,105.5,0.45,29.5,555.5,591.04,432.83
2016,9,17,9,30,776.0,109.0,0.5,30.0,603.0,642.63,467.37
2016,9,17,9,45,786.0,114.5,0.55,30.5,643.5,688.46,497.07
2016,9,17,10,0,796.0,120.0,0.6,31.0,684.0,732.59,524.96
2016,9,17,10,15,807.0,122.5,0.7,31.0,719.5,772.59,551.0
2016,9,17,10,30,818.0,125.0,0.8,31.0,755.0,810.48,575.09
2016,9,17,10,45,823.0,128.5,0.9,31.5,782.5,842.0,593.92
2016,9,17,11,0,828.0,132.0,1.0,32.0,810.0,870.69,610.96
2016,9,17,11,15,569.0,269.5,1.05,32.0,741.0,790.95,557.2
2016,9,17,11,30,310.0,407.0,1.1,32.0,672.0,679.29,480.01
2016,9,17,11,45,575.5,272.5,1.15,32.5,773.0,823.51,579.46
2016,9,17,12,0,841.0,138.0,1.2,33.0,874.0,925.62,643.61
2016,9,17,12,15,842.0,138.0,1.2,33.0,877.0,930.83,645.42
2016,9,17,12,30,843.0,138.0,1.2,33.0,880.0,932.71,646.47
2016,9,17,12,45,585.5,275.0,1.3,33.0,789.5,843.44,589.72
2016,9,17,13,0,328.0,412.0,1.4,33.0,699.0,708.04,498.9
2016,9,17,13,15,581.0,274.0,1.45,33.0,770.5,826.29,583.23
2016,9,17,13,30,834.0,136.0,1.5,33.0,842.0,906.44,636.63
2016,9,17,13,45,828.5,134.0,1.55,33.0,820.0,883.54,622.63
2016,9,17,14,0,823.0,132.0,1.6,33.0,798.0,857.63,607.78
2016,9,17,14,15,491.5,251.0,1.6,33.0,644.5,672.25,483.69
2016,9,17,14,30,160.0,370.0,1.6,33.0,491.0,468.94,340.13
2016,9,17,14,45,184.5,349.0,1.65,33.0,482.0,461.63,337.55
2016,9,17,15,0,209.0,328.0,1.7,33.0,473.0,452.1,332.1
2016,9,17,15,15,462.0,229.0,1.7,33.0,523.0,553.54,407.58
2016,9,17,15,30,715.0,130.0,1.7,33.0,573.0,610.23,449.18
2016,9,17,15,45,692.5,125.0,1.75,33.0,525.0,557.28,411.49
2016,9,17,16,0,670.0,120.0,1.8,33.0,477.0,504.52,373.65
2016,9,17,16,15,638.5,114.0,1.75,32.5,425.5,446.78,331.46
2016,9,17,16,30,607.0,108.0,1.7,32.0,374.0,390.78,289.24
2016,9,17,16,45,564.0,100.0,1.65,31.5,320.5,330.48,242.68
2016,9,17,17,0,521.0,92.0,1.6,31.0,267.0,273.88,197.75
2016,9,17,17,15,459.0,81.5,1.45,30.5,214.5,209.83,146.71
2016,9,17,17,30,397.0,71.0,1.3,30.0,162.0,157.27,104.55
2016,9,17,17,45,308.0,56.0,1.2,29.5,114.5,103.5,63.53
2016,9,17,18,0,219.0,41.0,1.1,29.0,67.0,60.4,32.56
2016,9,17,18,15,109.5,20.5,1.15,28.5,33.5,21.78,0.46
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,16.5,5.5,1.45,23.5,5.5,0.0,0.0
2016,9,18,6,30,33.0,11.0,1.6,24.0,11.0,8.95,0.0
2016,9,18,6,45,137.5,30.5,1.8,24.5,47.0,37.76,17.04
2016,9,18,7,0,242.0,50.0,2.0,25.0,83.0,79.28,47.61
2016,9,18,7,15,326.5,64.0,2.0,25.0,132.0,124.82,82.38
2016,9,18,7,30,411.0,78.0,2.0,25.0,181.0,180.35,126.89
2016,9,18,7,45,473.0,87.5,2.0,25.5,234.0,234.53,171.49
2016,9,18,8,0,535.0,97.0,2.0,26.0,287.0,300.36,224.85
2016,9,18,8,15,576.0,104.5,2.0,26.5,340.0,357.28,270.64
2016,9,18,8,30,617.0,112.0,2.0,27.0,393.0,417.51,317.68
2016,9,18,8,45,647.0,117.5,2.0,27.5,444.0,473.0,359.86
2016,9,18,9,0,677.0,123.0,2.0,28.0,495.0,529.92,401.77
2016,9,18,9,15,699.0,127.5,1.9,28.5,542.0,581.95,438.43
2016,9,18,9,30,721.0,132.0,1.8,29.0,589.0,633.99,473.83
2016,9,18,9,45,736.0,136.0,1.75,29.5,630.0,680.23,504.35
2016,9,18,10,0,751.0,140.0,1.7,30.0,671.0,721.56,530.79
2016,9,18,10,15,763.0,143.0,1.6,30.0,706.0,761.39,556.15
2016,9,18,10,30,775.0,146.0,1.5,30.0,741.0,799.3,579.0
2016,9,18,10,45,784.0,148.0,1.4,30.5,769.0,831.56,596.39
2016,9,18,11,0,793.0,150.0,1.3,31.0,797.0,861.3,611.84
2016,9,18,11,15,798.5,151.5,1.15,31.0,817.0,884.75,623.6
2016,9,18,11,30,804.0,153.0,1.0,31.0,837.0,905.22,633.24
2016,9,18,11,45,836.0,135.5,0.85,31.5,855.5,914.28,634.37
2016,9,18,12,0,868.0,118.0,0.7,32.0,874.0,935.11,642.55
2016,9,18,12,15,869.0,118.0,0.6,32.0,877.5,940.38,643.3
2016,9,18,12,30,870.0,118.0,0.5,32.0,881.0,942.21,642.25
2016,9,18,12,45,658.0,238.5,0.4,32.5,813.5,881.1,601.42
2016,9,18,13,0,446.0,359.0,0.3,33.0,746.0,785.65,536.2
2016,9,18,13,15,654.0,237.5,0.35,33.0,794.5,863.25,591.03
2016,9,18,13,30,862.0,116.0,0.4,33.0,843.0,902.19,616.08
2016,9,18,13,45,652.0,220.5,0.45,33.0,762.5,821.23,566.58
2016,9,18,14,0,442.0,325.0,0.5,33.0,682.0,714.55,497.5
2016,9,18,14,15,528.5,281.0,0.55,32.5,691.5,732.83,514.48
2016,9,18,14,30,615.0,237.0,0.6,32.0,701.0,748.54,528.13
2016,9,18,14,45,515.5,258.0,0.7,32.0,633.5,663.41,473.25
2016,9,18,15,0,416.0,279.0,0.8,32.0,566.0,587.34,423.51
2016,9,18,15,15,594.5,191.5,0.85,32.0,572.5,618.71,449.02
2016,9,18,15,30,773.0,104.0,0.9,32.0,579.0,622.28,454.08
2016,9,18,15,45,752.0,100.5,0.95,32.0,531.0,569.58,417.66
2016,9,18,16,0,731.0,97.0,1.0,32.0,483.0,516.76,380.45
2016,9,18,16,15,702.0,92.0,1.0,31.5,431.0,458.95,338.83
2016,9,18,16,30,673.0,87.0,1.0,31.0,379.0,401.98,296.29
2016,9,18,16,45,633.5,81.0,1.0,31.0,325.0,341.58,249.29
2016,9,18,17,0,594.0,75.0,1.0,31.0,271.0,284.4,203.43
2016,9,18,17,15,532.5,67.0,0.95,30.0,217.5,222.69,154.39
2016,9,18,17,30,471.0,59.0,0.9,29.0,164.0,167.46,110.01
2016,9,18,17,45,376.0,47.5,0.85,28.5,115.5,110.53,66.34
2016,9,18,18,0,281.0,36.0,0.8,28.0,67.0,64.88,33.47
2016,9,18,18,15,140.5,18.0,0.85,27.5,33.5,21.23,0.0
2016,9,18,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,23.5,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,47.0,11.0,1.9,24.0,12.0,9.28,0.0
2016,9,19,6,45,185.0,27.0,2.2,24.5,49.5,39.22,16.1
2016,9,19,7,0,323.0,43.0,2.5,25.0,87.0,87.89,50.98
2016,9,19,7,15,412.5,53.5,2.55,25.5,137.5,137.3,88.92
2016,9,19,7,30,502.0,64.0,2.6,26.0,188.0,197.13,137.11
2016,9,19,7,45,566.5,69.5,2.65,26.5,243.5,254.52,184.88
2016,9,19,8,0,631.0,75.0,2.7,27.0,299.0,318.44,237.41
2016,9,19,8,15,669.0,80.5,2.6,27.5,353.0,377.18,285.13
2016,9,19,8,30,707.0,86.0,2.5,28.0,407.0,438.79,333.47
2016,9,19,8,45,735.0,89.5,2.45,29.0,459.0,495.26,375.81
2016,9,19,9,0,763.0,93.0,2.4,30.0,511.0,552.82,417.29
2016,9,19,9,15,782.5,96.5,2.25,30.5,558.5,605.69,454.33
2016,9,19,9,30,802.0,100.0,2.1,31.0,606.0,658.11,489.64
2016,9,19,9,45,817.0,102.5,2.0,31.5,648.0,705.52,520.54
2016,9,19,10,0,832.0,105.0,1.9,32.0,690.0,743.97,544.08
2016,9,19,10,15,842.5,106.5,1.85,32.0,725.5,782.91,568.07
2016,9,19,10,30,853.0,108.0,1.8,32.0,761.0,819.62,590.28
2016,9,19,10,45,862.0,109.0,1.8,32.5,789.5,852.13,608.81
2016,9,19,11,0,871.0,110.0,1.8,33.0,818.0,881.94,625.46
2016,9,19,11,15,875.5,111.0,1.9,33.0,838.0,904.83,640.0
2016,9,19,11,30,880.0,112.0,2.0,33.0,858.0,924.53,652.65
2016,9,19,11,45,885.5,110.5,2.1,33.5,870.5,939.41,661.05
2016,9,19,12,0,891.0,109.0,2.2,34.0,883.0,950.93,667.45
2016,9,19,12,15,892.0,109.5,2.25,34.0,886.5,956.73,671.29
2016,9,19,12,30,893.0,110.0,2.3,34.0,890.0,958.99,673.1
2016,9,19,12,45,892.0,109.0,2.4,34.5,884.5,954.35,669.83
