Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,14,45,895.5,89.0,4.25,26.0,694.5,810.68,616.11
2016,9,29,15,0,882.0,88.0,4.2,26.0,655.0,765.93,586.04
2016,9,29,15,15,866.5,85.5,4.1,25.5,610.0,716.44,553.01
2016,9,29,15,30,851.0,83.0,4.0,25.0,565.0,665.62,516.74
2016,9,29,15,45,831.0,79.5,3.95,25.0,514.5,614.56,478.38
2016,9,29,16,0,811.0,76.0,3.9,25.0,464.0,557.8,434.85
2016,9,29,16,15,780.5,72.0,3.55,24.5,409.5,495.05,385.78
2016,9,29,16,30,750.0,68.0,3.2,24.0,355.0,433.71,336.34
2016,9,29,16,45,706.0,63.0,2.9,23.5,299.0,367.54,281.83
2016,9,29,17,0,662.0,58.0,2.6,23.0,243.0,304.95,228.65
2016,9,29,17,15,590.5,50.5,2.35,22.0,187.5,236.14,170.49
2016,9,29,17,30,519.0,43.0,2.1,21.0,132.0,174.76,118.01
2016,9,29,17,45,393.5,31.5,1.85,20.0,84.0,108.21,64.34
2016,9,29,18,0,268.0,20.0,1.6,19.0,36.0,53.97,7.94
2016,9,29,18,15,134.0,10.0,1.6,18.5,18.0,15.62,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,201.0,16.5,1.95,13.5,39.0,43.73,5.58
2016,9,30,7,0,402.0,33.0,2.2,14.0,78.0,112.59,69.32
2016,9,30,7,15,498.0,42.0,2.2,14.5,131.0,170.65,118.9
2016,9,30,7,30,594.0,51.0,2.2,15.0,184.0,239.82,178.62
2016,9,30,7,45,651.0,57.5,2.25,15.5,240.5,303.14,234.51
2016,9,30,8,0,708.0,64.0,2.3,16.0,297.0,371.82,293.43
2016,9,30,8,15,745.5,68.5,2.1,16.5,352.5,434.7,345.67
2016,9,30,8,30,783.0,73.0,1.9,17.0,408.0,500.09,397.58
2016,9,30,8,45,808.5,76.5,1.7,18.0,461.0,559.68,441.94
2016,9,30,9,0,834.0,80.0,1.5,19.0,514.0,619.81,484.35
2016,9,30,9,15,852.0,83.0,1.5,19.5,562.0,669.1,519.43
2016,9,30,9,30,870.0,86.0,1.5,20.0,610.0,722.29,556.09
2016,9,30,9,45,883.0,88.5,1.5,20.5,652.0,770.06,586.3
2016,9,30,10,0,896.0,91.0,1.5,21.0,694.0,816.04,614.7
2016,9,30,10,15,905.5,92.5,1.45,21.0,729.5,856.01,639.23
2016,9,30,10,30,915.0,94.0,1.4,21.0,765.0,893.47,661.8
2016,9,30,10,45,921.0,95.5,1.35,21.5,793.0,925.09,679.02
2016,9,30,11,0,927.0,97.0,1.3,22.0,821.0,953.62,694.07
2016,9,30,11,15,931.5,98.0,1.25,22.0,840.5,977.0,707.06
2016,9,30,11,30,936.0,99.0,1.2,22.0,860.0,996.95,717.9
2016,9,30,11,45,940.5,98.0,1.15,22.5,871.0,1011.29,723.88
2016,9,30,12,0,945.0,97.0,1.1,23.0,882.0,1022.01,727.71
2016,9,30,12,15,945.0,97.0,1.1,23.0,884.0,1025.71,729.7
2016,9,30,12,30,945.0,97.0,1.1,23.0,886.0,1025.65,729.62
2016,9,30,12,45,943.5,96.5,1.15,23.5,879.0,1019.85,725.73
2016,9,30,13,0,942.0,96.0,1.2,24.0,872.0,1010.32,719.71
2016,9,30,13,15,938.5,95.5,1.2,24.0,856.0,995.23,710.9
2016,9,30,13,30,935.0,95.0,1.2,24.0,840.0,976.56,700.01
2016,9,30,13,45,786.0,163.5,1.3,24.0,777.0,904.24,656.54
2016,9,30,14,0,637.0,232.0,1.4,24.0,714.0,826.66,606.94
2016,9,30,14,15,771.5,161.0,1.45,24.0,721.0,854.49,629.69
2016,9,30,14,30,906.0,90.0,1.5,24.0,728.0,852.85,630.04
2016,9,30,14,45,893.5,88.0,1.55,24.5,688.5,809.87,602.07
2016,9,30,15,0,881.0,86.0,1.6,25.0,649.0,764.83,572.82
2016,9,30,15,15,865.0,83.5,1.6,24.5,603.5,714.94,541.49
2016,9,30,15,30,849.0,81.0,1.6,24.0,558.0,663.79,506.77
2016,9,30,15,45,827.5,78.0,1.6,24.0,507.5,612.37,469.65
2016,9,30,16,0,806.0,75.0,1.6,24.0,457.0,555.4,427.46
2016,9,30,16,15,775.0,71.0,1.5,23.5,402.5,492.58,379.88
2016,9,30,16,30,744.0,67.0,1.4,23.0,348.0,431.24,331.76
2016,9,30,16,45,699.0,61.5,1.3,23.0,292.0,364.42,277.3
2016,9,30,17,0,654.0,56.0,1.2,23.0,236.0,301.35,224.23
2016,9,30,17,15,581.0,49.0,1.1,22.0,181.5,232.98,167.22
2016,9,30,17,30,508.0,42.0,1.0,21.0,127.0,172.23,115.79
2016,9,30,17,45,380.0,30.5,0.95,20.5,80.0,105.74,62.27
2016,9,30,18,0,252.0,19.0,0.9,20.0,33.0,51.38,0.19
2016,9,30,18,15,126.0,9.5,0.9,19.5,16.5,15.01,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,66.5,19.0,0.45,16.0,26.5,26.73,0.13
2016,10,1,7,0,133.0,38.0,0.4,16.0,53.0,63.38,40.21
2016,10,1,7,15,168.0,59.5,0.4,16.5,89.5,100.59,72.15
2016,10,1,7,30,203.0,81.0,0.4,17.0,126.0,141.96,107.41
2016,10,1,7,45,225.0,102.0,0.45,17.5,165.0,182.19,141.69
2016,10,1,8,0,247.0,123.0,0.5,18.0,204.0,224.83,177.1
2016,10,1,8,15,312.0,138.0,0.5,18.5,258.5,284.25,224.48
2016,10,1,8,30,377.0,153.0,0.5,19.0,313.0,361.78,284.35
2016,10,1,8,45,453.0,156.0,0.5,19.5,373.0,430.34,335.83
2016,10,1,9,0,529.0,159.0,0.5,20.0,433.0,505.19,390.46
2016,10,1,9,15,325.0,216.5,0.65,20.5,390.0,435.01,336.55
2016,10,1,9,30,121.0,274.0,0.8,21.0,347.0,345.47,266.76
2016,10,1,9,45,61.5,222.0,0.95,22.0,259.5,239.57,185.31
2016,10,1,10,0,2.0,170.0,1.1,23.0,172.0,136.58,103.5
2016,10,1,10,15,24.0,242.0,1.1,23.0,260.0,216.79,166.45
2016,10,1,10,30,46.0,314.0,1.1,23.0,348.0,320.46,244.6
2016,10,1,10,45,152.5,344.0,1.1,23.5,461.5,465.08,351.59
2016,10,1,11,0,259.0,374.0,1.1,24.0,575.0,616.2,457.37
2016,10,1,11,15,252.0,385.5,1.05,24.0,585.5,627.38,462.45
2016,10,1,11,30,245.0,397.0,1.0,24.0,596.0,616.17,453.95
2016,10,1,11,45,577.0,250.0,1.0,24.5,725.5,840.08,610.32
2016,10,1,12,0,909.0,103.0,1.0,25.0,855.0,996.17,706.84
2016,10,1,12,15,634.0,242.0,0.95,25.0,767.5,895.89,639.84
2016,10,1,12,30,359.0,381.0,0.9,25.0,680.0,738.96,532.22
2016,10,1,12,45,259.5,396.0,0.9,25.5,611.5,656.22,475.89
2016,10,1,13,0,160.0,411.0,0.9,26.0,543.0,552.09,403.11
2016,10,1,13,15,306.5,364.5,0.9,26.0,610.5,662.51,483.16
2016,10,1,13,30,453.0,318.0,0.9,26.0,678.0,765.3,553.56
2016,10,1,13,45,392.5,330.0,0.95,26.0,635.5,693.16,504.87
2016,10,1,14,0,332.0,342.0,1.0,26.0,593.0,641.17,470.24
2016,10,1,14,15,281.5,336.5,1.1,26.0,543.0,582.04,430.7
2016,10,1,14,30,231.0,331.0,1.2,26.0,493.0,507.05,379.23
2016,10,1,14,45,241.0,309.5,1.3,26.0,470.5,485.32,365.81
2016,10,1,15,0,251.0,288.0,1.4,26.0,448.0,478.19,361.98
2016,10,1,15,15,246.0,266.5,1.45,25.5,413.5,427.1,326.57
2016,10,1,15,30,241.0,245.0,1.5,25.0,379.0,391.84,302.04
2016,10,1,15,45,131.5,209.5,1.55,25.0,282.0,277.71,215.19
2016,10,1,16,0,22.0,174.0,1.6,25.0,185.0,153.83,118.27
2016,10,1,16,15,18.0,154.0,1.55,24.5,162.0,134.02,103.28
2016,10,1,16,30,14.0,134.0,1.5,24.0,139.0,114.7,88.19
2016,10,1,16,45,8.0,113.5,1.45,24.0,116.0,94.63,72.08
2016,10,1,17,0,2.0,93.0,1.4,24.0,93.0,75.32,56.39
2016,10,1,17,15,1.0,70.5,1.25,23.0,70.5,56.48,40.94
2016,10,1,17,30,0.0,48.0,1.1,22.0,48.0,37.8,25.31
2016,10,1,17,45,0.0,29.5,1.0,21.0,29.5,22.92,12.37
2016,10,1,18,0,0.0,11.0,0.9,20.0,11.0,8.37,0.0
2016,10,1,18,15,0.0,5.5,0.95,19.5,5.5,4.33,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,135.5,19.0,0.6,15.5,33.5,38.19,0.0
2016,10,2,7,0,271.0,38.0,0.6,16.0,67.0,94.74,59.5
2016,10,2,7,15,366.5,51.5,0.55,16.5,116.5,151.22,106.54
2016,10,2,7,30,462.0,65.0,0.5,17.0,166.0,217.68,161.92
2016,10,2,7,45,523.5,75.0,0.5,17.5,220.5,279.33,213.91
2016,10,2,8,0,585.0,85.0,0.5,18.0,275.0,347.22,269.42
2016,10,2,8,15,628.0,92.0,0.6,19.0,329.0,409.26,318.75
2016,10,2,8,30,671.0,99.0,0.7,20.0,383.0,474.64,368.82
2016,10,2,8,45,700.5,105.0,0.8,21.0,435.0,534.13,412.78
2016,10,2,9,0,730.0,111.0,0.9,22.0,487.0,594.83,456.1
2016,10,2,9,15,752.5,115.5,1.0,22.5,535.0,650.09,495.11
2016,10,2,9,30,775.0,120.0,1.1,23.0,583.0,705.2,533.04
2016,10,2,9,45,789.5,124.5,1.2,23.5,624.5,750.03,563.13
2016,10,2,10,0,804.0,129.0,1.3,24.0,666.0,796.74,592.95
2016,10,2,10,15,816.0,131.5,1.35,24.5,701.5,837.65,617.81
2016,10,2,10,30,828.0,134.0,1.4,25.0,737.0,876.41,641.04
2016,10,2,10,45,835.0,137.0,1.45,25.5,764.5,908.84,659.99
2016,10,2,11,0,842.0,140.0,1.5,26.0,792.0,938.45,677.09
2016,10,2,11,15,847.5,141.5,1.55,26.0,811.0,962.14,691.77
2016,10,2,11,30,853.0,143.0,1.6,26.0,830.0,982.64,704.57
2016,10,2,11,45,889.0,124.5,1.65,26.5,849.0,994.32,710.54
2016,10,2,12,0,925.0,106.0,1.7,27.0,868.0,1017.33,723.8
2016,10,2,12,15,925.5,106.0,1.7,27.0,870.0,1021.28,725.86
2016,10,2,12,30,926.0,106.0,1.7,27.0,872.0,1021.55,725.99
2016,10,2,12,45,924.5,105.5,1.75,27.0,865.0,1015.68,723.19
2016,10,2,13,0,923.0,105.0,1.8,27.0,858.0,1006.16,718.28
2016,10,2,13,15,919.0,104.5,1.8,27.0,842.0,990.66,709.1
2016,10,2,13,30,915.0,104.0,1.8,27.0,826.0,971.7,697.88
2016,10,2,13,45,908.5,103.0,1.85,27.5,801.5,946.57,682.08
2016,10,2,14,0,902.0,102.0,1.9,28.0,777.0,918.3,664.32
2016,10,2,14,15,892.5,100.0,1.9,28.0,745.0,883.42,643.02
2016,10,2,14,30,883.0,98.0,1.9,28.0,713.0,845.91,619.92
2016,10,2,14,45,863.5,99.0,1.95,28.0,672.5,801.14,592.21
2016,10,2,15,0,844.0,100.0,2.0,28.0,632.0,762.52,568.32
2016,10,2,15,15,826.5,97.0,2.0,27.5,586.5,711.53,535.54
2016,10,2,15,30,809.0,94.0,2.0,27.0,541.0,659.5,500.33
2016,10,2,15,45,785.0,90.0,2.0,27.0,490.5,601.61,458.88
2016,10,2,16,0,761.0,86.0,2.0,27.0,440.0,543.91,416.33
2016,10,2,16,15,727.0,81.5,1.85,26.5,386.0,481.97,369.5
2016,10,2,16,30,693.0,77.0,1.7,26.0,332.0,420.86,321.78
2016,10,2,16,45,643.0,70.0,1.55,25.5,276.5,352.84,267.39
2016,10,2,17,0,593.0,63.0,1.4,25.0,221.0,289.33,214.91
2016,10,2,17,15,514.5,54.0,1.3,24.0,167.5,220.17,157.91
2016,10,2,17,30,436.0,45.0,1.2,23.0,114.0,159.62,107.36
2016,10,2,17,45,304.5,31.5,1.1,22.0,70.0,94.6,55.21
2016,10,2,18,0,173.0,18.0,1.0,21.0,26.0,41.23,0.0
2016,10,2,18,15,86.5,9.0,1.0,20.5,13.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,113.0,19.5,0.5,17.5,31.5,36.36,0.0
2016,10,3,7,0,226.0,39.0,0.5,18.0,63.0,88.66,55.84
2016,10,3,7,15,322.0,54.0,0.6,18.5,111.0,141.86,99.82
2016,10,3,7,30,418.0,69.0,0.7,19.0,159.0,206.61,153.51
2016,10,3,7,45,483.0,79.5,0.8,19.5,212.5,270.76,207.3
2016,10,3,8,0,548.0,90.0,0.9,20.0,266.0,338.66,262.96
2016,10,3,8,15,592.0,97.5,1.15,21.0,319.0,399.95,312.21
2016,10,3,8,30,636.0,105.0,1.4,22.0,372.0,464.7,362.59
2016,10,3,8,45,673.0,109.0,1.65,23.0,424.0,525.01,408.19
2016,10,3,9,0,710.0,113.0,1.9,24.0,476.0,587.21,453.83
2016,10,3,9,15,733.0,117.0,1.95,24.5,523.0,641.43,492.3
2016,10,3,9,30,756.0,121.0,2.0,25.0,570.0,695.57,529.68
2016,10,3,9,45,773.0,124.5,2.05,25.5,611.5,740.38,559.74
2016,10,3,10,0,790.0,128.0,2.1,26.0,653.0,787.48,589.71
2016,10,3,10,15,802.0,130.5,2.15,26.0,687.5,827.88,615.8
2016,10,3,10,30,814.0,133.0,2.2,26.0,722.0,866.17,640.37
2016,10,3,10,45,534.0,252.5,2.3,26.5,644.5,756.82,561.52
2016,10,3,11,0,254.0,372.0,2.4,27.0,567.0,613.26,455.19
2016,10,3,11,15,226.5,386.0,2.45,27.0,563.0,586.78,436.89
2016,10,3,11,30,199.0,400.0,2.5,27.0,559.0,578.79,430.43
2016,10,3,11,45,251.5,396.0,2.55,27.5,600.5,649.61,480.03
2016,10,3,12,0,304.0,392.0,2.6,28.0,642.0,698.95,513.85
2016,10,3,12,15,578.0,265.5,2.65,28.0,741.5,862.03,631.03
2016,10,3,12,30,852.0,139.0,2.7,28.0,841.0,1000.3,722.74
2016,10,3,12,45,853.0,137.0,2.75,28.5,834.5,995.38,717.47
2016,10,3,13,0,854.0,135.0,2.8,29.0,828.0,986.92,711.41
2016,10,3,13,15,849.5,134.0,2.8,29.0,812.5,970.79,701.55
2016,10,3,13,30,845.0,133.0,2.8,29.0,797.0,951.35,689.72
2016,10,3,13,45,839.5,130.5,2.85,29.0,773.5,926.26,674.66
2016,10,3,14,0,834.0,128.0,2.9,29.0,750.0,898.15,657.64
2016,10,3,14,15,824.0,126.0,2.9,29.0,718.0,863.82,636.08
2016,10,3,14,30,814.0,124.0,2.9,29.0,686.0,827.05,612.8
2016,10,3,14,45,797.5,122.0,2.95,29.0,647.0,782.86,584.57
2016,10,3,15,0,781.0,120.0,3.0,29.0,608.0,737.1,554.81
2016,10,3,15,15,761.5,116.0,2.95,28.5,563.5,689.07,522.31
2016,10,3,15,30,742.0,112.0,2.9,28.0,519.0,636.94,486.16
2016,10,3,15,45,715.0,107.5,2.9,28.0,469.5,579.23,444.21
2016,10,3,16,0,688.0,103.0,2.9,28.0,420.0,522.17,401.62
2016,10,3,16,15,651.5,97.0,2.65,27.5,367.5,459.59,353.87
2016,10,3,16,30,615.0,91.0,2.4,27.0,315.0,399.34,306.51
2016,10,3,16,45,562.5,82.5,2.2,26.5,261.0,332.69,253.11
2016,10,3,17,0,510.0,74.0,2.0,26.0,207.0,270.88,202.12
2016,10,3,17,15,430.5,62.0,1.8,25.0,155.5,203.02,146.42
2016,10,3,17,30,351.0,50.0,1.6,24.0,104.0,142.1,96.09
2016,10,3,17,45,231.0,33.0,1.45,23.5,62.5,81.76,47.31
2016,10,3,18,0,111.0,16.0,1.3,23.0,21.0,26.03,0.0
2016,10,3,18,15,55.5,8.0,1.35,22.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,69.5,20.5,2.45,20.5,27.5,29.8,0.0
2016,10,4,7,0,139.0,41.0,2.7,21.0,55.0,70.8,44.45
2016,10,4,7,15,230.5,59.5,2.85,21.5,100.5,125.44,88.99
2016,10,4,7,30,322.0,78.0,3.0,22.0,146.0,187.02,139.76
2016,10,4,7,45,405.0,87.0,3.15,22.5,199.0,247.05,189.89
2016,10,4,8,0,488.0,96.0,3.3,23.0,252.0,316.03,246.74
2016,10,4,8,15,534.0,104.5,3.45,23.0,303.5,380.89,300.06
2016,10,4,8,30,580.0,113.0,3.6,23.0,355.0,444.9,351.6
2016,10,4,8,45,617.0,118.0,3.8,23.5,405.5,503.7,397.37
2016,10,4,9,0,654.0,123.0,4.0,24.0,456.0,564.49,443.51
2016,10,4,9,15,358.5,189.5,4.05,24.0,375.0,436.41,343.59
2016,10,4,9,30,63.0,256.0,4.1,24.0,294.0,274.06,213.21
2016,10,4,9,45,133.0,284.0,4.15,24.5,370.5,373.21,290.31
2016,10,4,10,0,203.0,312.0,4.2,25.0,447.0,462.64,357.67
2016,10,4,10,15,318.0,301.0,4.15,25.0,525.0,573.35,440.96
2016,10,4,10,30,433.0,290.0,4.1,25.0,603.0,690.78,526.69
2016,10,4,10,45,299.5,334.5,4.1,25.5,554.5,610.98,464.29
2016,10,4,11,0,166.0,379.0,4.1,26.0,506.0,520.91,394.56
2016,10,4,11,15,472.0,269.5,4.05,26.0,643.5,743.53,561.94
2016,10,4,11,30,778.0,160.0,4.0,26.0,781.0,933.47,695.18
2016,10,4,11,45,539.5,275.5,4.0,26.5,709.0,829.54,618.06
2016,10,4,12,0,301.0,391.0,4.0,27.0,637.0,696.82,518.78
2016,10,4,12,15,569.5,260.5,3.95,27.0,727.0,850.77,633.29
2016,10,4,12,30,838.0,130.0,3.9,27.0,817.0,979.48,721.0
2016,10,4,12,45,838.0,128.5,3.85,27.5,810.0,974.08,714.88
2016,10,4,13,0,838.0,127.0,3.8,28.0,803.0,965.23,707.67
2016,10,4,13,15,833.5,126.0,3.7,28.0,788.0,949.24,697.0
2016,10,4,13,30,829.0,125.0,3.6,28.0,773.0,930.03,684.36
2016,10,4,13,45,825.5,121.5,3.5,28.0,750.0,905.95,668.59
2016,10,4,14,0,822.0,118.0,3.4,28.0,727.0,878.85,650.89
2016,10,4,14,15,812.0,116.0,3.3,28.0,696.0,844.84,628.55
2016,10,4,14,30,802.0,114.0,3.2,28.0,665.0,808.45,604.59
2016,10,4,14,45,787.0,112.0,3.1,28.5,627.0,765.9,575.14
2016,10,4,15,0,772.0,110.0,3.0,29.0,589.0,721.76,544.52
2016,10,4,15,15,753.0,106.5,2.9,29.0,545.5,671.86,509.58
2016,10,4,15,30,734.0,103.0,2.8,29.0,502.0,623.51,474.84
2016,10,4,15,45,708.5,98.5,2.75,29.0,453.5,567.18,433.78
2016,10,4,16,0,683.0,94.0,2.7,29.0,405.0,511.42,392.11
2016,10,4,16,15,646.0,88.5,2.4,28.5,353.5,449.44,344.79
2016,10,4,16,30,609.0,83.0,2.1,28.0,302.0,389.89,298.0
2016,10,4,16,45,555.5,75.5,1.85,28.0,249.5,324.22,244.96
2016,10,4,17,0,502.0,68.0,1.6,28.0,197.0,263.53,194.71
2016,10,4,17,15,419.0,57.5,1.45,27.0,146.5,196.45,140.21
2016,10,4,17,30,336.0,47.0,1.3,26.0,96.0,136.45,91.19
2016,10,4,17,45,210.5,31.0,1.2,25.5,57.0,76.83,43.15
2016,10,4,18,0,85.0,15.0,1.1,25.0,18.0,22.24,0.0
2016,10,4,18,15,42.5,7.5,1.15,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,102.0,18.5,1.95,21.5,29.0,34.95,0.0
2016,10,5,7,0,204.0,37.0,2.2,22.0,58.0,85.11,52.64
2016,10,5,7,15,305.0,51.5,2.35,22.5,105.0,138.44,96.67
2016,10,5,7,30,406.0,66.0,2.5,23.0,152.0,203.97,150.82
2016,10,5,7,45,481.5,74.0,2.7,23.5,205.5,269.68,205.91
2016,10,5,8,0,557.0,82.0,2.9,24.0,259.0,340.0,263.88
2016,10,5,8,15,601.5,89.0,2.9,24.5,311.5,401.55,313.74
2016,10,5,8,30,646.0,96.0,2.9,25.0,364.0,466.64,364.73
2016,10,5,8,45,686.0,98.0,2.9,25.5,416.0,527.07,410.72
2016,10,5,9,0,726.0,100.0,2.9,26.0,468.0,589.61,456.84
2016,10,5,9,15,748.0,104.0,2.85,26.5,514.5,641.32,493.49
2016,10,5,9,30,770.0,108.0,2.8,27.0,561.0,694.98,530.41
2016,10,5,9,45,789.0,109.5,2.75,27.5,602.0,743.2,561.85
2016,10,5,10,0,808.0,111.0,2.7,28.0,643.0,790.25,591.19
2016,10,5,10,15,819.0,113.5,2.65,28.5,677.5,830.21,615.19
2016,10,5,10,30,830.0,116.0,2.6,29.0,712.0,867.97,637.39
2016,10,5,10,45,839.0,117.0,2.55,29.5,738.5,899.92,655.47
2016,10,5,11,0,848.0,118.0,2.5,30.0,765.0,916.85,663.64
2016,10,5,11,15,853.5,119.0,2.45,30.0,784.0,939.3,676.87
2016,10,5,11,30,859.0,120.0,2.4,30.0,803.0,958.66,688.07
2016,10,5,11,45,870.0,115.5,2.4,30.5,815.0,974.54,696.19
2016,10,5,12,0,881.0,111.0,2.4,31.0,827.0,987.15,702.34
2016,10,5,12,15,881.5,111.0,2.4,31.0,828.5,990.73,704.35
2016,10,5,12,30,882.0,111.0,2.4,31.0,830.0,990.81,704.39
2016,10,5,12,45,880.5,110.0,2.4,31.5,823.0,984.39,699.09
2016,10,5,13,0,879.0,109.0,2.4,32.0,816.0,974.51,691.82
2016,10,5,13,15,875.0,108.5,2.4,32.0,800.0,959.33,682.77
2016,10,5,13,30,871.0,108.0,2.4,32.0,784.0,940.87,671.77
2016,10,5,13,45,865.0,106.0,2.45,32.0,760.5,915.82,657.08
2016,10,5,14,0,859.0,104.0,2.5,32.0,737.0,887.79,640.47
2016,10,5,14,15,849.5,102.5,2.55,32.0,705.5,854.41,620.28
2016,10,5,14,30,840.0,101.0,2.6,32.0,674.0,818.56,598.33
2016,10,5,14,45,827.5,98.0,2.65,32.0,635.5,784.89,577.66
2016,10,5,15,0,815.0,95.0,2.7,32.0,597.0,740.14,549.2
2016,10,5,15,15,797.0,92.0,2.7,31.5,553.0,689.82,516.93
2016,10,5,15,30,779.0,89.0,2.7,31.0,509.0,638.62,482.13
2016,10,5,15,45,754.5,85.0,2.75,31.0,460.0,581.67,441.4
2016,10,5,16,0,730.0,81.0,2.8,31.0,411.0,525.05,399.71
2016,10,5,16,15,694.5,76.5,2.6,30.5,358.5,463.74,353.36
2016,10,5,16,30,659.0,72.0,2.4,30.0,306.0,403.58,306.45
2016,10,5,16,45,608.0,65.5,2.2,29.5,252.5,337.37,253.62
2016,10,5,17,0,557.0,59.0,2.0,29.0,199.0,275.85,202.94
2016,10,5,17,15,473.0,50.0,1.85,28.0,148.0,206.84,146.57
2016,10,5,17,30,389.0,41.0,1.7,27.0,97.0,147.16,97.34
2016,10,5,17,45,250.0,27.0,1.55,26.5,57.0,82.66,44.59
2016,10,5,18,0,111.0,13.0,1.4,26.0,17.0,24.06,0.0
2016,10,5,18,15,55.5,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,108.5,18.0,1.7,22.5,28.5,35.88,0.0
2016,10,6,7,0,217.0,36.0,1.9,23.0,57.0,88.07,53.92
2016,10,6,7,15,321.0,49.5,2.05,23.5,104.5,142.29,98.86
2016,10,6,7,30,425.0,63.0,2.2,24.0,152.0,212.43,156.55
2016,10,6,7,45,516.0,67.5,2.4,24.5,207.0,278.88,211.88
2016,10,6,8,0,607.0,72.0,2.6,25.0,262.0,354.42,273.64
2016,10,6,8,15,650.0,77.5,2.6,25.5,315.5,416.27,323.52
2016,10,6,8,30,693.0,83.0,2.6,26.0,369.0,481.42,374.24
2016,10,6,8,45,346.5,116.0,2.65,26.5,259.0,338.06,264.62
2016,10,6,9,0,0.0,149.0,2.7,27.0,149.0,119.09,89.62
2016,10,6,9,15,48.5,206.5,2.7,27.0,235.0,215.09,165.79
2016,10,6,9,30,97.0,264.0,2.7,27.0,321.0,308.77,237.78
2016,10,6,9,45,476.0,177.5,2.7,27.5,486.5,568.45,436.35
2016,10,6,10,0,855.0,91.0,2.7,28.0,652.0,801.02,600.08
2016,10,6,10,15,866.0,93.0,2.7,28.5,686.5,841.14,622.93
2016,10,6,10,30,877.0,95.0,2.7,29.0,721.0,878.95,645.45
2016,10,6,10,45,889.5,93.5,2.7,29.5,749.0,911.86,664.52
2016,10,6,11,0,902.0,92.0,2.7,30.0,777.0,942.11,681.72
2016,10,6,11,15,589.5,236.5,2.75,30.0,689.0,832.16,607.04
2016,10,6,11,30,277.0,381.0,2.8,30.0,601.0,660.35,483.45
2016,10,6,11,45,596.5,238.0,2.85,30.5,718.0,858.57,625.63
2016,10,6,12,0,916.0,95.0,2.9,31.0,835.0,1006.83,720.58
2016,10,6,12,15,528.5,250.5,2.9,31.0,678.0,804.38,584.75
2016,10,6,12,30,141.0,406.0,2.9,31.0,521.0,537.64,393.3
2016,10,6,12,45,174.0,402.0,2.95,31.5,542.5,564.95,414.14
2016,10,6,13,0,207.0,398.0,3.0,32.0,564.0,591.04,432.5
2016,10,6,13,15,194.5,390.5,2.95,32.0,544.0,568.55,416.61
2016,10,6,13,30,182.0,383.0,2.9,32.0,524.0,545.63,400.66
2016,10,6,13,45,539.0,235.5,2.9,32.0,634.0,761.4,558.84
2016,10,6,14,0,896.0,88.0,2.9,32.0,744.0,905.6,656.5
2016,10,6,14,15,503.5,204.0,2.9,32.0,569.5,667.88,493.89
2016,10,6,14,30,111.0,320.0,2.9,32.0,395.0,384.29,285.91
2016,10,6,14,45,469.5,206.0,2.9,32.0,496.5,606.2,454.44
2016,10,6,15,0,828.0,92.0,2.9,32.0,598.0,748.36,557.3
2016,10,6,15,15,809.5,89.0,2.9,31.5,553.5,697.11,523.25
2016,10,6,15,30,791.0,86.0,2.9,31.0,509.0,645.0,487.76
2016,10,6,15,45,764.0,83.0,2.9,31.0,459.0,586.96,445.97
2016,10,6,16,0,737.0,80.0,2.9,31.0,409.0,529.44,403.4
2016,10,6,16,15,700.5,75.5,2.65,30.5,356.0,466.19,355.49
2016,10,6,16,30,664.0,71.0,2.4,30.0,303.0,406.22,308.58
2016,10,6,16,45,606.5,65.0,2.2,29.5,249.0,337.45,253.82
2016,10,6,17,0,549.0,59.0,2.0,29.0,195.0,274.07,201.77
2016,10,6,17,15,463.0,50.0,1.85,28.0,144.0,204.77,145.18
2016,10,6,17,30,377.0,41.0,1.7,27.0,93.0,145.01,95.9
2016,10,6,17,45,232.0,26.5,1.55,26.5,54.0,78.76,40.96
2016,10,6,18,0,87.0,12.0,1.4,26.0,15.0,20.44,0.0
2016,10,6,18,15,43.5,6.0,1.45,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,124.5,16.5,0.5,22.5,28.5,31.07,0.0
2016,10,7,7,0,249.0,33.0,0.6,23.0,57.0,92.95,56.08
2016,10,7,7,15,354.5,45.0,0.75,23.5,104.5,151.15,104.54
2016,10,7,7,30,460.0,57.0,0.9,24.0,152.0,220.4,161.32
2016,10,7,7,45,547.5,60.5,1.1,24.5,207.0,286.33,216.0
2016,10,7,8,0,635.0,64.0,1.3,25.0,262.0,360.98,276.57
2016,10,7,8,15,675.5,69.0,1.55,25.0,314.5,422.47,326.8
2016,10,7,8,30,716.0,74.0,1.8,25.0,367.0,486.1,377.4
2016,10,7,8,45,497.0,141.5,2.05,25.5,357.5,455.56,354.12
2016,10,7,9,0,278.0,209.0,2.3,26.0,348.0,392.26,304.47
2016,10,7,9,15,288.5,230.0,2.5,26.0,386.5,434.06,336.22
2016,10,7,9,30,299.0,251.0,2.7,26.0,425.0,476.15,367.24
2016,10,7,9,45,149.5,187.5,2.95,26.5,274.5,293.3,227.51
2016,10,7,10,0,0.0,124.0,3.2,27.0,124.0,96.93,71.34
2016,10,7,10,15,0.0,130.5,3.4,27.0,130.5,102.26,75.57
2016,10,7,10,30,0.0,137.0,3.6,27.0,137.0,107.61,79.62
2016,10,7,10,45,436.0,118.0,3.8,27.5,448.0,546.35,423.48
2016,10,7,11,0,872.0,99.0,4.0,28.0,759.0,924.38,686.77
2016,10,7,11,15,465.5,229.0,4.2,28.0,582.5,702.4,528.31
2016,10,7,11,30,59.0,359.0,4.4,28.0,406.0,386.15,290.09
2016,10,7,11,45,35.0,299.5,4.6,28.5,328.0,303.47,228.59
2016,10,7,12,0,11.0,240.0,4.8,29.0,250.0,206.04,154.18
2016,10,7,12,15,171.5,308.5,4.95,29.0,447.5,469.04,355.84
2016,10,7,12,30,332.0,377.0,5.1,29.0,645.0,719.17,537.2
2016,10,7,12,45,215.5,382.0,5.25,29.0,555.5,586.18,439.75
2016,10,7,13,0,99.0,387.0,5.4,29.0,466.0,454.24,341.67
2016,10,7,13,15,137.0,383.5,5.45,28.5,490.5,507.73,383.2
2016,10,7,13,30,175.0,380.0,5.5,28.0,515.0,537.29,406.93
2016,10,7,13,45,259.5,352.5,5.55,28.0,545.5,603.53,457.79
2016,10,7,14,0,344.0,325.0,5.6,28.0,576.0,643.87,489.68
2016,10,7,14,15,221.0,319.5,5.55,27.5,478.0,501.77,384.52
2016,10,7,14,30,98.0,314.0,5.5,27.0,380.0,368.27,283.02
2016,10,7,14,45,49.0,196.5,5.5,27.0,229.5,210.11,161.67
2016,10,7,15,0,0.0,79.0,5.5,27.0,79.0,60.8,43.09
2016,10,7,15,15,4.0,128.5,5.4,26.5,131.0,103.87,77.91
2016,10,7,15,30,8.0,178.0,5.3,26.0,183.0,149.77,114.9
2016,10,7,15,45,19.0,174.0,5.25,25.5,183.0,153.85,118.91
2016,10,7,16,0,30.0,170.0,5.2,25.0,183.0,167.07,130.2
2016,10,7,16,15,278.5,134.5,5.1,24.5,232.0,284.79,226.35
2016,10,7,16,30,527.0,99.0,5.0,24.0,281.0,369.57,291.79
2016,10,7,16,45,474.5,88.0,4.9,23.5,230.0,300.41,234.54
2016,10,7,17,0,422.0,77.0,4.8,23.0,179.0,241.98,184.97
2016,10,7,17,15,337.5,62.5,4.6,22.5,130.5,175.93,129.33
2016,10,7,17,30,253.0,48.0,4.4,22.0,82.0,119.77,82.13
2016,10,7,17,45,126.5,29.5,4.2,21.5,46.5,60.47,31.09
2016,10,7,18,0,0.0,11.0,4.0,21.0,11.0,8.65,0.0
2016,10,7,18,15,0.0,5.5,3.9,20.5,5.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,125.0,16.5,3.5,14.0,28.0,31.63,0.0
2016,10,8,7,0,250.0,33.0,3.6,14.0,56.0,94.64,59.15
2016,10,8,7,15,353.0,45.5,3.65,14.5,103.5,152.82,110.4
2016,10,8,7,30,456.0,58.0,3.7,15.0,151.0,222.02,170.12
2016,10,8,7,45,522.0,67.0,3.75,16.0,204.0,285.2,225.29
2016,10,8,8,0,588.0,76.0,3.8,17.0,257.0,355.07,284.59
2016,10,8,8,15,632.0,82.5,3.7,17.5,310.0,417.78,337.01
2016,10,8,8,30,676.0,89.0,3.6,18.0,363.0,483.9,390.36
2016,10,8,8,45,707.5,93.5,3.55,18.5,414.0,543.42,436.94
2016,10,8,9,0,739.0,98.0,3.5,19.0,465.0,604.28,483.03
2016,10,8,9,15,761.0,101.5,3.4,19.5,511.5,655.98,520.72
2016,10,8,9,30,783.0,105.0,3.3,20.0,558.0,709.7,558.7
2016,10,8,9,45,801.0,107.0,3.25,21.0,599.5,758.11,589.72
2016,10,8,10,0,819.0,109.0,3.2,22.0,641.0,805.27,618.91
2016,10,8,10,15,830.5,111.5,3.15,22.5,675.0,845.9,644.16
2016,10,8,10,30,842.0,114.0,3.1,23.0,709.0,884.33,667.56
2016,10,8,10,45,852.5,114.5,3.1,23.5,736.5,917.26,687.28
2016,10,8,11,0,863.0,115.0,3.1,24.0,764.0,935.22,696.85
2016,10,8,11,15,868.5,116.0,3.0,24.5,783.0,957.8,708.9
2016,10,8,11,30,874.0,117.0,2.9,25.0,802.0,977.22,718.75
2016,10,8,11,45,877.5,117.0,2.85,25.5,812.5,990.41,724.94
2016,10,8,12,0,881.0,117.0,2.8,26.0,823.0,1000.2,729.04
2016,10,8,12,15,881.5,117.0,2.8,26.0,824.5,1003.59,731.02
2016,10,8,12,30,882.0,117.0,2.8,26.0,826.0,1003.47,730.94
2016,10,8,12,45,881.5,116.0,2.8,26.5,819.0,997.84,726.04
2016,10,8,13,0,881.0,115.0,2.8,27.0,812.0,988.72,719.09
2016,10,8,13,15,877.0,114.0,2.8,27.0,796.0,972.81,709.33
2016,10,8,13,30,873.0,113.0,2.8,27.0,780.0,953.6,697.57
2016,10,8,13,45,868.0,110.5,2.85,27.5,756.0,928.73,681.21
2016,10,8,14,0,863.0,108.0,2.9,28.0,732.0,900.83,662.93
2016,10,8,14,15,853.0,106.0,2.9,28.0,700.5,866.2,641.1
2016,10,8,14,30,843.0,104.0,2.9,28.0,669.0,838.68,624.03
2016,10,8,14,45,474.0,189.5,2.9,28.0,504.0,595.88,452.51
2016,10,8,15,0,105.0,275.0,2.9,28.0,339.0,329.94,251.7
2016,10,8,15,15,432.5,187.0,2.9,27.5,418.5,522.19,402.95
2016,10,8,15,30,760.0,99.0,2.9,27.0,498.0,640.51,493.44
2016,10,8,15,45,739.0,93.0,2.9,27.0,449.5,586.32,452.77
2016,10,8,16,0,718.0,87.0,2.9,27.0,401.0,529.95,410.49
2016,10,8,16,15,680.5,81.5,2.7,26.5,348.0,465.77,361.29
2016,10,8,16,30,643.0,76.0,2.5,26.0,295.0,404.03,312.42
2016,10,8,16,45,594.5,67.5,2.3,25.5,242.0,337.38,258.31
2016,10,8,17,0,546.0,59.0,2.1,25.0,189.0,275.21,206.13
2016,10,8,17,15,457.5,49.0,1.95,24.0,138.0,204.07,147.06
2016,10,8,17,30,369.0,39.0,1.8,23.0,87.0,142.84,95.62
2016,10,8,17,45,227.5,24.5,1.65,22.0,49.0,75.96,35.37
2016,10,8,18,0,86.0,10.0,1.5,21.0,11.0,19.06,0.0
2016,10,8,18,15,43.0,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,194.5,13.5,2.0,12.5,31.0,40.38,0.0
2016,10,9,7,0,389.0,27.0,2.2,13.0,62.0,121.71,74.68
2016,10,9,7,15,496.0,35.5,2.25,13.5,114.0,184.16,131.92
2016,10,9,7,30,603.0,44.0,2.3,14.0,166.0,258.17,196.7
2016,10,9,7,45,664.5,50.0,2.4,15.0,222.0,324.88,255.57
2016,10,9,8,0,726.0,56.0,2.5,16.0,278.0,397.48,317.36
2016,10,9,8,15,621.5,86.5,2.6,17.0,302.0,419.07,337.1
2016,10,9,8,30,517.0,117.0,2.7,18.0,326.0,419.6,338.21
2016,10,9,8,45,495.5,141.5,2.85,19.0,363.5,458.98,368.45
2016,10,9,9,0,474.0,166.0,3.0,20.0,401.0,494.97,394.67
2016,10,9,9,15,684.5,121.0,2.9,20.5,496.0,628.63,496.58
2016,10,9,9,30,895.0,76.0,2.8,21.0,591.0,756.99,588.98
2016,10,9,9,45,908.5,78.0,2.75,21.5,633.5,805.33,619.19
2016,10,9,10,0,922.0,80.0,2.7,22.0,676.0,851.82,648.11
2016,10,9,10,15,932.0,81.5,2.7,22.5,711.0,892.66,673.05
2016,10,9,10,30,942.0,83.0,2.7,23.0,746.0,930.93,695.98
2016,10,9,10,45,949.0,84.5,2.7,23.5,774.0,963.67,715.01
2016,10,9,11,0,956.0,86.0,2.7,24.0,802.0,993.27,731.87
2016,10,9,11,15,960.5,86.5,2.7,24.0,821.0,1016.09,745.72
2016,10,9,11,30,965.0,87.0,2.7,24.0,840.0,1035.38,757.4
2016,10,9,11,45,965.0,89.0,2.75,24.5,850.0,1048.28,764.1
2016,10,9,12,0,965.0,91.0,2.8,25.0,860.0,1057.39,768.53
2016,10,9,12,15,965.5,91.0,2.85,25.0,861.5,1060.98,771.11
2016,10,9,12,30,966.0,91.0,2.9,25.0,863.0,1060.73,771.43
2016,10,9,12,45,964.0,91.0,2.95,25.0,855.5,1054.2,767.91
2016,10,9,13,0,962.0,91.0,3.0,25.0,848.0,1043.89,762.13
2016,10,9,13,15,958.5,90.0,3.05,25.0,831.5,1027.32,752.44
2016,10,9,13,30,955.0,89.0,3.1,25.0,815.0,1007.14,740.51
2016,10,9,13,45,948.0,88.5,3.15,25.0,790.0,980.78,724.57
2016,10,9,14,0,941.0,88.0,3.2,25.0,765.0,951.19,706.51
2016,10,9,14,15,932.0,86.5,3.2,24.5,732.0,915.71,685.42
2016,10,9,14,30,923.0,85.0,3.2,24.0,699.0,877.48,662.28
2016,10,9,14,45,908.5,84.0,3.2,24.0,658.5,832.82,633.19
2016,10,9,15,0,894.0,83.0,3.2,24.0,618.0,786.26,602.49
2016,10,9,15,15,876.5,80.5,3.05,23.5,571.5,734.23,567.89
