Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,15,30,859.0,78.0,2.9,23.0,525.0,686.9,534.89
2016,10,9,15,45,833.5,75.0,2.75,23.0,473.5,626.6,489.84
2016,10,9,16,0,808.0,72.0,2.6,23.0,422.0,566.55,443.88
2016,10,9,16,15,772.5,68.0,2.3,22.5,367.0,500.67,392.53
2016,10,9,16,30,737.0,64.0,2.0,22.0,312.0,436.77,341.06
2016,10,9,16,45,681.0,58.5,1.75,21.5,255.5,364.94,282.04
2016,10,9,17,0,625.0,53.0,1.5,21.0,199.0,299.38,226.24
2016,10,9,17,15,534.0,44.5,1.5,20.0,145.0,224.42,163.2
2016,10,9,17,30,443.0,36.0,1.5,19.0,91.0,159.58,107.52
2016,10,9,17,45,221.5,18.0,1.5,18.5,45.5,68.62,28.23
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,164.0,14.0,0.85,12.5,29.0,36.72,0.0
2016,10,10,7,0,328.0,28.0,0.8,13.0,58.0,111.13,67.98
2016,10,10,7,15,437.0,39.5,0.8,13.5,109.0,173.92,124.9
2016,10,10,7,30,546.0,51.0,0.8,14.0,160.0,249.61,189.72
2016,10,10,7,45,612.5,58.5,0.8,15.0,216.0,316.77,247.28
2016,10,10,8,0,679.0,66.0,0.8,16.0,272.0,390.58,308.02
2016,10,10,8,15,721.5,71.5,0.75,17.0,327.5,454.98,358.91
2016,10,10,8,30,764.0,77.0,0.7,18.0,383.0,523.87,410.62
2016,10,10,8,45,794.0,81.0,0.65,19.0,436.5,586.2,455.02
2016,10,10,9,0,824.0,85.0,0.6,20.0,490.0,649.46,497.95
2016,10,10,9,15,845.0,88.0,0.7,20.5,538.5,705.91,537.22
2016,10,10,9,30,866.0,91.0,0.8,21.0,587.0,761.77,574.23
2016,10,10,9,45,881.0,93.5,0.9,22.0,629.5,803.41,599.18
2016,10,10,10,0,896.0,96.0,1.0,23.0,672.0,850.61,627.58
2016,10,10,10,15,906.5,98.0,1.0,23.5,707.5,891.51,651.03
2016,10,10,10,30,917.0,100.0,1.0,24.0,743.0,929.92,672.63
2016,10,10,10,45,924.5,101.5,1.0,24.5,770.5,962.37,690.23
2016,10,10,11,0,932.0,103.0,1.0,25.0,798.0,991.79,705.86
2016,10,10,11,15,937.0,104.0,1.0,25.0,817.5,1015.1,719.08
2016,10,10,11,30,942.0,105.0,1.0,25.0,837.0,1034.98,730.33
2016,10,10,11,45,947.5,104.0,1.05,25.5,848.0,1049.68,738.14
2016,10,10,12,0,953.0,103.0,1.1,26.0,859.0,1060.76,743.92
2016,10,10,12,15,953.0,103.0,1.1,26.0,860.0,1063.75,745.45
2016,10,10,12,30,953.0,103.0,1.1,26.0,861.0,1062.96,744.97
2016,10,10,12,45,951.0,102.5,1.15,26.5,853.0,1055.89,740.42
2016,10,10,13,0,949.0,102.0,1.2,27.0,845.0,1045.1,733.81
2016,10,10,13,15,944.5,101.5,1.2,27.0,828.0,1028.22,724.18
2016,10,10,13,30,940.0,101.0,1.2,27.0,811.0,1007.83,712.54
2016,10,10,13,45,933.0,99.5,1.3,27.0,785.5,980.64,698.45
2016,10,10,14,0,926.0,98.0,1.4,27.0,760.0,950.28,682.22
2016,10,10,14,15,916.5,96.0,1.4,27.0,726.5,914.21,660.73
2016,10,10,14,30,907.0,94.0,1.4,27.0,693.0,875.46,637.42
2016,10,10,14,45,894.5,91.5,1.45,27.0,653.0,831.29,610.93
2016,10,10,15,0,882.0,89.0,1.5,27.0,613.0,785.11,582.68
2016,10,10,15,15,863.5,86.0,1.55,26.5,566.0,739.04,555.07
2016,10,10,15,30,845.0,83.0,1.6,26.0,519.0,684.4,519.36
2016,10,10,15,45,820.0,79.0,1.7,26.0,467.5,623.85,477.13
2016,10,10,16,0,795.0,75.0,1.8,26.0,416.0,563.56,433.45
2016,10,10,16,15,758.0,70.5,1.6,25.5,361.0,496.89,382.86
2016,10,10,16,30,721.0,66.0,1.4,25.0,306.0,432.38,332.18
2016,10,10,16,45,665.0,59.5,1.25,24.5,249.5,361.53,275.22
2016,10,10,17,0,609.0,53.0,1.1,24.0,193.0,294.71,219.58
2016,10,10,17,15,517.0,44.0,1.1,22.5,139.5,219.73,157.9
2016,10,10,17,30,425.0,35.0,1.1,21.0,86.0,155.06,103.21
2016,10,10,17,45,212.5,17.5,1.15,20.0,43.0,66.43,22.78
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,157.0,14.0,0.95,14.5,28.0,36.2,0.0
2016,10,11,7,0,314.0,28.0,0.9,15.0,56.0,109.56,65.93
2016,10,11,7,15,425.0,39.0,1.0,15.5,105.5,171.96,122.92
2016,10,11,7,30,536.0,50.0,1.1,16.0,155.0,247.48,187.44
2016,10,11,7,45,600.5,57.5,1.25,17.0,210.0,313.42,244.29
2016,10,11,8,0,665.0,65.0,1.4,18.0,265.0,385.8,304.54
2016,10,11,8,15,707.0,70.5,1.4,19.0,319.5,450.62,356.44
2016,10,11,8,30,749.0,76.0,1.4,20.0,374.0,517.14,407.38
2016,10,11,8,45,779.0,80.0,1.45,21.0,426.5,578.73,452.8
2016,10,11,9,0,809.0,84.0,1.5,22.0,479.0,641.28,497.15
2016,10,11,9,15,829.5,87.0,1.55,22.5,526.5,696.68,535.83
2016,10,11,9,30,850.0,90.0,1.6,23.0,574.0,751.48,572.05
2016,10,11,9,45,865.5,92.0,1.7,24.0,615.5,800.33,602.14
2016,10,11,10,0,881.0,94.0,1.8,25.0,657.0,838.76,624.74
2016,10,11,10,15,892.0,96.0,1.8,25.5,692.0,879.53,648.91
2016,10,11,10,30,903.0,98.0,1.8,26.0,727.0,917.91,671.16
2016,10,11,10,45,911.0,99.0,1.8,26.5,754.0,949.87,689.02
2016,10,11,11,0,919.0,100.0,1.8,27.0,781.0,978.86,704.92
2016,10,11,11,15,923.5,101.0,1.85,27.0,800.0,1001.39,718.75
2016,10,11,11,30,928.0,102.0,1.9,27.0,819.0,1020.53,730.6
2016,10,11,11,45,933.5,101.0,2.0,27.5,829.5,1035.01,738.86
2016,10,11,12,0,939.0,100.0,2.1,28.0,840.0,1045.92,745.03
2016,10,11,12,15,939.0,100.0,2.1,28.0,841.5,1048.8,746.59
2016,10,11,12,30,939.0,100.0,2.1,28.0,843.0,1047.96,746.08
2016,10,11,12,45,937.5,99.0,2.15,28.5,835.0,1040.85,740.97
2016,10,11,13,0,936.0,98.0,2.2,29.0,827.0,1030.05,733.77
2016,10,11,13,15,932.0,97.0,2.25,29.0,810.5,1013.22,724.37
2016,10,11,13,30,928.0,96.0,2.3,29.0,794.0,992.91,712.88
2016,10,11,13,45,922.0,94.5,2.35,29.5,769.0,966.83,696.36
2016,10,11,14,0,916.0,93.0,2.4,30.0,744.0,937.58,677.86
2016,10,11,14,15,906.5,91.5,2.4,30.0,711.5,902.26,656.3
2016,10,11,14,30,897.0,90.0,2.4,30.0,679.0,864.32,632.93
2016,10,11,14,45,880.5,89.0,2.4,30.0,638.5,818.86,604.36
2016,10,11,15,0,864.0,88.0,2.4,30.0,598.0,771.72,574.35
2016,10,11,15,15,845.5,85.0,2.35,29.5,552.0,726.36,545.95
2016,10,11,15,30,827.0,82.0,2.3,29.0,506.0,672.49,509.7
2016,10,11,15,45,802.0,78.5,2.3,29.0,455.0,613.28,467.45
2016,10,11,16,0,777.0,75.0,2.3,29.0,404.0,554.36,424.11
2016,10,11,16,15,740.0,70.5,2.0,28.0,350.0,488.56,374.8
2016,10,11,16,30,703.0,66.0,1.7,27.0,296.0,424.94,325.35
2016,10,11,16,45,647.5,59.5,1.45,26.5,241.0,355.35,269.24
2016,10,11,17,0,592.0,53.0,1.2,26.0,186.0,289.62,214.49
2016,10,11,17,15,498.0,43.5,1.2,24.5,134.0,214.36,152.99
2016,10,11,17,30,404.0,34.0,1.2,23.0,82.0,149.73,98.6
2016,10,11,17,45,202.0,17.0,1.25,22.0,41.0,63.92,16.04
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,122.5,15.5,1.8,17.5,25.5,32.29,0.0
2016,10,12,7,0,245.0,31.0,2.0,18.0,51.0,96.79,57.2
2016,10,12,7,15,357.5,43.5,2.2,19.0,99.0,158.61,112.98
2016,10,12,7,30,470.0,56.0,2.4,20.0,147.0,232.67,175.34
2016,10,12,7,45,545.5,63.5,2.6,21.0,201.5,299.81,232.53
2016,10,12,8,0,621.0,71.0,2.8,22.0,256.0,374.51,294.32
2016,10,12,8,15,665.5,76.5,2.9,22.5,309.5,438.5,346.61
2016,10,12,8,30,710.0,82.0,3.0,23.0,363.0,505.85,399.74
2016,10,12,8,45,747.0,84.5,3.2,23.5,415.5,566.42,446.46
2016,10,12,9,0,784.0,87.0,3.4,24.0,468.0,630.62,494.51
2016,10,12,9,15,805.0,90.0,3.45,24.5,514.5,685.29,533.73
2016,10,12,9,30,826.0,93.0,3.5,25.0,561.0,739.45,570.71
2016,10,12,9,45,844.0,94.5,3.55,26.0,602.5,788.78,601.68
2016,10,12,10,0,862.0,96.0,3.6,27.0,644.0,827.76,624.88
2016,10,12,10,15,873.0,98.0,3.6,27.5,678.5,867.86,649.57
2016,10,12,10,30,884.0,100.0,3.6,28.0,713.0,905.63,672.37
2016,10,12,10,45,892.0,101.0,3.6,28.5,739.5,937.03,690.7
2016,10,12,11,0,900.0,102.0,3.6,29.0,766.0,965.54,707.05
2016,10,12,11,15,904.5,103.0,3.55,29.0,784.5,987.65,720.26
2016,10,12,11,30,909.0,104.0,3.5,29.0,803.0,1006.45,731.39
2016,10,12,11,45,912.0,104.5,3.5,29.5,813.0,1019.82,738.0
2016,10,12,12,0,915.0,105.0,3.5,30.0,823.0,1029.67,742.47
2016,10,12,12,15,915.0,105.0,3.45,30.0,824.0,1032.42,743.66
2016,10,12,12,30,915.0,105.0,3.4,30.0,825.0,1031.54,742.74
2016,10,12,12,45,914.0,104.0,3.4,30.5,817.5,1024.99,737.25
2016,10,12,13,0,913.0,103.0,3.4,31.0,810.0,1014.84,729.68
2016,10,12,13,15,908.5,102.0,3.3,31.0,793.0,997.78,718.56
2016,10,12,13,30,904.0,101.0,3.2,31.0,776.0,977.34,705.45
2016,10,12,13,45,897.0,99.5,3.15,31.5,751.5,950.78,687.46
2016,10,12,14,0,890.0,98.0,3.1,32.0,727.0,921.2,667.64
2016,10,12,14,15,880.0,96.5,3.05,31.5,694.5,886.13,646.94
2016,10,12,14,30,870.0,95.0,3.0,31.0,662.0,848.56,624.42
2016,10,12,14,45,854.5,93.0,2.95,31.0,622.0,812.22,601.33
2016,10,12,15,0,839.0,91.0,2.9,31.0,582.0,764.94,570.58
2016,10,12,15,15,820.0,88.0,2.8,31.0,536.5,712.59,535.78
2016,10,12,15,30,801.0,85.0,2.7,31.0,491.0,659.41,498.52
2016,10,12,15,45,773.5,81.5,2.6,31.0,441.0,599.72,455.45
2016,10,12,16,0,746.0,78.0,2.5,31.0,391.0,540.62,411.68
2016,10,12,16,15,707.0,73.0,2.15,30.0,337.5,476.17,363.45
2016,10,12,16,30,668.0,68.0,1.8,29.0,284.0,412.81,314.37
2016,10,12,16,45,608.0,61.5,1.5,28.5,230.0,341.79,257.52
2016,10,12,17,0,548.0,55.0,1.2,28.0,176.0,276.44,203.52
2016,10,12,17,15,451.5,45.0,1.15,27.0,125.5,202.24,143.13
2016,10,12,17,30,355.0,35.0,1.1,26.0,75.0,138.93,90.22
2016,10,12,17,45,177.5,17.5,1.1,25.0,37.5,59.61,7.5
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,13,6,45,11.5,14.0,1.65,19.0,15.0,12.94,0.0
2016,10,13,7,0,23.0,28.0,1.9,19.0,30.0,30.16,15.32
2016,10,13,7,15,59.5,50.5,1.95,19.5,61.0,67.95,48.18
2016,10,13,7,30,96.0,73.0,2.0,20.0,92.0,105.32,79.71
2016,10,13,7,45,127.5,94.5,2.05,20.5,127.5,143.69,112.18
2016,10,13,8,0,159.0,116.0,2.1,21.0,163.0,185.62,147.11
2016,10,13,8,15,165.0,141.5,2.0,21.5,198.5,222.06,176.81
2016,10,13,8,30,171.0,167.0,1.9,22.0,234.0,258.99,205.97
2016,10,13,8,45,97.5,174.5,1.85,22.5,214.0,216.42,171.03
2016,10,13,9,0,24.0,182.0,1.8,23.0,194.0,166.31,129.48
2016,10,13,9,15,12.0,162.5,1.55,23.5,168.5,139.89,107.71
2016,10,13,9,30,0.0,143.0,1.3,24.0,143.0,113.66,86.05
2016,10,13,9,45,31.5,210.5,1.1,24.5,231.0,211.82,163.23
2016,10,13,10,0,63.0,278.0,0.9,25.0,319.0,306.49,234.14
2016,10,13,10,15,157.0,301.0,0.8,25.5,408.5,431.25,325.86
2016,10,13,10,30,251.0,324.0,0.7,26.0,498.0,543.53,404.16
2016,10,13,10,45,392.5,292.0,0.65,27.0,575.0,667.42,487.66
2016,10,13,11,0,534.0,260.0,0.6,28.0,652.0,798.79,571.18
2016,10,13,11,15,688.5,192.0,0.75,28.0,710.5,897.96,636.99
2016,10,13,11,30,843.0,124.0,0.9,28.0,769.0,979.37,688.16
2016,10,13,11,45,845.5,125.0,1.1,28.5,778.5,992.36,696.89
2016,10,13,12,0,848.0,126.0,1.3,29.0,788.0,1001.96,704.37
2016,10,13,12,15,659.5,217.0,1.5,29.0,733.0,921.16,656.72
2016,10,13,12,30,471.0,308.0,1.7,29.0,678.0,816.62,587.81
2016,10,13,12,45,404.0,331.0,1.9,29.5,646.0,749.97,544.35
2016,10,13,13,0,337.0,354.0,2.1,30.0,614.0,704.49,513.09
2016,10,13,13,15,284.0,357.0,2.15,29.5,573.0,651.54,477.83
2016,10,13,13,30,231.0,360.0,2.2,29.0,532.0,577.14,427.3
2016,10,13,13,45,342.0,317.0,2.3,29.0,562.5,651.55,483.25
2016,10,13,14,0,453.0,274.0,2.4,29.0,593.0,717.77,531.81
2016,10,13,14,15,526.5,234.0,2.4,29.0,588.0,728.16,541.06
2016,10,13,14,30,600.0,194.0,2.4,29.0,583.0,738.88,550.71
2016,10,13,14,45,665.0,157.5,2.4,29.0,564.0,733.24,548.97
2016,10,13,15,0,730.0,121.0,2.4,29.0,545.0,718.38,540.83
2016,10,13,15,15,707.0,117.0,2.35,28.5,501.0,665.86,505.19
2016,10,13,15,30,684.0,113.0,2.3,28.0,457.0,613.16,468.77
2016,10,13,15,45,656.0,106.5,2.25,28.0,408.5,554.79,426.37
2016,10,13,16,0,628.0,100.0,2.2,28.0,360.0,497.39,383.58
2016,10,13,16,15,584.5,93.0,2.0,27.5,309.0,432.42,334.14
2016,10,13,16,30,541.0,86.0,1.8,27.0,258.0,370.65,285.68
2016,10,13,16,45,478.0,76.0,1.65,26.5,207.0,301.23,230.12
2016,10,13,17,0,415.0,66.0,1.5,26.0,156.0,234.67,175.46
2016,10,13,17,15,319.0,52.5,1.45,25.5,109.5,165.83,118.97
2016,10,13,17,30,223.0,39.0,1.4,25.0,63.0,108.45,71.05
2016,10,13,17,45,111.5,19.5,1.35,24.5,31.5,47.09,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,78.0,15.0,0.9,19.5,21.0,25.15,0.0
2016,10,14,7,0,156.0,30.0,1.0,20.0,42.0,76.85,43.24
2016,10,14,7,15,263.5,45.0,1.1,20.5,86.0,133.99,95.15
2016,10,14,7,30,371.0,60.0,1.2,21.0,130.0,202.72,152.37
2016,10,14,7,45,437.5,71.5,1.35,21.5,180.0,263.54,203.93
2016,10,14,8,0,504.0,83.0,1.5,22.0,230.0,336.7,264.04
2016,10,14,8,15,252.5,106.5,1.6,22.5,180.0,242.01,191.75
2016,10,14,8,30,1.0,130.0,1.7,23.0,130.0,106.35,81.55
2016,10,14,8,45,0.5,109.5,1.8,23.5,109.5,86.74,65.49
2016,10,14,9,0,0.0,89.0,1.9,24.0,89.0,68.72,50.57
2016,10,14,9,15,0.0,56.0,1.9,24.5,56.0,42.94,29.42
2016,10,14,9,30,0.0,23.0,1.9,25.0,23.0,17.59,8.69
2016,10,14,9,45,1.5,99.5,1.95,25.5,100.5,78.18,57.45
2016,10,14,10,0,3.0,176.0,2.0,26.0,178.0,144.14,109.13
2016,10,14,10,15,4.0,183.0,2.0,26.5,186.0,150.87,113.81
2016,10,14,10,30,5.0,190.0,2.0,27.0,194.0,157.72,118.68
2016,10,14,10,45,22.5,249.5,2.0,27.5,266.5,226.78,171.59
2016,10,14,11,0,40.0,309.0,2.0,28.0,339.0,321.44,241.92
2016,10,14,11,15,170.0,333.5,1.95,28.0,463.0,494.18,370.35
2016,10,14,11,30,300.0,358.0,1.9,28.0,587.0,671.99,495.27
2016,10,14,11,45,342.0,352.0,1.9,28.5,616.0,710.82,519.97
2016,10,14,12,0,384.0,346.0,1.9,29.0,645.0,748.85,544.92
2016,10,14,12,15,619.0,233.0,1.9,29.0,715.0,897.95,648.43
2016,10,14,12,30,854.0,120.0,1.9,29.0,785.0,990.54,706.9
2016,10,14,12,45,854.0,118.5,1.9,29.0,778.0,984.69,702.4
2016,10,14,13,0,854.0,117.0,1.9,29.0,771.0,975.46,697.0
2016,10,14,13,15,849.5,116.0,1.9,29.0,755.5,959.08,687.23
2016,10,14,13,30,845.0,115.0,1.9,29.0,740.0,952.33,683.77
2016,10,14,13,45,839.0,113.0,1.9,29.0,716.0,926.68,668.25
2016,10,14,14,0,833.0,111.0,1.9,29.0,692.0,898.12,651.05
2016,10,14,14,15,822.0,109.0,1.9,29.0,660.5,862.41,629.15
2016,10,14,14,30,811.0,107.0,1.9,29.0,629.0,824.4,605.65
2016,10,14,14,45,797.0,104.0,1.9,29.0,590.5,780.79,578.18
2016,10,14,15,0,783.0,101.0,1.9,29.0,552.0,735.56,549.3
2016,10,14,15,15,762.0,97.5,1.9,29.0,508.0,683.3,514.9
2016,10,14,15,30,741.0,94.0,1.9,29.0,464.0,630.52,478.24
2016,10,14,15,45,712.0,90.0,1.95,29.0,415.0,574.29,438.25
2016,10,14,16,0,683.0,86.0,2.0,29.0,366.0,516.5,395.89
2016,10,14,16,15,641.0,80.0,1.85,28.5,314.5,450.81,346.36
2016,10,14,16,30,599.0,74.0,1.7,28.0,263.0,388.14,297.48
2016,10,14,16,45,536.0,66.0,1.55,27.5,211.0,317.72,241.23
2016,10,14,17,0,473.0,58.0,1.4,27.0,159.0,253.4,188.17
2016,10,14,17,15,372.5,46.5,1.3,26.0,111.0,180.42,128.6
2016,10,14,17,30,272.0,35.0,1.2,25.0,63.0,118.89,76.81
2016,10,14,17,45,136.0,17.5,1.1,24.5,31.5,49.84,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,78.5,14.5,2.95,20.5,20.5,25.12,0.0
2016,10,15,7,0,157.0,29.0,3.1,21.0,41.0,76.51,41.5
2016,10,15,7,15,269.5,44.0,3.25,21.5,85.5,136.06,96.5
2016,10,15,7,30,382.0,59.0,3.4,22.0,130.0,207.2,156.12
2016,10,15,7,45,191.0,63.0,3.6,22.5,98.5,145.5,112.45
2016,10,15,8,0,0.0,67.0,3.8,23.0,67.0,52.03,37.53
2016,10,15,8,15,0.0,59.0,3.95,23.5,59.0,45.19,31.83
2016,10,15,8,30,0.0,51.0,4.1,24.0,51.0,39.02,26.6
2016,10,15,8,45,70.0,130.0,4.35,24.5,163.5,156.16,122.79
2016,10,15,9,0,140.0,209.0,4.6,25.0,276.0,298.42,235.68
2016,10,15,9,15,70.0,176.0,4.6,25.5,209.5,205.49,160.64
2016,10,15,9,30,0.0,143.0,4.6,26.0,143.0,113.87,85.82
2016,10,15,9,45,49.0,215.5,4.65,26.5,246.5,231.78,179.46
2016,10,15,10,0,98.0,288.0,4.7,27.0,350.0,347.91,268.61
2016,10,15,10,15,60.0,272.5,4.65,27.5,311.5,300.78,230.54
2016,10,15,10,30,22.0,257.0,4.6,28.0,273.0,233.57,177.41
2016,10,15,10,45,74.0,305.0,4.6,28.5,359.0,349.04,265.77
2016,10,15,11,0,126.0,353.0,4.6,29.0,445.0,471.29,355.94
2016,10,15,11,15,182.5,361.0,4.6,29.0,497.5,536.46,404.08
2016,10,15,11,30,239.0,369.0,4.6,29.0,550.0,602.85,452.58
2016,10,15,11,45,559.5,239.0,4.6,29.5,670.0,832.54,620.25
2016,10,15,12,0,880.0,109.0,4.6,30.0,790.0,1005.1,735.2
2016,10,15,12,15,880.5,109.0,4.55,30.0,790.5,1008.08,735.58
2016,10,15,12,30,881.0,109.0,4.5,30.0,791.0,1007.58,735.01
2016,10,15,12,45,882.5,106.5,4.5,30.5,784.5,1001.91,730.02
2016,10,15,13,0,884.0,104.0,4.5,31.0,778.0,992.75,722.94
2016,10,15,13,15,879.5,103.5,4.5,31.0,761.5,976.45,712.79
2016,10,15,13,30,875.0,103.0,4.5,31.0,745.0,956.9,700.64
2016,10,15,13,45,870.0,100.0,4.5,31.5,721.0,931.04,683.0
2016,10,15,14,0,865.0,97.0,4.5,32.0,697.0,902.17,663.46
2016,10,15,14,15,854.5,95.5,4.45,31.5,665.0,867.25,642.29
2016,10,15,14,30,844.0,94.0,4.4,31.0,633.0,829.95,619.37
2016,10,15,14,45,825.0,93.5,4.4,31.0,593.5,793.35,595.68
2016,10,15,15,0,806.0,93.0,4.4,31.0,554.0,746.04,564.29
2016,10,15,15,15,785.0,90.0,4.3,31.0,509.0,693.43,528.5
2016,10,15,15,30,764.0,87.0,4.2,31.0,464.0,640.27,490.41
2016,10,15,15,45,733.5,83.5,4.15,31.0,414.5,580.2,446.3
2016,10,15,16,0,703.0,80.0,4.1,31.0,365.0,523.09,403.18
2016,10,15,16,15,661.5,74.5,3.75,30.5,313.0,457.25,352.63
2016,10,15,16,30,620.0,69.0,3.4,30.0,261.0,394.36,302.82
2016,10,15,16,45,556.0,62.0,3.1,29.5,209.0,323.44,245.53
2016,10,15,17,0,492.0,55.0,2.8,29.0,157.0,258.68,191.62
2016,10,15,17,15,387.5,44.0,2.55,28.0,109.0,183.75,130.22
2016,10,15,17,30,283.0,33.0,2.3,27.0,61.0,120.77,76.64
2016,10,15,17,45,141.5,16.5,2.05,26.0,30.5,51.22,0.0
2016,10,15,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,6,45,77.5,14.5,3.9,21.5,20.5,25.21,0.0
2016,10,16,7,0,155.0,29.0,4.0,22.0,41.0,76.53,39.81
2016,10,16,7,15,270.5,44.5,4.2,22.5,85.5,138.28,97.85
2016,10,16,7,30,386.0,60.0,4.4,23.0,130.0,211.34,159.04
2016,10,16,7,45,476.0,67.5,4.65,23.5,183.5,283.16,219.9
2016,10,16,8,0,566.0,75.0,4.9,24.0,237.0,361.85,285.48
2016,10,16,8,15,614.5,81.5,5.0,24.5,289.5,426.58,338.7
2016,10,16,8,30,663.0,88.0,5.1,25.0,342.0,495.11,393.29
2016,10,16,8,45,710.5,88.5,5.25,25.5,395.0,559.96,443.76
2016,10,16,9,0,758.0,89.0,5.4,26.0,448.0,625.07,493.2
2016,10,16,9,15,780.5,92.5,5.35,26.5,494.0,680.22,533.11
2016,10,16,9,30,803.0,96.0,5.3,27.0,540.0,735.04,570.69
2016,10,16,9,45,828.5,95.0,5.3,27.5,582.5,786.66,604.94
2016,10,16,10,0,854.0,94.0,5.3,28.0,625.0,837.38,637.99
2016,10,16,10,15,865.5,95.5,5.2,28.5,659.0,867.82,655.83
2016,10,16,10,30,877.0,97.0,5.1,29.0,693.0,905.11,678.26
2016,10,16,10,45,889.0,96.5,5.1,29.5,720.5,938.18,698.14
2016,10,16,11,0,901.0,96.0,5.1,30.0,748.0,968.56,716.09
2016,10,16,11,15,906.0,97.0,5.05,30.5,766.0,990.96,728.27
2016,10,16,11,30,911.0,98.0,5.0,31.0,784.0,1010.07,738.29
2016,10,16,11,45,918.0,95.5,5.0,31.5,795.0,1023.9,745.29
2016,10,16,12,0,925.0,93.0,5.0,32.0,806.0,1034.25,750.14
2016,10,16,12,15,925.5,93.0,4.95,32.0,806.5,1037.31,751.54
2016,10,16,12,30,926.0,93.0,4.9,32.0,807.0,1036.71,750.76
2016,10,16,12,45,924.0,93.0,4.85,32.0,799.5,1029.98,746.18
2016,10,16,13,0,922.0,93.0,4.8,32.0,792.0,1019.66,739.45
2016,10,16,13,15,918.0,92.0,4.7,32.0,775.0,1002.74,728.16
2016,10,16,13,30,914.0,91.0,4.6,32.0,758.0,982.43,715.18
2016,10,16,13,45,906.5,90.0,4.6,32.5,733.5,955.55,697.0
2016,10,16,14,0,899.0,89.0,4.6,33.0,709.0,925.67,676.94
2016,10,16,14,15,889.0,87.5,4.55,32.5,676.0,890.19,655.65
2016,10,16,14,30,879.0,86.0,4.5,32.0,643.0,852.21,632.52
2016,10,16,14,45,865.0,83.5,4.45,32.0,604.0,807.57,603.35
2016,10,16,15,0,851.0,81.0,4.4,32.0,565.0,761.16,572.71
2016,10,16,15,15,831.5,78.5,4.25,31.5,519.5,716.02,543.43
2016,10,16,15,30,812.0,76.0,4.1,31.0,474.0,662.56,506.87
2016,10,16,15,45,783.5,73.0,4.0,31.0,424.0,602.27,462.64
2016,10,16,16,0,755.0,70.0,3.9,31.0,374.0,542.66,417.75
2016,10,16,16,15,715.5,65.5,3.5,30.5,321.0,476.48,366.89
2016,10,16,16,30,676.0,61.0,3.1,30.0,268.0,412.81,316.34
2016,10,16,16,45,613.0,54.5,2.75,29.5,214.0,341.4,258.47
2016,10,16,17,0,550.0,48.0,2.4,29.0,160.0,274.6,202.67
2016,10,16,17,15,444.5,38.5,2.2,28.0,111.0,197.61,139.33
2016,10,16,17,30,339.0,29.0,2.0,27.0,62.0,132.77,82.74
2016,10,16,17,45,169.5,14.5,1.85,26.0,31.0,45.48,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,74.0,14.0,3.6,21.5,19.5,24.45,0.0
2016,10,17,7,0,148.0,28.0,3.8,22.0,39.0,74.22,36.64
2016,10,17,7,15,263.5,44.0,4.05,22.5,83.5,137.02,96.94
2016,10,17,7,30,379.0,60.0,4.3,23.0,128.0,210.5,158.52
2016,10,17,7,45,474.0,66.5,4.6,23.5,181.5,283.14,220.02
2016,10,17,8,0,569.0,73.0,4.9,24.0,235.0,363.29,286.82
2016,10,17,8,15,617.5,80.0,5.0,24.5,287.5,428.71,340.61
2016,10,17,8,30,666.0,87.0,5.1,25.0,340.0,497.98,395.76
2016,10,17,8,45,716.5,86.5,5.2,25.5,393.0,563.78,446.86
2016,10,17,9,0,767.0,86.0,5.3,26.0,446.0,630.21,497.13
2016,10,17,9,15,789.5,89.0,5.3,26.5,492.5,685.17,536.97
2016,10,17,9,30,812.0,92.0,5.3,27.0,539.0,739.76,574.25
2016,10,17,9,45,835.5,91.5,5.35,27.5,581.0,790.57,608.1
2016,10,17,10,0,859.0,91.0,5.4,28.0,623.0,831.32,634.35
2016,10,17,10,15,870.5,92.5,5.35,28.5,656.5,871.0,659.07
2016,10,17,10,30,882.0,94.0,5.3,29.0,690.0,908.39,681.89
2016,10,17,10,45,892.5,94.0,5.3,29.5,717.0,940.69,701.31
2016,10,17,11,0,903.0,94.0,5.3,30.0,744.0,970.24,718.77
2016,10,17,11,15,908.0,95.0,5.25,30.0,762.0,992.63,732.52
2016,10,17,11,30,913.0,96.0,5.2,30.0,780.0,1011.72,744.16
2016,10,17,11,45,913.5,97.5,5.2,30.5,789.0,1023.5,749.87
2016,10,17,12,0,914.0,99.0,5.2,31.0,798.0,1031.72,753.39
2016,10,17,12,15,914.0,99.0,5.15,31.0,799.0,1034.19,754.47
2016,10,17,12,30,914.0,99.0,5.1,31.0,800.0,1033.07,753.36
2016,10,17,12,45,912.0,98.5,5.05,31.5,792.0,1025.81,746.86
2016,10,17,13,0,910.0,98.0,5.0,32.0,784.0,1015.0,738.25
2016,10,17,13,15,630.0,212.0,4.95,32.0,682.0,873.03,643.36
2016,10,17,13,30,350.0,326.0,4.9,32.0,580.0,681.85,505.82
2016,10,17,13,45,618.0,210.0,4.85,32.5,640.5,833.04,617.09
2016,10,17,14,0,886.0,94.0,4.8,33.0,701.0,920.88,675.81
2016,10,17,14,15,875.5,92.0,4.7,32.5,668.5,884.75,652.85
2016,10,17,14,30,865.0,90.0,4.6,32.0,636.0,846.19,629.04
2016,10,17,14,45,848.0,89.0,4.55,32.0,596.0,809.79,605.47
2016,10,17,15,0,831.0,88.0,4.5,32.0,556.0,762.62,574.23
2016,10,17,15,15,810.5,85.0,4.4,32.0,511.0,709.36,538.23
2016,10,17,15,30,790.0,82.0,4.3,32.0,466.0,655.45,500.24
2016,10,17,15,45,761.5,78.0,4.2,32.0,416.0,594.94,455.94
2016,10,17,16,0,733.0,74.0,4.1,32.0,366.0,535.17,411.04
2016,10,17,16,15,691.5,69.0,3.7,31.0,313.5,470.06,361.81
2016,10,17,16,30,650.0,64.0,3.3,30.0,261.0,406.18,311.79
2016,10,17,16,45,587.0,57.0,2.95,29.5,208.0,334.02,253.33
2016,10,17,17,0,524.0,50.0,2.6,29.0,155.0,267.96,198.07
2016,10,17,17,15,416.5,39.5,2.4,28.0,106.5,190.6,134.47
2016,10,17,17,30,309.0,29.0,2.2,27.0,58.0,125.69,77.16
2016,10,17,17,45,154.5,14.5,2.05,26.0,29.0,42.75,0.0
2016,10,17,18,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,6.5,3.55,21.5,6.5,5.11,0.0
2016,10,18,7,0,0.0,13.0,3.7,22.0,13.0,9.89,0.16
2016,10,18,7,15,0.0,29.5,3.95,22.5,29.5,22.55,12.41
2016,10,18,7,30,0.0,46.0,4.2,23.0,46.0,36.05,23.93
2016,10,18,7,45,0.0,65.0,4.5,23.5,65.0,51.84,37.18
2016,10,18,8,0,0.0,84.0,4.8,24.0,84.0,67.61,50.22
2016,10,18,8,15,96.5,119.5,4.8,24.5,156.0,167.8,132.39
2016,10,18,8,30,193.0,155.0,4.8,25.0,228.0,264.61,210.51
2016,10,18,8,45,455.0,127.0,4.85,25.5,330.5,436.24,347.27
2016,10,18,9,0,717.0,99.0,4.9,26.0,433.0,615.45,484.95
2016,10,18,9,15,580.0,150.0,4.85,26.5,438.0,595.17,465.91
2016,10,18,9,30,443.0,201.0,4.8,27.0,443.0,568.66,442.21
2016,10,18,9,45,625.5,155.0,4.8,27.5,524.5,696.23,537.53
2016,10,18,10,0,808.0,109.0,4.8,28.0,606.0,819.81,623.78
2016,10,18,10,15,820.0,111.5,4.7,28.5,639.0,860.18,647.98
2016,10,18,10,30,832.0,114.0,4.6,29.0,672.0,898.4,670.76
2016,10,18,10,45,842.0,114.5,4.55,29.5,698.5,930.19,689.45
2016,10,18,11,0,852.0,115.0,4.5,30.0,725.0,959.27,706.2
2016,10,18,11,15,857.0,116.0,4.4,30.0,742.5,981.2,719.3
2016,10,18,11,30,862.0,117.0,4.3,30.0,760.0,986.24,721.34
2016,10,18,11,45,879.5,109.5,4.25,30.5,773.0,1004.66,731.24
2016,10,18,12,0,897.0,102.0,4.2,31.0,786.0,1019.79,738.94
2016,10,18,12,15,638.5,222.5,4.1,31.0,709.0,913.67,667.98
2016,10,18,12,30,380.0,343.0,4.0,31.0,632.0,748.44,550.04
2016,10,18,12,45,289.0,356.5,3.95,31.5,575.5,670.12,493.66
2016,10,18,13,0,198.0,370.0,3.9,32.0,519.0,568.76,420.22
2016,10,18,13,15,221.0,358.5,3.8,32.0,521.0,576.15,426.72
2016,10,18,13,30,244.0,347.0,3.7,32.0,523.0,582.06,431.73
2016,10,18,13,45,156.5,328.0,3.6,32.0,439.5,475.02,353.79
2016,10,18,14,0,69.0,309.0,3.5,32.0,356.0,350.85,262.04
2016,10,18,14,15,305.0,257.5,3.4,31.5,450.0,543.44,409.61
2016,10,18,14,30,541.0,206.0,3.3,31.0,544.0,700.33,525.3
2016,10,18,14,45,534.0,193.5,3.25,31.0,509.5,661.22,497.58
2016,10,18,15,0,527.0,181.0,3.2,31.0,475.0,620.91,469.86
2016,10,18,15,15,525.0,165.5,3.0,30.5,438.5,580.18,441.96
2016,10,18,15,30,523.0,150.0,2.8,30.0,402.0,538.17,412.51
2016,10,18,15,45,613.5,114.0,2.65,30.0,378.5,541.28,415.57
2016,10,18,16,0,704.0,78.0,2.5,30.0,355.0,525.47,403.72
2016,10,18,16,15,661.0,72.5,2.15,29.5,303.0,458.67,352.4
2016,10,18,16,30,618.0,67.0,1.8,29.0,251.0,394.97,302.12
2016,10,18,16,45,550.5,59.5,1.5,28.5,199.0,321.9,243.44
2016,10,18,17,0,483.0,52.0,1.2,28.0,147.0,255.42,188.41
2016,10,18,17,15,373.5,41.0,1.2,27.5,100.0,179.03,126.04
2016,10,18,17,30,264.0,30.0,1.2,27.0,53.0,115.14,69.12
2016,10,18,17,45,132.0,15.0,1.2,26.5,26.5,38.83,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,66.5,13.0,2.05,22.5,17.5,22.74,0.0
2016,10,19,7,0,133.0,26.0,2.2,23.0,35.0,69.12,28.99
2016,10,19,7,15,248.5,41.0,2.4,23.0,77.5,131.82,92.67
2016,10,19,7,30,364.0,56.0,2.6,23.0,120.0,203.99,153.28
2016,10,19,7,45,451.5,64.0,2.85,23.5,171.0,274.7,212.92
2016,10,19,8,0,539.0,72.0,3.1,24.0,222.0,351.88,276.76
2016,10,19,8,15,588.0,79.0,3.3,24.5,273.0,416.13,329.12
2016,10,19,8,30,637.0,86.0,3.5,25.0,324.0,484.31,382.92
2016,10,19,8,45,678.5,88.5,3.7,25.5,374.5,546.41,430.64
2016,10,19,9,0,720.0,91.0,3.9,26.0,425.0,610.71,478.7
2016,10,19,9,15,743.5,94.5,3.95,26.5,470.0,662.12,515.62
2016,10,19,9,30,767.0,98.0,4.0,27.0,515.0,716.17,552.55
2016,10,19,9,45,581.5,173.0,4.05,27.5,502.5,672.28,516.44
2016,10,19,10,0,396.0,248.0,4.1,28.0,490.0,597.12,456.96
2016,10,19,10,15,371.0,270.5,4.1,28.0,507.0,612.62,467.03
2016,10,19,10,30,346.0,293.0,4.1,28.0,524.0,625.38,474.61
2016,10,19,10,45,338.5,307.5,4.1,28.5,541.0,643.34,485.45
2016,10,19,11,0,331.0,322.0,4.1,29.0,558.0,659.72,495.06
2016,10,19,11,15,341.0,328.5,4.1,29.0,577.0,682.95,511.02
2016,10,19,11,30,351.0,335.0,4.1,29.0,596.0,705.12,526.17
2016,10,19,11,45,609.5,222.0,4.1,29.5,681.5,879.14,651.0
2016,10,19,12,0,868.0,109.0,4.1,30.0,767.0,1000.1,729.55
2016,10,19,12,15,647.0,213.0,4.05,30.0,704.0,914.42,671.56
2016,10,19,12,30,426.0,317.0,4.0,30.0,641.0,789.06,581.28
2016,10,19,12,45,642.5,214.0,4.0,30.0,696.0,906.08,667.37
2016,10,19,13,0,859.0,111.0,4.0,30.0,751.0,981.98,717.41
