Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,11,0,900.0,90.0,3.3,27.0,696.0,982.05,724.49
2016,10,29,11,15,905.0,90.5,3.3,27.0,713.0,1003.36,737.51
2016,10,29,11,30,910.0,91.0,3.3,27.0,730.0,1021.43,748.54
2016,10,29,11,45,913.0,91.0,3.35,27.5,739.0,1033.56,754.75
2016,10,29,12,0,916.0,91.0,3.4,28.0,748.0,1042.23,758.89
2016,10,29,12,15,915.5,91.0,3.4,28.0,748.0,1043.84,759.75
2016,10,29,12,30,915.0,91.0,3.4,28.0,748.0,1041.88,758.54
2016,10,29,12,45,912.5,90.5,3.45,28.5,739.5,1033.8,752.45
2016,10,29,13,0,910.0,90.0,3.5,29.0,731.0,1022.24,744.31
2016,10,29,13,15,905.0,89.0,3.5,29.0,714.0,1004.23,733.25
2016,10,29,13,30,900.0,88.0,3.5,29.0,697.0,982.96,720.21
2016,10,29,13,45,892.0,87.0,3.55,29.0,672.0,955.72,703.65
2016,10,29,14,0,884.0,86.0,3.6,29.0,647.0,925.61,685.18
2016,10,29,14,15,872.5,84.5,3.6,29.0,615.0,889.12,662.05
2016,10,29,14,30,861.0,83.0,3.6,29.0,583.0,850.33,637.26
2016,10,29,14,45,832.5,85.0,3.6,29.0,541.5,808.29,610.01
2016,10,29,15,0,804.0,87.0,3.6,29.0,500.0,756.07,575.34
2016,10,29,15,15,780.5,83.5,3.55,28.5,455.5,701.0,539.01
2016,10,29,15,30,757.0,80.0,3.5,28.0,411.0,645.63,501.27
2016,10,29,15,45,722.5,76.5,3.45,28.0,362.5,583.0,454.89
2016,10,29,16,0,688.0,73.0,3.4,28.0,314.0,524.7,410.37
2016,10,29,16,15,638.5,67.0,3.0,27.0,263.0,454.23,356.02
2016,10,29,16,30,589.0,61.0,2.6,26.0,212.0,387.57,302.66
2016,10,29,16,45,510.0,53.0,2.25,25.5,161.5,309.57,238.33
2016,10,29,17,0,431.0,45.0,1.9,25.0,111.0,239.36,178.67
2016,10,29,17,15,215.5,36.0,1.75,24.0,69.0,129.49,89.07
2016,10,29,17,30,0.0,27.0,1.6,23.0,27.0,26.24,0.0
2016,10,29,17,45,0.0,13.5,1.5,22.5,13.5,10.62,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,27.5,8.0,1.4,17.5,9.0,0.0,0.0
2016,10,30,7,0,55.0,16.0,1.5,18.0,18.0,27.61,0.0
2016,10,30,7,15,178.0,34.0,1.75,18.5,56.5,113.71,76.41
2016,10,30,7,30,301.0,52.0,2.0,19.0,95.0,190.29,144.88
2016,10,30,7,45,397.5,62.0,2.3,20.0,144.0,260.53,205.0
2016,10,30,8,0,494.0,72.0,2.6,21.0,193.0,345.84,275.94
2016,10,30,8,15,550.0,80.0,2.6,21.5,243.5,413.72,331.53
2016,10,30,8,30,606.0,88.0,2.6,22.0,294.0,486.12,388.66
2016,10,30,8,45,657.0,90.0,2.6,23.0,344.0,553.05,438.92
2016,10,30,9,0,708.0,92.0,2.6,24.0,394.0,622.87,489.41
2016,10,30,9,15,734.0,96.0,2.5,24.5,439.0,678.99,528.39
2016,10,30,9,30,760.0,100.0,2.4,25.0,484.0,735.24,565.01
2016,10,30,9,45,781.0,102.5,2.3,25.5,523.5,781.17,593.41
2016,10,30,10,0,802.0,105.0,2.2,26.0,563.0,830.31,623.36
2016,10,30,10,15,815.5,107.0,2.1,26.5,596.0,870.92,646.81
2016,10,30,10,30,829.0,109.0,2.0,27.0,629.0,909.47,668.47
2016,10,30,10,45,842.0,109.0,1.95,27.5,655.0,943.03,686.99
2016,10,30,11,0,855.0,109.0,1.9,28.0,681.0,974.02,703.68
2016,10,30,11,15,861.0,110.0,1.9,28.0,698.5,996.55,716.91
2016,10,30,11,30,867.0,111.0,1.9,28.0,716.0,1015.94,728.31
2016,10,30,11,45,882.5,105.5,1.9,28.5,728.0,1020.54,729.09
2016,10,30,12,0,898.0,100.0,1.9,29.0,740.0,1035.47,736.65
2016,10,30,12,15,898.0,99.5,1.95,29.0,740.5,1036.96,737.97
2016,10,30,12,30,898.0,99.0,2.0,29.0,741.0,1034.97,737.42
2016,10,30,12,45,899.5,97.0,2.1,29.5,733.5,1029.3,733.91
2016,10,30,13,0,901.0,95.0,2.2,30.0,726.0,1020.14,728.34
2016,10,30,13,15,896.0,94.5,2.25,30.0,709.5,1002.83,718.64
2016,10,30,13,30,891.0,94.0,2.3,30.0,693.0,982.3,707.03
2016,10,30,13,45,886.0,91.5,2.35,30.0,669.0,956.38,692.0
2016,10,30,14,0,881.0,89.0,2.4,30.0,645.0,927.48,675.05
2016,10,30,14,15,870.0,87.0,2.45,30.0,613.0,890.95,653.0
2016,10,30,14,30,859.0,85.0,2.5,30.0,581.0,852.12,629.26
2016,10,30,14,45,845.5,82.0,2.55,30.0,542.5,816.73,607.59
2016,10,30,15,0,832.0,79.0,2.6,30.0,504.0,770.16,577.93
2016,10,30,15,15,810.5,76.0,2.6,29.5,459.5,716.14,543.44
2016,10,30,15,30,789.0,73.0,2.6,29.0,415.0,661.6,507.77
2016,10,30,15,45,759.5,69.0,2.6,29.0,366.5,600.43,463.55
2016,10,30,16,0,730.0,65.0,2.6,29.0,318.0,540.11,418.5
2016,10,30,16,15,683.0,60.0,2.25,28.0,266.5,470.05,365.04
2016,10,30,16,30,636.0,55.0,1.9,27.0,215.0,406.05,314.07
2016,10,30,16,45,562.5,47.5,1.6,26.5,164.0,328.7,250.66
2016,10,30,17,0,489.0,40.0,1.3,26.0,113.0,258.66,191.18
2016,10,30,17,15,350.5,28.5,1.25,25.0,70.0,170.31,115.49
2016,10,30,17,30,212.0,17.0,1.2,24.0,27.0,87.95,0.0
2016,10,30,17,45,106.0,8.5,1.2,23.0,13.5,6.69,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,86.0,7.5,1.1,14.5,10.0,0.0,0.0
2016,10,31,7,0,172.0,15.0,1.1,15.0,20.0,59.17,0.0
2016,10,31,7,15,322.5,27.0,1.35,16.0,62.5,156.31,104.43
2016,10,31,7,30,473.0,39.0,1.6,17.0,105.0,246.99,188.37
2016,10,31,7,45,561.0,46.0,1.9,18.0,157.0,321.6,253.54
2016,10,31,8,0,649.0,53.0,2.2,19.0,209.0,402.26,321.66
2016,10,31,8,15,697.5,58.0,2.25,19.5,261.5,470.4,377.9
2016,10,31,8,30,746.0,63.0,2.3,20.0,314.0,541.98,434.5
2016,10,31,8,45,781.0,66.0,2.4,21.0,364.0,605.59,482.23
2016,10,31,9,0,816.0,69.0,2.5,22.0,414.0,670.53,529.1
2016,10,31,9,15,837.0,71.5,2.6,22.5,459.0,725.45,566.44
2016,10,31,9,30,858.0,74.0,2.7,23.0,504.0,771.99,597.11
2016,10,31,9,45,873.5,76.0,2.8,24.0,543.5,819.63,626.9
2016,10,31,10,0,889.0,78.0,2.9,25.0,583.0,865.72,655.02
2016,10,31,10,15,899.0,80.0,2.9,25.0,615.5,905.07,680.06
2016,10,31,10,30,909.0,82.0,2.9,25.0,648.0,942.0,703.32
2016,10,31,10,45,915.5,83.0,2.95,25.5,673.0,971.81,720.74
2016,10,31,11,0,922.0,84.0,3.0,26.0,698.0,998.65,736.21
2016,10,31,11,15,925.5,85.0,3.05,26.5,714.5,1019.41,747.72
2016,10,31,11,30,929.0,86.0,3.1,27.0,731.0,1036.82,757.16
2016,10,31,11,45,927.0,88.0,3.15,27.5,738.5,1046.42,761.68
2016,10,31,12,0,925.0,90.0,3.2,28.0,746.0,1052.42,764.1
2016,10,31,12,15,924.0,90.0,3.2,28.0,745.5,1053.51,764.65
2016,10,31,12,30,923.0,90.0,3.2,28.0,745.0,1051.03,763.11
2016,10,31,12,45,919.0,90.0,3.25,28.5,736.0,1041.97,756.45
2016,10,31,13,0,915.0,90.0,3.3,29.0,727.0,1029.43,747.76
2016,10,31,13,15,909.5,89.0,3.3,29.0,709.5,1010.87,736.42
2016,10,31,13,30,904.0,88.0,3.3,29.0,692.0,989.06,723.11
2016,10,31,13,45,894.5,87.0,3.35,29.0,666.5,960.34,705.69
2016,10,31,14,0,885.0,86.0,3.4,29.0,641.0,928.82,686.42
2016,10,31,14,15,872.5,84.5,3.4,29.0,608.0,891.44,662.8
2016,10,31,14,30,860.0,83.0,3.4,29.0,575.0,851.83,637.55
2016,10,31,14,45,842.0,81.0,3.4,29.0,535.5,813.86,613.23
2016,10,31,15,0,824.0,79.0,3.4,29.0,496.0,765.08,581.08
2016,10,31,15,15,412.0,96.5,3.3,28.5,305.0,444.92,348.0
2016,10,31,15,30,0.0,114.0,3.2,28.0,114.0,91.38,67.75
2016,10,31,15,45,354.5,90.0,3.15,28.0,211.5,350.84,278.73
2016,10,31,16,0,709.0,66.0,3.1,28.0,309.0,529.59,415.12
2016,10,31,16,15,660.0,60.5,2.7,27.0,258.0,461.41,361.18
2016,10,31,16,30,611.0,55.0,2.3,26.0,207.0,394.61,307.62
2016,10,31,16,45,531.0,47.5,1.9,25.0,157.0,315.56,242.79
2016,10,31,17,0,451.0,40.0,1.5,24.0,107.0,244.55,182.47
2016,10,31,17,15,312.0,28.5,1.45,23.0,65.5,158.0,107.07
2016,10,31,17,30,173.0,17.0,1.4,22.0,24.0,62.79,0.0
2016,10,31,17,45,86.5,8.5,1.35,21.5,12.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,36.0,7.0,2.15,19.5,8.0,0.0,0.0
2016,11,1,7,0,72.0,14.0,2.3,20.0,16.0,30.99,0.0
2016,11,1,7,15,207.5,29.0,2.6,20.5,53.5,118.28,75.84
2016,11,1,7,30,343.0,44.0,2.9,21.0,91.0,201.45,152.0
2016,11,1,7,45,432.5,53.5,3.2,21.5,139.0,272.94,213.9
2016,11,1,8,0,522.0,63.0,3.5,22.0,187.0,353.45,281.86
2016,11,1,8,15,576.5,69.5,3.65,22.5,236.5,420.04,337.1
2016,11,1,8,30,631.0,76.0,3.8,23.0,286.0,491.01,393.93
2016,11,1,8,45,671.5,80.0,4.0,23.5,334.5,554.0,442.95
2016,11,1,9,0,712.0,84.0,4.2,24.0,383.0,619.14,492.17
2016,11,1,9,15,737.5,87.5,4.2,24.5,427.0,670.9,529.02
2016,11,1,9,30,763.0,91.0,4.2,25.0,471.0,726.12,566.66
2016,11,1,9,45,785.5,92.0,4.25,26.0,510.0,775.74,598.48
2016,11,1,10,0,808.0,93.0,4.3,27.0,549.0,824.42,628.98
2016,11,1,10,15,561.0,183.5,4.3,27.0,509.0,725.74,556.41
2016,11,1,10,30,314.0,274.0,4.3,27.0,469.0,592.08,453.77
2016,11,1,10,45,584.0,186.5,4.3,27.5,566.5,792.16,602.3
2016,11,1,11,0,854.0,99.0,4.3,28.0,664.0,951.46,709.1
2016,11,1,11,15,859.5,99.5,4.3,28.5,681.0,972.38,719.84
2016,11,1,11,30,865.0,100.0,4.3,29.0,698.0,990.26,729.55
2016,11,1,11,45,559.5,219.0,4.3,29.5,607.5,833.47,620.76
2016,11,1,12,0,254.0,338.0,4.3,30.0,517.0,608.81,455.58
2016,11,1,12,15,571.5,215.0,4.3,30.0,618.5,846.48,630.85
2016,11,1,12,30,889.0,92.0,4.3,30.0,720.0,1019.93,746.38
2016,11,1,12,45,886.0,92.0,4.3,30.0,712.0,1012.06,740.18
2016,11,1,13,0,883.0,92.0,4.3,30.0,704.0,1000.84,733.26
2016,11,1,13,15,534.5,206.0,4.3,30.0,574.0,781.7,584.5
2016,11,1,13,30,186.0,320.0,4.3,30.0,444.0,512.48,386.15
2016,11,1,13,45,520.0,204.5,4.3,30.0,532.5,744.4,562.14
2016,11,1,14,0,854.0,89.0,4.3,30.0,621.0,904.79,674.15
2016,11,1,14,15,481.0,174.5,4.25,30.0,471.5,647.45,492.73
2016,11,1,14,30,108.0,260.0,4.2,30.0,322.0,342.39,261.54
2016,11,1,14,45,134.5,243.0,4.2,30.0,314.5,362.2,278.49
2016,11,1,15,0,161.0,226.0,4.2,30.0,307.0,360.69,278.62
2016,11,1,15,15,457.5,150.0,4.1,29.5,351.0,529.27,412.05
2016,11,1,15,30,754.0,74.0,4.0,29.0,395.0,640.49,498.65
2016,11,1,15,45,718.0,70.5,3.95,29.0,347.0,577.14,450.67
2016,11,1,16,0,682.0,67.0,3.9,29.0,299.0,517.93,405.27
2016,11,1,16,15,632.0,61.5,3.45,28.5,249.0,448.11,350.5
2016,11,1,16,30,582.0,56.0,3.0,28.0,199.0,382.18,296.99
2016,11,1,16,45,496.0,48.5,2.65,27.5,149.5,301.81,230.94
2016,11,1,17,0,410.0,41.0,2.3,27.0,100.0,230.06,170.23
2016,11,1,17,15,271.5,28.5,2.2,26.5,60.5,144.83,95.78
2016,11,1,17,30,133.0,16.0,2.1,26.0,21.0,50.84,0.0
2016,11,1,17,45,66.5,8.0,2.05,25.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,10.5,6.0,2.4,21.5,6.5,0.0,0.0
2016,11,2,7,0,21.0,12.0,2.5,22.0,13.0,15.31,0.0
2016,11,2,7,15,131.5,31.0,2.7,22.0,47.5,95.32,58.83
2016,11,2,7,30,242.0,50.0,2.9,22.0,82.0,168.02,126.09
2016,11,2,7,45,341.5,61.5,3.15,22.5,129.0,238.27,186.06
2016,11,2,8,0,441.0,73.0,3.4,23.0,176.0,319.58,254.13
2016,11,2,8,15,243.0,101.0,3.55,23.0,160.0,250.95,201.25
2016,11,2,8,30,45.0,129.0,3.7,23.0,144.0,148.86,117.41
2016,11,2,8,45,352.5,112.5,3.85,23.5,257.5,373.66,301.57
2016,11,2,9,0,660.0,96.0,4.0,24.0,371.0,597.54,475.83
2016,11,2,9,15,687.5,100.0,4.05,24.5,414.5,652.78,515.19
2016,11,2,9,30,715.0,104.0,4.1,25.0,458.0,708.35,553.65
2016,11,2,9,45,370.5,160.0,4.15,26.0,344.5,504.19,395.45
2016,11,2,10,0,26.0,216.0,4.2,27.0,231.0,205.73,157.86
2016,11,2,10,15,26.5,228.5,4.15,27.0,244.5,217.79,167.39
2016,11,2,10,30,27.0,241.0,4.1,27.0,258.0,229.98,176.47
2016,11,2,10,45,28.5,250.5,4.05,27.5,269.0,261.34,199.83
2016,11,2,11,0,30.0,260.0,4.0,28.0,280.0,272.78,207.81
2016,11,2,11,15,104.0,297.0,3.9,28.0,368.5,385.9,295.12
2016,11,2,11,30,178.0,334.0,3.8,28.0,457.0,525.75,398.79
2016,11,2,11,45,499.0,228.0,3.75,28.0,577.0,783.22,589.39
2016,11,2,12,0,820.0,122.0,3.7,28.0,697.0,998.55,735.28
2016,11,2,12,15,458.5,228.5,3.6,28.0,550.0,747.33,559.92
2016,11,2,12,30,97.0,335.0,3.5,28.0,403.0,423.02,319.26
2016,11,2,12,45,56.5,288.5,3.4,28.0,328.5,330.06,250.51
2016,11,2,13,0,16.0,242.0,3.3,28.0,254.0,219.19,165.75
2016,11,2,13,15,402.0,182.5,3.15,28.0,449.0,625.72,478.46
2016,11,2,13,30,788.0,123.0,3.0,28.0,644.0,931.1,689.14
2016,11,2,13,45,773.5,123.0,2.95,28.0,619.0,900.43,666.63
2016,11,2,14,0,759.0,123.0,2.9,28.0,594.0,873.81,649.7
2016,11,2,14,15,744.5,120.5,2.8,28.0,562.5,835.96,624.79
2016,11,2,14,30,730.0,118.0,2.7,28.0,531.0,796.35,598.66
2016,11,2,14,45,678.5,125.0,2.65,28.0,488.5,735.04,557.52
2016,11,2,15,0,627.0,132.0,2.6,28.0,446.0,674.27,515.69
2016,11,2,15,15,597.0,126.5,2.45,27.5,403.5,618.34,476.69
2016,11,2,15,30,567.0,121.0,2.3,27.0,361.0,563.03,437.18
2016,11,2,15,45,514.5,116.0,2.2,27.0,313.5,488.42,381.64
2016,11,2,16,0,462.0,111.0,2.1,27.0,266.0,424.97,333.01
2016,11,2,16,15,402.5,100.0,1.9,26.5,219.0,355.34,278.79
2016,11,2,16,30,343.0,89.0,1.7,26.0,172.0,291.22,227.34
2016,11,2,16,45,252.0,74.0,1.55,25.5,127.0,205.08,157.68
2016,11,2,17,0,161.0,59.0,1.4,25.0,82.0,140.61,104.3
2016,11,2,17,15,80.5,36.0,1.5,24.5,47.5,79.41,51.11
2016,11,2,17,30,0.0,13.0,1.6,24.0,13.0,10.23,0.0
2016,11,2,17,45,0.0,6.5,1.7,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.0,0.95,21.0,1.0,0.0,0.0
2016,11,3,7,0,0.0,2.0,1.0,21.0,2.0,1.57,0.0
2016,11,3,7,15,0.0,7.5,1.2,21.0,7.5,5.68,0.0
2016,11,3,7,30,0.0,13.0,1.4,21.0,13.0,9.86,2.36
2016,11,3,7,45,0.0,21.0,1.6,21.5,21.0,15.97,7.58
2016,11,3,8,0,0.0,29.0,1.8,22.0,29.0,22.09,12.79
2016,11,3,8,15,0.0,37.0,1.85,22.0,37.0,28.23,17.97
2016,11,3,8,30,0.0,45.0,1.9,22.0,45.0,34.39,23.1
2016,11,3,8,45,0.0,47.5,1.95,22.5,47.5,36.32,24.59
2016,11,3,9,0,0.0,50.0,2.0,23.0,50.0,38.26,26.06
2016,11,3,9,15,0.0,80.0,2.0,23.0,80.0,61.47,45.02
2016,11,3,9,30,0.0,110.0,2.0,23.0,110.0,86.78,65.44
2016,11,3,9,45,9.5,158.0,2.0,23.0,163.5,137.24,106.1
2016,11,3,10,0,19.0,206.0,2.0,23.0,217.0,190.28,148.03
2016,11,3,10,15,62.0,245.0,1.9,23.0,282.5,287.02,224.05
2016,11,3,10,30,105.0,284.0,1.8,23.0,348.0,370.4,287.61
2016,11,3,10,45,283.0,268.5,1.75,23.5,451.0,566.68,434.95
2016,11,3,11,0,461.0,253.0,1.7,24.0,554.0,750.25,563.98
2016,11,3,11,15,377.5,284.5,1.6,24.0,535.5,689.04,517.01
2016,11,3,11,30,294.0,316.0,1.5,24.0,517.0,646.22,484.26
2016,11,3,11,45,251.5,327.5,1.45,24.5,501.0,595.06,446.65
2016,11,3,12,0,209.0,339.0,1.4,25.0,485.0,566.38,424.32
2016,11,3,12,15,128.5,321.5,1.3,25.0,411.5,465.15,350.04
2016,11,3,12,30,48.0,304.0,1.2,25.0,338.0,339.25,256.38
2016,11,3,12,45,24.0,186.5,1.2,25.0,203.5,191.31,145.51
2016,11,3,13,0,0.0,69.0,1.2,25.0,69.0,53.14,36.99
2016,11,3,13,15,0.0,62.0,1.25,25.0,62.0,47.71,32.81
2016,11,3,13,30,0.0,55.0,1.3,25.0,55.0,42.28,28.5
2016,11,3,13,45,0.0,39.0,1.4,25.0,39.0,29.93,18.59
2016,11,3,14,0,0.0,23.0,1.5,25.0,23.0,17.61,8.66
2016,11,3,14,15,0.0,17.0,1.55,25.0,17.0,13.0,4.94
2016,11,3,14,30,0.0,11.0,1.6,25.0,11.0,8.4,1.2
2016,11,3,14,45,0.0,10.5,1.65,25.0,10.5,8.01,0.9
2016,11,3,15,0,0.0,10.0,1.7,25.0,10.0,7.62,0.6
2016,11,3,15,15,3.5,78.0,1.65,24.5,79.5,62.56,45.75
2016,11,3,15,30,7.0,146.0,1.6,24.0,149.0,127.26,98.37
2016,11,3,15,45,3.5,128.5,1.6,24.0,130.0,109.67,84.22
2016,11,3,16,0,0.0,111.0,1.6,24.0,111.0,92.51,70.43
2016,11,3,16,15,239.0,88.5,1.5,23.5,145.5,237.05,189.69
2016,11,3,16,30,478.0,66.0,1.4,23.0,180.0,341.55,269.63
2016,11,3,16,45,385.5,56.5,1.3,23.0,133.5,260.88,202.05
2016,11,3,17,0,293.0,47.0,1.2,23.0,87.0,188.62,140.99
2016,11,3,17,15,146.5,31.5,1.15,22.5,51.5,104.63,67.58
2016,11,3,17,30,0.0,16.0,1.1,22.0,16.0,12.59,0.0
2016,11,3,17,45,0.0,8.0,1.05,21.5,8.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,11,4,7,0,0.0,5.0,3.2,18.0,5.0,3.93,0.0
2016,11,4,7,15,0.0,21.0,3.25,18.0,21.0,16.29,5.17
2016,11,4,7,30,0.0,37.0,3.3,18.0,37.0,30.16,18.99
2016,11,4,7,45,1.5,58.5,3.4,18.0,59.0,50.06,36.17
2016,11,4,8,0,3.0,80.0,3.5,18.0,81.0,69.74,53.09
2016,11,4,8,15,11.0,100.0,3.55,18.0,103.5,91.48,71.61
2016,11,4,8,30,19.0,120.0,3.6,18.0,126.0,114.06,90.63
2016,11,4,8,45,9.5,97.5,3.7,18.5,100.5,84.39,65.49
2016,11,4,9,0,0.0,75.0,3.8,19.0,75.0,57.58,42.66
2016,11,4,9,15,0.0,92.5,3.8,19.0,92.5,72.09,54.61
2016,11,4,9,30,0.0,110.0,3.8,19.0,110.0,86.85,66.63
2016,11,4,9,45,1.0,140.5,3.8,19.5,141.0,114.3,88.8
2016,11,4,10,0,2.0,171.0,3.8,20.0,172.0,142.47,111.23
2016,11,4,10,15,1.5,170.0,3.75,20.0,171.0,140.37,109.22
2016,11,4,10,30,1.0,169.0,3.7,20.0,170.0,138.46,107.44
2016,11,4,10,45,2.5,176.5,3.65,20.5,178.0,146.28,113.38
2016,11,4,11,0,4.0,184.0,3.6,21.0,186.0,154.24,119.4
2016,11,4,11,15,3.0,176.5,3.55,21.0,178.5,146.27,112.85
2016,11,4,11,30,2.0,169.0,3.5,21.0,171.0,138.45,106.48
2016,11,4,11,45,1.0,147.0,3.5,21.5,148.0,118.1,89.95
2016,11,4,12,0,0.0,125.0,3.5,22.0,125.0,98.27,73.86
2016,11,4,12,15,0.0,75.0,3.45,22.0,75.0,57.81,41.33
2016,11,4,12,30,0.0,25.0,3.4,22.0,25.0,19.19,10.01
2016,11,4,12,45,0.0,86.0,3.35,22.0,86.0,66.33,48.28
2016,11,4,13,0,0.0,147.0,3.3,22.0,147.0,117.14,89.07
2016,11,4,13,15,0.0,149.5,3.25,22.0,149.5,119.39,90.88
2016,11,4,13,30,0.0,152.0,3.2,22.0,152.0,121.72,92.83
2016,11,4,13,45,2.5,169.0,3.2,22.0,170.5,139.45,107.23
2016,11,4,14,0,5.0,186.0,3.2,22.0,189.0,157.7,122.01
2016,11,4,14,15,2.5,172.5,3.15,22.0,174.0,143.48,110.77
2016,11,4,14,30,0.0,159.0,3.1,22.0,159.0,129.52,99.75
2016,11,4,14,45,0.0,130.5,3.1,22.0,130.5,104.38,79.74
2016,11,4,15,0,0.0,102.0,3.1,22.0,102.0,79.83,60.02
2016,11,4,15,15,0.0,61.0,3.0,21.5,61.0,46.76,33.14
2016,11,4,15,30,0.0,20.0,2.9,21.0,20.0,15.24,7.09
2016,11,4,15,45,0.0,17.5,2.85,21.0,17.5,13.32,5.52
2016,11,4,16,0,0.0,15.0,2.8,21.0,15.0,11.4,3.93
2016,11,4,16,15,0.0,12.0,2.6,20.5,12.0,9.11,2.02
2016,11,4,16,30,0.0,9.0,2.4,20.0,9.0,6.82,0.09
2016,11,4,16,45,0.0,6.5,2.25,20.0,6.5,4.92,0.0
2016,11,4,17,0,0.0,4.0,2.1,20.0,4.0,3.02,0.0
2016,11,4,17,15,0.0,2.0,2.0,20.0,2.0,1.51,0.0
2016,11,4,17,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,1.5,3.0,17.0,1.5,0.0,0.0
2016,11,5,7,0,0.0,3.0,3.1,17.0,3.0,2.36,0.0
2016,11,5,7,15,0.0,16.0,3.2,17.0,16.0,12.19,2.07
2016,11,5,7,30,0.0,29.0,3.3,17.0,29.0,22.16,12.48
2016,11,5,7,45,0.0,47.5,3.4,17.5,47.5,38.04,26.19
2016,11,5,8,0,0.0,66.0,3.5,18.0,66.0,53.9,39.78
2016,11,5,8,15,0.0,85.0,3.45,18.0,85.0,70.19,53.64
2016,11,5,8,30,0.0,104.0,3.4,18.0,104.0,86.48,67.28
2016,11,5,8,45,0.0,59.0,3.4,18.5,59.0,45.19,32.48
2016,11,5,9,0,0.0,14.0,3.4,19.0,14.0,10.66,3.33
2016,11,5,9,15,0.0,10.5,3.3,19.5,10.5,8.0,1.06
2016,11,5,9,30,0.0,7.0,3.2,20.0,7.0,5.33,0.0
2016,11,5,9,45,0.0,8.5,3.15,20.5,8.5,6.48,0.0
2016,11,5,10,0,0.0,10.0,3.1,21.0,10.0,7.63,0.67
2016,11,5,10,15,0.0,46.0,3.0,21.0,46.0,35.27,23.46
2016,11,5,10,30,0.0,82.0,2.9,21.0,82.0,63.12,46.18
2016,11,5,10,45,0.0,94.5,2.85,21.5,94.5,72.92,53.93
2016,11,5,11,0,0.0,107.0,2.8,22.0,107.0,83.26,62.06
2016,11,5,11,15,30.0,205.0,2.75,22.0,225.5,216.16,168.75
2016,11,5,11,30,60.0,303.0,2.7,22.0,344.0,351.67,273.38
2016,11,5,11,45,38.0,274.0,2.65,22.5,300.0,297.36,230.11
2016,11,5,12,0,16.0,245.0,2.6,23.0,256.0,222.73,171.56
2016,11,5,12,15,20.0,256.0,2.55,23.0,270.0,237.35,183.17
2016,11,5,12,30,24.0,267.0,2.5,23.0,284.0,252.15,194.67
2016,11,5,12,45,12.0,192.5,2.5,23.0,201.0,169.69,130.3
2016,11,5,13,0,0.0,118.0,2.5,23.0,118.0,92.42,68.88
2016,11,5,13,15,227.0,186.0,2.5,23.0,333.5,432.93,340.96
2016,11,5,13,30,454.0,254.0,2.5,23.0,549.0,748.14,571.23
2016,11,5,13,45,231.5,228.0,2.55,23.5,378.5,475.45,368.54
2016,11,5,14,0,9.0,202.0,2.6,24.0,208.0,176.63,135.33
2016,11,5,14,15,110.0,227.0,2.6,23.5,289.0,331.91,260.56
2016,11,5,14,30,211.0,252.0,2.6,23.0,370.0,445.56,349.78
2016,11,5,14,45,168.5,235.0,2.65,23.0,324.5,385.07,303.13
2016,11,5,15,0,126.0,218.0,2.7,23.0,279.0,327.37,258.63
2016,11,5,15,15,328.5,169.5,2.7,22.5,310.0,439.02,350.7
2016,11,5,15,30,531.0,121.0,2.7,22.0,341.0,533.36,426.21
2016,11,5,15,45,470.0,119.5,2.7,22.0,296.5,465.91,373.35
2016,11,5,16,0,409.0,118.0,2.7,22.0,252.0,402.84,323.52
2016,11,5,16,15,359.0,103.5,2.55,21.5,206.5,337.39,271.16
2016,11,5,16,30,309.0,89.0,2.4,21.0,161.0,276.56,221.0
2016,11,5,16,45,236.5,71.0,2.3,21.0,118.0,197.32,154.69
2016,11,5,17,0,164.0,53.0,2.2,21.0,75.0,136.83,102.78
2016,11,5,17,15,82.0,31.5,2.15,20.5,42.5,74.29,45.23
2016,11,5,17,30,0.0,10.0,2.1,20.0,10.0,7.87,0.0
2016,11,5,17,45,0.0,5.0,2.05,19.5,5.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,7,15,121.0,22.0,2.05,16.0,36.5,79.61,40.13
2016,11,6,7,30,242.0,44.0,2.2,16.0,73.0,164.69,125.25
2016,11,6,7,45,333.5,56.5,2.4,16.0,118.0,232.73,185.6
2016,11,6,8,0,425.0,69.0,2.6,16.0,163.0,311.02,253.39
2016,11,6,8,15,212.5,65.5,2.7,16.5,112.5,209.18,171.79
2016,11,6,8,30,0.0,62.0,2.8,17.0,62.0,47.52,34.66
2016,11,6,8,45,0.5,99.0,2.9,17.5,99.0,80.17,62.06
2016,11,6,9,0,1.0,136.0,3.0,18.0,136.0,114.33,90.13
2016,11,6,9,15,108.5,172.5,3.05,18.0,224.5,259.19,210.94
2016,11,6,9,30,216.0,209.0,3.1,18.0,313.0,388.26,315.06
2016,11,6,9,45,108.0,170.5,3.2,18.5,222.5,262.3,211.79
2016,11,6,10,0,0.0,132.0,3.3,19.0,132.0,105.47,81.33
2016,11,6,10,15,0.0,121.5,3.35,19.5,121.5,95.91,73.37
2016,11,6,10,30,0.0,111.0,3.4,20.0,111.0,86.76,65.64
2016,11,6,10,45,0.0,89.5,3.5,20.5,89.5,68.97,50.93
2016,11,6,11,0,0.0,68.0,3.6,21.0,68.0,52.32,37.22
2016,11,6,11,15,0.0,93.0,3.55,21.0,93.0,71.73,52.95
2016,11,6,11,30,0.0,118.0,3.5,21.0,118.0,92.44,69.63
2016,11,6,11,45,0.0,69.5,3.5,21.0,69.5,53.52,38.08
2016,11,6,12,0,0.0,21.0,3.5,21.0,21.0,16.11,7.55
2016,11,6,12,15,0.0,48.5,3.4,21.0,48.5,37.29,24.88
2016,11,6,12,30,0.0,76.0,3.3,21.0,76.0,58.57,42.19
2016,11,6,12,45,0.0,75.0,3.25,21.0,75.0,57.79,41.55
2016,11,6,13,0,0.0,74.0,3.2,21.0,74.0,57.0,40.94
2016,11,6,13,15,0.0,43.5,3.1,21.0,43.5,33.41,21.75
2016,11,6,13,30,0.0,13.0,3.0,21.0,13.0,9.95,2.53
2016,11,6,13,45,0.0,12.5,2.95,21.0,12.5,9.57,2.23
2016,11,6,14,0,0.0,12.0,2.9,21.0,12.0,9.18,1.92
2016,11,6,14,15,9.5,108.5,2.9,21.0,114.0,93.3,71.29
2016,11,6,14,30,19.0,205.0,2.9,21.0,216.0,190.26,149.64
2016,11,6,14,45,9.5,125.5,2.9,21.0,131.0,108.05,83.38
2016,11,6,15,0,0.0,46.0,2.9,21.0,46.0,35.21,23.58
2016,11,6,15,15,0.0,26.5,2.9,20.5,26.5,20.22,11.25
2016,11,6,15,30,0.0,7.0,2.9,20.0,7.0,5.32,0.0
2016,11,6,15,45,0.0,6.0,2.9,20.0,6.0,4.56,0.0
2016,11,6,16,0,0.0,5.0,2.9,20.0,5.0,3.79,0.0
2016,11,6,16,15,217.5,38.5,2.65,20.0,88.5,179.56,146.72
2016,11,6,16,30,435.0,72.0,2.4,20.0,172.0,324.32,260.9
2016,11,6,16,45,358.0,59.0,2.2,20.0,127.0,250.74,197.36
2016,11,6,17,0,281.0,46.0,2.0,20.0,82.0,185.64,140.37
2016,11,6,17,15,140.5,29.0,1.85,19.5,47.0,99.36,60.22
2016,11,6,17,30,0.0,12.0,1.7,19.0,12.0,9.44,0.0
2016,11,6,17,45,0.0,6.0,1.55,19.0,6.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,127.0,21.0,1.7,17.0,36.0,80.24,36.37
2016,11,7,7,30,254.0,42.0,1.9,17.0,72.0,167.96,126.8
2016,11,7,7,45,350.0,53.5,2.15,17.5,117.0,237.57,188.12
2016,11,7,8,0,446.0,65.0,2.4,18.0,162.0,322.07,260.04
2016,11,7,8,15,223.0,75.5,2.45,18.0,124.0,213.51,174.28
2016,11,7,8,30,0.0,86.0,2.5,18.0,86.0,69.34,52.8
2016,11,7,8,45,0.0,49.5,2.6,18.5,49.5,37.86,26.34
2016,11,7,9,0,0.0,13.0,2.7,19.0,13.0,9.89,2.69
2016,11,7,9,15,0.0,35.5,2.7,19.5,35.5,27.12,17.11
2016,11,7,9,30,0.0,58.0,2.7,20.0,58.0,44.45,31.42
2016,11,7,9,45,0.0,69.5,2.75,20.5,69.5,53.36,38.6
2016,11,7,10,0,0.0,81.0,2.8,21.0,81.0,62.29,45.72
2016,11,7,10,15,3.5,136.5,2.8,21.0,138.5,112.26,86.37
2016,11,7,10,30,7.0,192.0,2.8,21.0,196.0,165.87,129.21
2016,11,7,10,45,4.0,181.0,2.85,21.5,183.5,152.3,117.75
2016,11,7,11,0,1.0,170.0,2.9,22.0,171.0,139.05,106.72
2016,11,7,11,15,0.5,162.5,2.85,22.0,163.0,131.61,100.67
2016,11,7,11,30,0.0,155.0,2.8,22.0,155.0,124.33,94.77
2016,11,7,11,45,2.5,171.5,2.8,22.5,173.5,141.4,108.18
2016,11,7,12,0,5.0,188.0,2.8,23.0,192.0,158.75,121.69
2016,11,7,12,15,7.5,204.0,2.75,23.0,209.5,175.94,135.22
2016,11,7,12,30,10.0,220.0,2.7,23.0,227.0,193.41,148.95
2016,11,7,12,45,8.0,208.0,2.7,23.0,214.0,180.24,138.59
2016,11,7,13,0,6.0,196.0,2.7,23.0,201.0,167.25,128.42
2016,11,7,13,15,3.0,176.5,2.65,23.0,179.0,146.62,112.17
2016,11,7,13,30,0.0,157.0,2.6,23.0,157.0,126.39,96.15
2016,11,7,13,45,4.0,177.0,2.55,23.5,179.5,148.57,113.86
2016,11,7,14,0,8.0,197.0,2.5,24.0,202.0,171.44,131.94
2016,11,7,14,15,4.0,156.0,2.4,23.5,158.5,130.18,99.58
2016,11,7,14,30,0.0,115.0,2.3,23.0,115.0,90.56,68.11
2016,11,7,14,45,0.0,75.0,2.25,23.0,75.0,57.62,41.6
2016,11,7,15,0,0.0,35.0,2.2,23.0,35.0,26.76,16.43
2016,11,7,15,15,0.0,70.0,2.1,22.5,70.0,53.71,38.78
2016,11,7,15,30,0.0,105.0,2.0,22.0,105.0,84.05,63.91
2016,11,7,15,45,276.5,96.5,1.9,22.0,185.0,312.31,253.15
2016,11,7,16,0,553.0,88.0,1.8,22.0,265.0,468.35,374.43
2016,11,7,16,15,495.0,79.0,1.6,21.5,217.5,395.7,315.56
2016,11,7,16,30,437.0,70.0,1.4,21.0,170.0,324.19,257.3
2016,11,7,16,45,346.5,58.0,1.25,21.0,124.5,245.26,191.27
2016,11,7,17,0,256.0,46.0,1.1,21.0,79.0,176.34,132.09
2016,11,7,17,15,143.0,28.0,1.1,20.5,45.0,98.99,57.6
2016,11,7,17,30,30.0,10.0,1.1,20.0,11.0,16.88,0.0
2016,11,7,17,45,15.0,5.0,1.15,20.0,5.5,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,11.0,3.15,17.0,11.0,8.36,0.0
2016,11,8,7,30,0.0,22.0,3.3,17.0,22.0,16.77,7.93
2016,11,8,7,45,0.0,36.0,3.45,17.0,36.0,27.52,17.37
2016,11,8,8,0,0.0,50.0,3.6,17.0,50.0,38.79,27.17
2016,11,8,8,15,0.0,65.0,3.6,17.0,65.0,51.3,37.91
2016,11,8,8,30,0.0,80.0,3.6,17.0,80.0,63.82,48.52
2016,11,8,8,45,1.5,107.5,3.65,17.5,108.5,89.34,69.78
2016,11,8,9,0,3.0,135.0,3.7,18.0,137.0,115.35,91.1
2016,11,8,9,15,1.5,127.5,3.7,18.0,128.5,105.26,82.44
2016,11,8,9,30,0.0,120.0,3.7,18.0,120.0,96.15,74.63
2016,11,8,9,45,0.0,129.5,3.7,18.0,129.5,104.01,80.91
2016,11,8,10,0,0.0,139.0,3.7,18.0,139.0,111.96,87.22
2016,11,8,10,15,0.0,153.0,3.75,18.0,153.0,124.07,96.9
2016,11,8,10,30,0.0,167.0,3.8,18.0,167.0,136.31,106.65
2016,11,8,10,45,9.0,200.0,3.9,18.5,206.0,175.0,137.86
2016,11,8,11,0,18.0,233.0,4.0,19.0,245.0,214.91,169.58
2016,11,8,11,15,12.0,215.5,4.1,19.0,224.0,191.87,150.76
2016,11,8,11,30,6.0,198.0,4.2,19.0,203.0,169.29,132.39
2016,11,8,11,45,9.5,215.5,4.3,19.0,223.0,188.99,148.25
2016,11,8,12,0,13.0,233.0,4.4,19.0,243.0,209.03,164.29
2016,11,8,12,15,18.0,246.0,4.4,19.0,259.0,226.59,178.38
2016,11,8,12,30,23.0,259.0,4.4,19.0,275.0,244.38,192.63
2016,11,8,12,45,24.5,260.0,4.45,19.0,276.5,246.98,194.8
2016,11,8,13,0,26.0,261.0,4.5,19.0,278.0,249.66,197.1
2016,11,8,13,15,15.5,226.0,4.5,19.0,236.5,205.32,161.67
2016,11,8,13,30,5.0,191.0,4.5,19.0,195.0,162.27,126.99
2016,11,8,13,45,28.0,224.0,4.5,19.5,241.5,235.35,186.32
2016,11,8,14,0,51.0,257.0,4.5,20.0,288.0,293.76,233.0
2016,11,8,14,15,25.5,194.5,4.45,19.5,210.0,202.1,160.09
2016,11,8,14,30,0.0,132.0,4.4,19.0,132.0,105.58,81.57
2016,11,8,14,45,0.0,95.0,4.35,19.0,95.0,73.7,55.62
2016,11,8,15,0,0.0,58.0,4.3,19.0,58.0,44.46,31.52
2016,11,8,15,15,0.0,64.5,4.15,19.0,64.5,49.46,35.81
2016,11,8,15,30,0.0,71.0,4.0,19.0,71.0,54.48,40.11
