Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,110.0,10.0,2.5,10.0,16.0,46.92,0.0
2016,11,29,7,30,220.0,20.0,2.9,11.0,32.0,127.68,5.23
2016,11,29,7,45,355.5,31.0,3.3,12.0,73.5,226.18,173.43
2016,11,29,8,0,491.0,42.0,3.7,13.0,115.0,327.36,266.02
2016,11,29,8,15,567.0,49.0,3.6,13.5,163.5,404.47,334.37
2016,11,29,8,30,643.0,56.0,3.5,14.0,212.0,488.23,405.38
2016,11,29,8,45,690.5,60.5,3.45,14.5,259.5,552.01,457.95
2016,11,29,9,0,738.0,65.0,3.4,15.0,307.0,623.25,513.63
2016,11,29,9,15,770.0,68.5,3.35,16.0,351.5,683.97,556.82
2016,11,29,9,30,802.0,72.0,3.3,17.0,396.0,745.24,598.86
2016,11,29,9,45,822.5,75.5,3.25,18.0,435.5,797.2,632.69
2016,11,29,10,0,843.0,79.0,3.2,19.0,475.0,848.2,664.89
2016,11,29,10,15,858.5,81.0,3.25,19.5,508.0,891.64,692.87
2016,11,29,10,30,874.0,83.0,3.3,20.0,541.0,933.22,719.23
2016,11,29,10,45,885.0,84.0,3.4,21.0,567.5,955.93,731.27
2016,11,29,11,0,896.0,85.0,3.5,22.0,594.0,986.84,749.02
2016,11,29,11,15,903.0,86.0,3.2,22.0,612.5,1011.12,761.97
2016,11,29,11,30,910.0,87.0,2.9,22.0,631.0,1032.42,772.6
2016,11,29,11,45,917.5,86.0,2.65,22.5,642.0,1048.65,778.56
2016,11,29,12,0,925.0,85.0,2.4,23.0,653.0,1061.67,782.21
2016,11,29,12,15,925.5,85.0,2.35,23.0,655.0,1065.41,783.72
2016,11,29,12,30,926.0,85.0,2.3,23.0,657.0,1065.73,783.29
2016,11,29,12,45,926.0,84.0,2.25,23.5,650.5,1060.87,778.22
2016,11,29,13,0,926.0,83.0,2.2,24.0,644.0,1052.59,771.22
2016,11,29,13,15,921.0,82.0,2.25,24.0,629.0,1035.93,761.74
2016,11,29,13,30,916.0,81.0,2.3,24.0,614.0,1016.07,750.35
2016,11,29,13,45,908.0,79.5,2.4,24.0,591.0,989.62,735.21
2016,11,29,14,0,900.0,78.0,2.5,24.0,568.0,960.34,718.14
2016,11,29,14,15,887.0,76.5,2.55,23.5,537.5,923.81,696.94
2016,11,29,14,30,874.0,75.0,2.6,23.0,507.0,885.1,673.97
2016,11,29,14,45,858.0,72.0,2.7,23.0,470.0,849.21,651.67
2016,11,29,15,0,842.0,69.0,2.8,23.0,433.0,801.88,620.85
2016,11,29,15,15,816.0,66.0,2.55,22.5,390.5,745.4,581.94
2016,11,29,15,30,790.0,63.0,2.3,22.0,348.0,688.7,542.12
2016,11,29,15,45,751.5,59.5,2.05,22.0,301.0,622.69,493.45
2016,11,29,16,0,713.0,56.0,1.8,22.0,254.0,558.17,443.31
2016,11,29,16,15,653.0,50.5,1.7,20.5,205.5,480.16,383.58
2016,11,29,16,30,593.0,45.0,1.6,19.0,157.0,406.41,324.11
2016,11,29,16,45,488.0,37.0,1.5,18.0,110.5,317.53,249.2
2016,11,29,17,0,383.0,29.0,1.4,17.0,64.0,234.62,171.38
2016,11,29,17,15,191.5,14.5,1.45,16.5,32.0,107.82,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,16.0,3.95,6.5,16.0,12.59,0.0
2016,11,30,7,30,0.0,32.0,4.0,7.0,32.0,38.54,0.0
2016,11,30,7,45,290.0,33.5,4.1,7.5,76.5,197.79,153.11
2016,11,30,8,0,580.0,35.0,4.2,8.0,121.0,360.39,298.28
2016,11,30,8,15,652.5,41.0,4.4,8.5,170.5,439.07,370.21
2016,11,30,8,30,725.0,47.0,4.6,9.0,220.0,523.72,444.56
2016,11,30,8,45,774.0,50.0,4.85,9.5,270.0,594.78,505.44
2016,11,30,9,0,823.0,53.0,5.1,10.0,320.0,668.54,565.07
2016,11,30,9,15,853.0,55.5,5.0,10.5,366.0,722.47,605.13
2016,11,30,9,30,883.0,58.0,4.9,11.0,412.0,783.28,649.26
2016,11,30,9,45,907.0,59.5,4.8,12.0,453.5,837.8,685.96
2016,11,30,10,0,931.0,61.0,4.7,13.0,495.0,891.51,720.92
2016,11,30,10,15,945.5,62.5,4.5,13.5,530.0,935.53,748.39
2016,11,30,10,30,960.0,64.0,4.3,14.0,565.0,977.47,773.61
2016,11,30,10,45,972.0,64.0,4.1,14.5,592.5,1012.73,794.16
2016,11,30,11,0,984.0,64.0,3.9,15.0,620.0,1045.28,812.59
2016,11,30,11,15,990.5,64.5,3.75,15.0,639.5,1070.13,827.34
2016,11,30,11,30,997.0,65.0,3.6,15.0,659.0,1091.68,839.83
2016,11,30,11,45,1001.5,65.0,3.5,15.5,670.0,1107.13,847.05
2016,11,30,12,0,1006.0,65.0,3.4,16.0,681.0,1119.0,851.96
2016,11,30,12,15,1006.5,65.5,3.35,16.0,683.0,1123.77,854.36
2016,11,30,12,30,1007.0,66.0,3.3,16.0,685.0,1124.82,854.53
2016,11,30,12,45,1006.0,65.0,3.25,16.5,678.0,1118.65,848.51
2016,11,30,13,0,1005.0,64.0,3.2,17.0,671.0,1108.79,840.31
2016,11,30,13,15,1000.5,63.5,3.15,17.0,656.0,1092.42,829.59
2016,11,30,13,30,996.0,63.0,3.1,17.0,641.0,1072.58,816.73
2016,11,30,13,45,988.5,62.5,3.1,17.0,617.5,1046.45,800.26
2016,11,30,14,0,981.0,62.0,3.1,17.0,594.0,1017.21,781.75
2016,11,30,14,15,969.5,60.5,3.1,17.0,562.5,980.04,757.76
2016,11,30,14,30,958.0,59.0,3.1,17.0,531.0,940.33,731.89
2016,11,30,14,45,939.0,59.0,3.1,17.0,493.0,893.87,701.0
2016,11,30,15,0,920.0,59.0,3.1,17.0,455.0,845.89,668.61
2016,11,30,15,15,896.5,56.5,2.9,16.5,411.5,789.85,629.76
2016,11,30,15,30,873.0,54.0,2.7,16.0,368.0,733.29,589.73
2016,11,30,15,45,838.5,51.0,2.5,16.0,319.5,668.17,541.15
2016,11,30,16,0,804.0,48.0,2.3,16.0,271.0,609.87,495.7
2016,11,30,16,15,749.0,43.5,2.0,14.5,220.5,532.1,433.99
2016,11,30,16,30,694.0,39.0,1.7,13.0,170.0,458.13,372.27
2016,11,30,16,45,597.0,32.5,1.4,12.0,121.0,364.72,291.49
2016,11,30,17,0,500.0,26.0,1.1,11.0,72.0,280.31,208.46
2016,11,30,17,15,250.0,13.0,1.1,10.5,36.0,128.09,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,125.0,8.5,1.3,4.0,14.5,51.01,0.0
2016,12,1,7,30,250.0,17.0,1.5,5.0,29.0,135.59,0.0
2016,12,1,7,45,379.0,28.0,1.7,6.0,71.0,233.81,179.59
2016,12,1,8,0,508.0,39.0,1.9,7.0,113.0,332.41,273.42
2016,12,1,8,15,582.5,46.0,1.95,7.5,161.0,409.17,342.4
2016,12,1,8,30,657.0,53.0,2.0,8.0,209.0,488.0,410.38
2016,12,1,8,45,701.5,58.5,2.1,8.5,256.5,556.23,467.12
2016,12,1,9,0,746.0,64.0,2.2,9.0,304.0,626.86,523.07
2016,12,1,9,15,777.0,67.5,2.45,10.0,348.5,687.15,567.67
2016,12,1,9,30,808.0,71.0,2.7,11.0,393.0,747.91,611.39
2016,12,1,9,45,829.0,74.0,2.95,12.0,432.0,799.92,647.53
2016,12,1,10,0,850.0,77.0,3.2,13.0,471.0,851.0,682.29
2016,12,1,10,15,864.5,79.0,3.35,13.5,504.5,893.81,711.14
2016,12,1,10,30,879.0,81.0,3.5,14.0,538.0,934.7,738.38
2016,12,1,10,45,889.0,82.5,3.65,15.0,564.0,957.36,751.1
2016,12,1,11,0,899.0,84.0,3.8,16.0,590.0,988.1,769.6
2016,12,1,11,15,905.5,85.0,3.75,16.0,608.0,1012.07,784.77
2016,12,1,11,30,912.0,86.0,3.7,16.0,626.0,1033.04,797.95
2016,12,1,11,45,917.5,85.5,3.65,16.5,637.0,1048.03,805.6
2016,12,1,12,0,923.0,85.0,3.6,17.0,648.0,1059.77,811.18
2016,12,1,12,15,923.5,85.0,3.6,17.0,649.5,1063.67,813.54
2016,12,1,12,30,924.0,85.0,3.6,17.0,651.0,1064.17,813.84
2016,12,1,12,45,921.5,85.0,3.6,17.5,644.5,1058.18,808.43
2016,12,1,13,0,919.0,85.0,3.6,18.0,638.0,1048.84,800.99
2016,12,1,13,15,913.5,84.0,3.6,18.0,623.0,1031.95,790.13
2016,12,1,13,30,908.0,83.0,3.6,18.0,608.0,1011.9,777.3
2016,12,1,13,45,898.5,82.0,3.6,18.5,585.0,984.96,758.37
2016,12,1,14,0,889.0,81.0,3.6,19.0,562.0,955.29,737.69
2016,12,1,14,15,876.5,79.5,3.6,18.5,532.0,930.26,723.06
2016,12,1,14,30,864.0,78.0,3.6,18.0,502.0,891.86,698.8
2016,12,1,14,45,846.0,75.5,3.6,18.0,465.5,845.43,667.25
2016,12,1,15,0,828.0,73.0,3.6,18.0,429.0,797.59,634.27
2016,12,1,15,15,802.5,70.0,3.3,17.5,387.0,742.08,594.8
2016,12,1,15,30,777.0,67.0,3.0,17.0,345.0,686.28,554.37
2016,12,1,15,45,738.5,62.5,2.75,17.0,298.5,619.59,503.88
2016,12,1,16,0,700.0,58.0,2.5,17.0,252.0,554.41,451.95
2016,12,1,16,15,640.5,52.5,2.2,16.0,204.0,477.11,389.62
2016,12,1,16,30,581.0,47.0,1.9,15.0,156.0,409.29,332.11
2016,12,1,16,45,478.5,38.0,1.6,14.0,110.0,316.04,252.1
2016,12,1,17,0,376.0,29.0,1.3,13.0,64.0,233.31,172.86
2016,12,1,17,15,188.0,14.5,1.3,12.5,32.0,107.36,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,8.0,2.4,9.0,8.0,6.29,0.0
2016,12,2,7,30,0.0,16.0,2.6,9.0,16.0,12.96,0.0
2016,12,2,7,45,47.0,35.0,2.85,9.5,42.0,68.47,48.54
2016,12,2,8,0,94.0,54.0,3.1,10.0,68.0,114.69,91.77
2016,12,2,8,15,123.0,74.0,3.15,10.0,99.0,156.54,129.68
2016,12,2,8,30,152.0,94.0,3.2,10.0,130.0,200.93,169.27
2016,12,2,8,45,178.0,111.0,3.25,10.5,161.5,241.94,204.92
2016,12,2,9,0,204.0,128.0,3.3,11.0,193.0,300.28,253.93
2016,12,2,9,15,102.0,127.5,3.3,11.5,160.0,213.44,178.99
2016,12,2,9,30,0.0,127.0,3.3,12.0,127.0,106.77,85.71
2016,12,2,9,45,77.5,166.5,3.35,12.5,202.5,225.6,187.61
2016,12,2,10,0,155.0,206.0,3.4,13.0,278.0,358.4,296.95
2016,12,2,10,15,77.5,180.5,3.45,13.5,216.5,241.78,198.97
2016,12,2,10,30,0.0,155.0,3.5,14.0,155.0,128.58,102.36
2016,12,2,10,45,0.0,99.5,3.6,14.5,99.5,77.47,59.64
2016,12,2,11,0,0.0,44.0,3.7,15.0,44.0,33.72,22.81
2016,12,2,11,15,0.0,83.5,3.75,15.0,83.5,64.26,48.39
2016,12,2,11,30,0.0,123.0,3.8,15.0,123.0,97.49,75.95
2016,12,2,11,45,13.0,181.0,3.85,15.5,189.0,163.74,130.74
2016,12,2,12,0,26.0,239.0,3.9,16.0,255.0,234.46,188.02
2016,12,2,12,15,13.0,197.5,3.9,15.5,205.5,179.45,143.19
2016,12,2,12,30,0.0,156.0,3.9,15.0,156.0,126.87,99.93
2016,12,2,12,45,0.0,92.5,3.9,15.0,92.5,71.29,54.06
2016,12,2,13,0,0.0,29.0,3.9,15.0,29.0,22.21,13.06
2016,12,2,13,15,0.0,95.0,3.9,15.0,95.0,73.41,55.97
2016,12,2,13,30,0.0,161.0,3.9,15.0,161.0,132.31,104.8
2016,12,2,13,45,0.0,98.0,3.9,15.0,98.0,76.06,58.25
2016,12,2,14,0,0.0,35.0,3.9,15.0,35.0,26.79,17.01
2016,12,2,14,15,0.0,93.5,3.9,15.0,93.5,72.48,55.53
2016,12,2,14,30,0.0,152.0,3.9,15.0,152.0,126.72,100.88
2016,12,2,14,45,0.0,131.5,3.95,15.0,131.5,108.01,85.47
2016,12,2,15,0,0.0,111.0,4.0,15.0,111.0,89.59,70.26
2016,12,2,15,15,0.0,99.5,3.95,14.5,99.5,79.83,62.35
2016,12,2,15,30,0.0,88.0,3.9,14.0,88.0,70.16,54.4
2016,12,2,15,45,0.0,76.0,3.85,14.0,76.0,60.08,45.9
2016,12,2,16,0,0.0,64.0,3.8,14.0,64.0,50.07,37.35
2016,12,2,16,15,0.0,51.0,3.75,13.5,51.0,39.15,27.97
2016,12,2,16,30,0.0,38.0,3.7,13.0,38.0,29.04,19.17
2016,12,2,16,45,0.0,26.5,3.7,13.0,26.5,20.21,11.34
2016,12,2,17,0,0.0,15.0,3.7,13.0,15.0,11.4,3.32
2016,12,2,17,15,0.0,7.5,3.7,12.5,7.5,5.69,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,1.0,4.2,8.0,1.0,0.79,0.0
2016,12,3,7,30,0.0,2.0,4.1,8.0,2.0,1.57,0.0
2016,12,3,7,45,0.0,6.5,4.1,8.0,6.5,4.92,0.0
2016,12,3,8,0,0.0,11.0,4.1,8.0,11.0,8.34,1.47
2016,12,3,8,15,0.0,16.5,4.0,8.0,16.5,12.53,5.25
2016,12,3,8,30,0.0,22.0,3.9,8.0,22.0,16.73,9.03
2016,12,3,8,45,0.0,27.5,3.8,8.0,27.5,20.94,12.78
2016,12,3,9,0,0.0,33.0,3.7,8.0,33.0,25.16,16.49
2016,12,3,9,15,0.0,52.5,3.75,8.0,52.5,40.17,29.61
2016,12,3,9,30,0.0,72.0,3.8,8.0,72.0,55.25,42.67
2016,12,3,9,45,0.0,93.0,3.85,8.0,93.0,73.12,58.04
2016,12,3,10,0,0.0,114.0,3.9,8.0,114.0,91.61,73.8
2016,12,3,10,15,0.0,97.5,4.05,8.0,97.5,76.22,60.39
2016,12,3,10,30,0.0,81.0,4.2,8.0,81.0,62.27,48.28
2016,12,3,10,45,0.0,106.0,4.35,8.5,106.0,83.13,65.96
2016,12,3,11,0,0.0,131.0,4.5,9.0,131.0,105.08,84.38
2016,12,3,11,15,0.0,100.5,4.6,9.0,100.5,78.12,61.35
2016,12,3,11,30,0.0,70.0,4.7,9.0,70.0,53.81,40.57
2016,12,3,11,45,0.0,100.0,4.85,9.0,100.0,77.6,60.83
2016,12,3,12,0,0.0,130.0,5.0,9.0,130.0,103.52,82.77
2016,12,3,12,15,0.0,92.0,4.9,9.0,92.0,70.89,55.04
2016,12,3,12,30,0.0,54.0,4.8,9.0,54.0,41.47,29.95
2016,12,3,12,45,0.0,92.5,4.75,9.0,92.5,71.29,55.43
2016,12,3,13,0,0.0,131.0,4.7,9.0,131.0,104.48,83.61
2016,12,3,13,15,0.0,90.0,4.45,9.0,90.0,69.32,53.78
2016,12,3,13,30,0.0,49.0,4.2,9.0,49.0,37.58,26.71
2016,12,3,13,45,0.0,47.0,3.95,9.5,47.0,36.03,25.38
2016,12,3,14,0,0.0,45.0,3.7,10.0,45.0,34.48,24.04
2016,12,3,14,15,0.0,81.5,3.75,9.5,81.5,62.66,48.35
2016,12,3,14,30,0.0,118.0,3.8,9.0,118.0,94.55,75.85
2016,12,3,14,45,0.0,108.0,3.9,9.0,108.0,86.03,68.71
2016,12,3,15,0,0.0,98.0,4.0,9.0,98.0,77.59,61.63
2016,12,3,15,15,0.0,88.5,3.75,9.0,88.5,69.68,54.95
2016,12,3,15,30,0.0,79.0,3.5,9.0,79.0,61.84,48.28
2016,12,3,15,45,0.0,68.0,3.25,9.0,68.0,52.69,40.41
2016,12,3,16,0,0.0,57.0,3.0,9.0,57.0,43.67,32.56
2016,12,3,16,15,0.0,46.0,2.7,9.0,46.0,35.18,25.08
2016,12,3,16,30,0.0,35.0,2.4,9.0,35.0,26.72,17.54
2016,12,3,16,45,0.0,24.5,2.15,9.0,24.5,18.67,10.29
2016,12,3,17,0,0.0,14.0,1.9,9.0,14.0,10.64,2.86
2016,12,3,17,15,0.0,7.0,1.85,9.0,7.0,5.31,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.5,3.3,8.0,1.5,0.0,0.0
2016,12,4,7,30,0.0,3.0,3.4,8.0,3.0,2.36,0.0
2016,12,4,7,45,0.0,9.0,3.5,8.5,9.0,6.82,0.0
2016,12,4,8,0,0.0,15.0,3.6,9.0,15.0,11.39,4.03
2016,12,4,8,15,0.0,22.5,3.75,9.0,22.5,17.12,9.18
2016,12,4,8,30,0.0,30.0,3.9,9.0,30.0,22.86,14.32
2016,12,4,8,45,0.0,38.0,4.1,9.0,38.0,29.0,19.76
2016,12,4,9,0,0.0,46.0,4.3,9.0,46.0,35.16,25.14
2016,12,4,9,15,0.0,34.0,4.55,9.0,34.0,25.94,17.05
2016,12,4,9,30,0.0,22.0,4.8,9.0,22.0,16.76,9.0
2016,12,4,9,45,0.0,31.5,5.1,9.5,31.5,24.05,15.27
2016,12,4,10,0,0.0,41.0,5.4,10.0,41.0,31.35,21.51
2016,12,4,10,15,0.0,38.5,5.25,10.0,38.5,29.45,19.8
2016,12,4,10,30,0.0,36.0,5.1,10.0,36.0,27.54,18.11
2016,12,4,10,45,0.0,33.5,4.95,10.5,33.5,25.63,16.39
2016,12,4,11,0,0.0,31.0,4.8,11.0,31.0,23.72,14.69
2016,12,4,11,15,0.0,65.0,4.6,11.0,65.0,49.93,37.02
2016,12,4,11,30,0.0,99.0,4.4,11.0,99.0,76.8,59.74
2016,12,4,11,45,3.0,145.5,4.2,11.0,147.5,120.62,96.65
2016,12,4,12,0,6.0,192.0,4.0,11.0,196.0,167.27,135.49
2016,12,4,12,15,3.0,148.5,4.15,11.0,150.5,123.2,98.63
2016,12,4,12,30,0.0,105.0,4.3,11.0,105.0,81.82,63.81
2016,12,4,12,45,0.0,130.0,4.45,11.0,130.0,103.55,82.14
2016,12,4,13,0,0.0,155.0,4.6,11.0,155.0,126.26,101.21
2016,12,4,13,15,0.0,134.5,4.8,11.0,134.5,107.77,85.78
2016,12,4,13,30,0.0,114.0,5.0,11.0,114.0,89.77,70.73
2016,12,4,13,45,0.0,97.5,5.2,11.0,97.5,75.65,58.88
2016,12,4,14,0,0.0,81.0,5.4,11.0,81.0,62.29,47.63
2016,12,4,14,15,0.0,69.0,5.3,11.0,69.0,52.98,39.78
2016,12,4,14,30,0.0,57.0,5.2,11.0,57.0,43.69,31.93
2016,12,4,14,45,0.0,80.5,5.15,11.0,80.5,61.86,47.59
2016,12,4,15,0,0.0,104.0,5.1,11.0,104.0,83.13,65.91
2016,12,4,15,15,0.0,93.5,4.85,11.0,93.5,74.29,58.48
2016,12,4,15,30,0.0,83.0,4.6,11.0,83.0,65.53,51.08
2016,12,4,15,45,0.0,71.5,4.35,11.0,71.5,55.91,42.86
2016,12,4,16,0,0.0,60.0,4.1,11.0,60.0,46.35,34.6
2016,12,4,16,15,0.0,48.0,3.85,10.5,48.0,36.73,26.25
2016,12,4,16,30,0.0,36.0,3.6,10.0,36.0,27.49,18.11
2016,12,4,16,45,0.0,25.0,3.4,10.0,25.0,19.05,10.55
2016,12,4,17,0,0.0,14.0,3.2,10.0,14.0,10.64,2.82
2016,12,4,17,15,0.0,7.0,3.15,9.5,7.0,5.31,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,7,45,0.0,1.5,2.7,7.0,1.5,1.13,0.0
2016,12,5,8,0,0.0,3.0,2.8,7.0,3.0,2.27,0.0
2016,12,5,8,15,0.0,4.5,2.65,7.0,4.5,3.4,0.0
2016,12,5,8,30,0.0,6.0,2.5,7.0,6.0,4.54,0.0
2016,12,5,8,45,0.0,7.5,2.35,7.5,7.5,5.69,0.0
2016,12,5,9,0,0.0,9.0,2.2,8.0,9.0,6.83,0.37
2016,12,5,9,15,0.0,36.0,2.0,8.0,36.0,27.47,18.53
2016,12,5,9,30,0.0,63.0,1.8,8.0,63.0,48.29,36.66
2016,12,5,9,45,0.0,78.0,1.65,8.5,78.0,59.95,46.58
2016,12,5,10,0,0.0,93.0,1.5,9.0,93.0,72.7,57.32
2016,12,5,10,15,0.0,103.0,1.45,9.0,103.0,81.15,64.39
2016,12,5,10,30,0.0,113.0,1.4,9.0,113.0,89.68,71.49
2016,12,5,10,45,0.0,123.0,1.35,9.0,123.0,98.29,78.63
2016,12,5,11,0,0.0,133.0,1.3,9.0,133.0,107.0,85.82
2016,12,5,11,15,9.0,175.0,1.35,9.0,180.5,154.84,126.14
2016,12,5,11,30,18.0,217.0,1.4,9.0,228.0,205.05,167.68
2016,12,5,11,45,9.0,182.0,1.5,9.5,187.5,160.95,130.5
2016,12,5,12,0,0.0,147.0,1.6,10.0,147.0,118.87,94.99
2016,12,5,12,15,3.0,169.0,1.7,10.0,171.0,142.21,114.65
2016,12,5,12,30,6.0,191.0,1.8,10.0,195.0,166.28,134.67
2016,12,5,12,45,16.0,212.5,1.9,10.5,222.5,197.8,160.77
2016,12,5,13,0,26.0,234.0,2.0,11.0,250.0,230.11,187.25
2016,12,5,13,15,41.0,242.0,2.1,11.0,266.0,278.06,226.71
2016,12,5,13,30,56.0,250.0,2.2,11.0,282.0,303.06,247.5
2016,12,5,13,45,28.0,205.0,2.35,11.0,221.0,223.43,182.36
2016,12,5,14,0,0.0,160.0,2.5,11.0,160.0,132.72,106.72
2016,12,5,14,15,0.5,158.0,2.55,11.0,158.5,132.14,106.61
2016,12,5,14,30,1.0,156.0,2.6,11.0,157.0,131.78,106.56
2016,12,5,14,45,378.0,122.0,2.7,11.0,283.5,493.89,414.36
2016,12,5,15,0,755.0,88.0,2.8,11.0,410.0,764.22,624.64
2016,12,5,15,15,727.0,84.0,2.75,11.0,369.5,708.25,581.14
2016,12,5,15,30,699.0,80.0,2.7,11.0,329.0,652.41,539.63
2016,12,5,15,45,668.0,73.0,2.7,11.0,285.0,591.34,492.85
2016,12,5,16,0,637.0,66.0,2.7,11.0,241.0,531.43,444.33
2016,12,5,16,15,575.0,59.0,2.35,10.5,194.5,453.8,379.26
2016,12,5,16,30,513.0,52.0,2.0,10.0,148.0,380.91,315.95
2016,12,5,16,45,425.5,41.0,1.7,10.0,105.0,295.98,240.42
2016,12,5,17,0,338.0,30.0,1.4,10.0,62.0,220.12,165.61
2016,12,5,17,15,169.0,15.0,1.35,9.5,31.0,102.18,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,103.0,7.5,4.1,6.0,10.5,0.0,0.0
2016,12,6,7,30,206.0,15.0,4.3,6.0,21.0,94.4,0.0
2016,12,6,7,45,360.0,25.0,4.5,6.5,61.5,219.4,157.59
2016,12,6,8,0,514.0,35.0,4.7,7.0,102.0,323.18,266.35
2016,12,6,8,15,594.0,41.5,5.05,7.0,150.5,403.4,341.95
2016,12,6,8,30,674.0,48.0,5.4,7.0,199.0,490.16,420.65
2016,12,6,8,45,724.5,52.0,5.75,7.5,247.0,561.08,483.18
2016,12,6,9,0,775.0,56.0,6.1,8.0,295.0,634.9,545.28
2016,12,6,9,15,806.0,59.0,6.1,8.5,339.5,695.54,592.73
2016,12,6,9,30,837.0,62.0,6.1,9.0,384.0,756.68,639.23
2016,12,6,9,45,858.0,64.5,6.2,9.5,424.0,800.6,671.46
2016,12,6,10,0,879.0,67.0,6.3,10.0,464.0,851.43,708.58
2016,12,6,10,15,485.0,147.0,6.2,10.5,368.5,628.45,528.6
2016,12,6,10,30,91.0,227.0,6.1,11.0,273.0,310.67,258.61
2016,12,6,10,45,45.5,191.5,6.05,11.5,214.5,225.65,186.5
2016,12,6,11,0,0.0,156.0,6.0,12.0,156.0,128.45,103.03
2016,12,6,11,15,0.0,145.0,5.9,12.0,145.0,117.71,93.96
2016,12,6,11,30,0.0,134.0,5.8,12.0,134.0,107.43,85.25
2016,12,6,11,45,1.0,153.0,5.7,12.5,153.5,125.57,100.22
2016,12,6,12,0,2.0,172.0,5.6,13.0,173.0,144.19,115.46
2016,12,6,12,15,1.0,147.0,5.5,13.0,147.5,119.87,95.16
2016,12,6,12,30,0.0,122.0,5.4,13.0,122.0,96.52,75.65
2016,12,6,12,45,0.0,134.0,5.35,13.0,134.0,107.16,84.57
2016,12,6,13,0,0.0,146.0,5.3,13.0,146.0,118.09,93.71
2016,12,6,13,15,1.0,160.0,5.2,13.0,161.0,132.25,105.61
2016,12,6,13,30,2.0,174.0,5.1,13.0,176.0,146.95,117.94
2016,12,6,13,45,1.0,142.5,5.05,13.5,143.5,116.65,92.63
2016,12,6,14,0,0.0,111.0,5.0,14.0,111.0,87.54,68.25
2016,12,6,14,15,0.0,113.0,4.9,13.5,113.0,89.63,70.28
2016,12,6,14,30,0.0,115.0,4.8,13.0,115.0,91.89,72.47
2016,12,6,14,45,0.0,112.5,4.75,13.0,112.5,90.24,71.24
2016,12,6,15,0,0.0,110.0,4.7,13.0,110.0,88.78,70.18
2016,12,6,15,15,0.0,99.0,4.55,12.5,99.0,79.47,62.55
2016,12,6,15,30,0.0,88.0,4.4,12.0,88.0,70.24,54.92
2016,12,6,15,45,295.0,82.5,4.3,12.0,164.0,328.83,280.45
2016,12,6,16,0,590.0,77.0,4.2,12.0,240.0,513.23,432.5
2016,12,6,16,15,526.0,68.5,3.85,11.5,193.5,434.38,364.79
2016,12,6,16,30,462.0,60.0,3.5,11.0,147.0,360.3,300.24
2016,12,6,16,45,351.5,48.0,3.2,10.5,103.0,264.31,215.83
2016,12,6,17,0,241.0,36.0,2.9,10.0,59.0,181.7,137.29
2016,12,6,17,15,120.5,18.0,2.8,9.5,29.5,84.13,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,68.5,7.0,1.15,2.5,9.0,0.0,0.0
2016,12,7,7,30,137.0,14.0,1.4,3.0,18.0,65.83,0.0
2016,12,7,7,45,272.5,27.0,1.65,4.0,55.0,180.1,126.66
2016,12,7,8,0,408.0,40.0,1.9,5.0,92.0,279.91,230.05
2016,12,7,8,15,489.5,48.5,1.85,5.5,137.5,357.22,300.59
2016,12,7,8,30,571.0,57.0,1.8,6.0,183.0,441.83,374.1
2016,12,7,8,45,620.0,63.5,1.75,6.5,229.0,509.76,431.04
2016,12,7,9,0,669.0,70.0,1.7,7.0,275.0,580.88,487.98
2016,12,7,9,15,703.5,74.5,1.65,7.5,318.5,641.61,533.43
2016,12,7,9,30,738.0,79.0,1.6,8.0,362.0,703.42,577.55
2016,12,7,9,45,761.0,82.5,1.6,9.0,400.5,750.4,608.54
2016,12,7,10,0,784.0,86.0,1.6,10.0,439.0,801.76,641.94
2016,12,7,10,15,801.0,89.0,1.55,10.5,472.0,846.31,670.14
2016,12,7,10,30,818.0,92.0,1.5,11.0,505.0,889.28,696.66
2016,12,7,10,45,506.5,174.5,1.5,11.5,434.5,708.12,563.56
2016,12,7,11,0,195.0,257.0,1.5,12.0,364.0,469.77,377.77
2016,12,7,11,15,197.0,264.5,1.5,12.0,376.0,483.29,389.47
2016,12,7,11,30,199.0,272.0,1.5,12.0,388.0,496.46,399.0
2016,12,7,11,45,191.0,278.0,1.5,12.5,391.0,497.27,398.18
2016,12,7,12,0,183.0,284.0,1.5,13.0,394.0,497.47,397.06
2016,12,7,12,15,142.0,283.0,1.5,13.0,368.5,454.78,363.25
2016,12,7,12,30,101.0,282.0,1.5,13.0,343.0,387.25,310.52
2016,12,7,12,45,100.0,280.0,1.55,13.5,340.0,383.78,307.87
2016,12,7,13,0,99.0,278.0,1.6,14.0,337.0,380.34,304.89
2016,12,7,13,15,88.0,267.5,1.55,14.0,319.0,356.44,286.12
2016,12,7,13,30,77.0,257.0,1.5,14.0,301.0,332.9,267.67
2016,12,7,13,45,112.5,252.0,1.5,14.5,313.5,361.77,291.49
2016,12,7,14,0,148.0,247.0,1.5,15.0,326.0,411.0,330.23
2016,12,7,14,15,75.0,203.0,1.35,15.0,243.5,267.05,215.6
2016,12,7,14,30,2.0,159.0,1.2,15.0,161.0,135.79,107.67
2016,12,7,14,45,46.0,171.5,1.05,15.5,191.5,205.14,166.23
2016,12,7,15,0,90.0,184.0,0.9,16.0,222.0,258.91,210.2
2016,12,7,15,15,83.5,167.0,0.75,15.5,200.0,233.6,189.94
2016,12,7,15,30,77.0,150.0,0.6,15.0,178.0,208.91,170.33
2016,12,7,15,45,339.5,110.5,0.45,15.0,207.5,394.88,322.76
2016,12,7,16,0,602.0,71.0,0.3,15.0,237.0,516.02,413.97
2016,12,7,16,15,539.5,63.5,0.45,14.0,191.0,438.85,353.93
2016,12,7,16,30,477.0,56.0,0.6,13.0,145.0,366.36,296.33
2016,12,7,16,45,376.5,44.5,0.8,12.5,102.0,275.49,220.36
2016,12,7,17,0,276.0,33.0,1.0,12.0,59.0,194.81,145.52
2016,12,7,17,15,138.0,16.5,1.2,11.5,29.5,89.58,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,6.65,2.0,3.0,0.0,0.0
2016,12,8,7,30,0.0,6.0,6.8,2.0,6.0,4.72,0.0
2016,12,8,7,45,0.0,20.5,6.95,2.0,20.5,15.65,5.8
2016,12,8,8,0,0.0,35.0,7.1,2.0,35.0,28.49,18.93
2016,12,8,8,15,0.0,54.0,7.2,2.0,54.0,46.11,35.03
2016,12,8,8,30,0.0,73.0,7.3,2.0,73.0,63.3,50.71
2016,12,8,8,45,3.5,91.0,7.45,2.5,92.5,81.46,67.07
2016,12,8,9,0,7.0,109.0,7.6,3.0,112.0,99.96,83.5
2016,12,8,9,15,13.5,126.5,7.6,3.0,132.0,120.51,101.78
2016,12,8,9,30,20.0,144.0,7.6,3.0,152.0,141.72,120.47
2016,12,8,9,45,28.0,162.0,7.6,3.5,174.0,181.26,154.78
2016,12,8,10,0,36.0,180.0,7.6,4.0,196.0,207.45,177.1
2016,12,8,10,15,36.5,193.5,7.55,4.0,211.0,222.25,189.45
2016,12,8,10,30,37.0,207.0,7.5,4.0,226.0,237.29,201.96
2016,12,8,10,45,24.5,201.0,7.45,4.0,214.0,197.61,167.12
2016,12,8,11,0,12.0,195.0,7.4,4.0,202.0,178.57,149.99
2016,12,8,11,15,13.5,202.5,7.3,4.0,210.5,186.87,156.98
2016,12,8,11,30,15.0,210.0,7.2,4.0,219.0,195.38,164.13
2016,12,8,11,45,14.0,210.5,7.1,4.0,219.0,194.44,163.14
2016,12,8,12,0,13.0,211.0,7.0,4.0,219.0,193.64,162.3
2016,12,8,12,15,53.5,245.0,6.9,3.5,277.0,294.4,249.92
2016,12,8,12,30,94.0,279.0,6.8,3.0,335.0,376.69,320.9
2016,12,8,12,45,103.5,278.0,6.75,3.0,339.5,385.19,328.3
2016,12,8,13,0,113.0,277.0,6.7,3.0,344.0,393.61,335.81
2016,12,8,13,15,68.0,248.0,6.6,3.0,288.5,313.02,266.59
2016,12,8,13,30,23.0,219.0,6.5,3.0,233.0,212.93,179.98
2016,12,8,13,45,11.5,167.5,6.45,3.0,174.5,150.6,126.26
2016,12,8,14,0,0.0,116.0,6.4,3.0,116.0,92.01,75.08
2016,12,8,14,15,77.0,167.5,6.35,3.0,205.0,228.37,196.8
2016,12,8,14,30,154.0,219.0,6.3,3.0,294.0,378.49,327.11
2016,12,8,14,45,94.0,194.0,6.25,3.0,239.0,274.15,236.7
2016,12,8,15,0,34.0,169.0,6.2,3.0,184.0,193.82,165.76
2016,12,8,15,15,30.0,153.5,6.0,3.0,165.5,174.25,148.98
2016,12,8,15,30,26.0,138.0,5.8,3.0,147.0,155.21,132.45
2016,12,8,15,45,22.0,120.5,5.65,3.0,127.5,122.11,103.4
2016,12,8,16,0,18.0,103.0,5.5,3.0,108.0,103.19,86.56
2016,12,8,16,15,10.5,84.5,5.15,2.5,87.5,81.34,66.93
2016,12,8,16,30,3.0,66.0,4.8,2.0,67.0,60.14,47.68
2016,12,8,16,45,1.5,46.5,4.45,2.0,47.0,41.31,30.42
2016,12,8,17,0,0.0,27.0,4.1,2.0,27.0,21.79,12.27
2016,12,8,17,15,0.0,13.5,3.85,1.5,13.5,10.29,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.5,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
