Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,10,0,862.0,66.0,4.0,-1.0,436.0,825.25,704.21
2016,12,19,10,15,878.5,68.0,3.95,-0.5,471.0,870.39,735.78
2016,12,19,10,30,895.0,70.0,3.9,0.0,506.0,913.92,765.47
2016,12,19,10,45,908.0,71.0,3.9,0.0,534.0,951.01,791.87
2016,12,19,11,0,921.0,72.0,3.9,0.0,562.0,985.79,816.37
2016,12,19,11,15,739.5,126.5,3.85,0.5,529.5,911.79,757.62
2016,12,19,11,30,558.0,181.0,3.8,1.0,497.0,795.43,666.83
2016,12,19,11,45,599.0,172.0,3.75,1.5,517.5,843.39,702.56
2016,12,19,12,0,640.0,163.0,3.7,2.0,538.0,882.22,729.68
2016,12,19,12,15,791.5,120.5,3.65,2.5,587.5,984.03,803.23
2016,12,19,12,30,943.0,78.0,3.6,3.0,637.0,1076.7,867.57
2016,12,19,12,45,811.5,114.0,3.55,3.5,593.0,997.52,807.65
2016,12,19,13,0,680.0,150.0,3.5,4.0,549.0,909.32,742.12
2016,12,19,13,15,806.0,113.0,3.45,4.0,576.0,978.66,794.05
2016,12,19,13,30,932.0,76.0,3.4,4.0,603.0,1036.36,835.5
2016,12,19,13,45,815.5,100.0,3.35,4.5,549.5,948.87,770.44
2016,12,19,14,0,699.0,124.0,3.3,5.0,496.0,855.8,701.61
2016,12,19,14,15,725.5,109.0,3.25,5.0,478.0,845.66,695.61
2016,12,19,14,30,752.0,94.0,3.2,5.0,460.0,825.63,681.53
2016,12,19,14,45,638.0,113.5,3.15,5.0,409.0,731.18,610.47
2016,12,19,15,0,524.0,133.0,3.1,5.0,358.0,625.12,528.65
2016,12,19,15,15,666.0,97.5,2.9,4.5,356.0,689.21,581.71
2016,12,19,15,30,808.0,62.0,2.7,4.0,354.0,725.29,610.56
2016,12,19,15,45,770.0,59.0,2.55,4.0,308.5,660.01,559.09
2016,12,19,16,0,732.0,56.0,2.4,4.0,263.0,595.93,508.03
2016,12,19,16,15,677.0,51.0,2.1,3.0,215.5,520.17,444.87
2016,12,19,16,30,622.0,46.0,1.8,2.0,168.0,447.9,381.95
2016,12,19,16,45,527.0,38.5,1.5,1.5,122.0,360.7,303.34
2016,12,19,17,0,432.0,31.0,1.2,1.0,76.0,277.87,223.79
2016,12,19,17,15,216.0,15.5,1.2,0.5,38.0,132.35,49.09
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,1.0,0.0,0.0,0.0
2016,12,20,7,45,184.0,15.5,0.15,1.5,34.5,115.55,15.87
2016,12,20,8,0,368.0,31.0,0.1,2.0,69.0,243.82,192.55
2016,12,20,8,15,460.5,40.0,0.2,2.5,113.0,323.32,267.58
2016,12,20,8,30,553.0,49.0,0.3,3.0,157.0,411.97,344.59
2016,12,20,8,45,610.0,55.0,0.45,3.5,202.5,482.74,404.89
2016,12,20,9,0,667.0,61.0,0.6,4.0,248.0,557.68,466.3
2016,12,20,9,15,704.0,65.0,0.75,4.5,291.5,614.97,511.08
2016,12,20,9,30,741.0,69.0,0.9,5.0,335.0,678.25,558.5
2016,12,20,9,45,766.5,72.5,1.05,6.0,374.5,732.58,596.92
2016,12,20,10,0,792.0,76.0,1.2,7.0,414.0,786.62,634.27
2016,12,20,10,15,810.0,78.5,1.3,7.5,448.0,832.26,665.3
2016,12,20,10,30,828.0,81.0,1.4,8.0,482.0,876.49,695.0
2016,12,20,10,45,840.0,82.5,1.55,8.5,509.5,912.2,719.1
2016,12,20,11,0,852.0,84.0,1.7,9.0,537.0,945.69,741.6
2016,12,20,11,15,481.0,173.0,1.8,9.5,430.5,700.75,563.39
2016,12,20,11,30,110.0,262.0,1.9,10.0,324.0,373.66,304.25
2016,12,20,11,45,111.0,268.0,2.05,10.5,332.0,382.12,312.23
2016,12,20,12,0,112.0,274.0,2.2,11.0,340.0,390.59,318.39
2016,12,20,12,15,119.0,277.0,2.25,11.5,347.5,425.7,345.23
2016,12,20,12,30,126.0,280.0,2.3,12.0,355.0,436.68,353.22
2016,12,20,12,45,103.0,273.5,2.35,12.5,334.5,380.8,308.53
2016,12,20,13,0,80.0,267.0,2.4,13.0,314.0,349.38,282.85
2016,12,20,13,15,82.0,262.0,2.4,13.0,309.5,345.46,280.16
2016,12,20,13,30,84.0,257.0,2.4,13.0,305.0,341.57,277.43
2016,12,20,13,45,472.5,169.0,2.45,13.5,422.0,689.18,556.14
2016,12,20,14,0,861.0,81.0,2.5,14.0,539.0,953.38,744.76
2016,12,20,14,15,438.0,130.5,2.45,14.0,363.5,589.68,477.53
2016,12,20,14,30,15.0,180.0,2.4,14.0,188.0,169.19,135.8
2016,12,20,14,45,393.0,131.0,2.4,14.0,300.5,525.45,433.64
2016,12,20,15,0,771.0,82.0,2.4,14.0,413.0,780.16,626.68
2016,12,20,15,15,745.0,78.5,2.2,13.5,374.0,726.56,585.84
2016,12,20,15,30,719.0,75.0,2.0,13.0,335.0,677.56,550.54
2016,12,20,15,45,686.5,69.5,1.8,13.0,292.5,616.77,504.43
2016,12,20,16,0,654.0,64.0,1.6,13.0,250.0,557.09,457.43
2016,12,20,16,15,598.0,57.5,1.5,12.0,204.5,482.52,398.36
2016,12,20,16,30,542.0,51.0,1.4,11.0,159.0,412.0,339.95
2016,12,20,16,45,455.0,42.0,1.35,10.0,115.5,326.26,266.73
2016,12,20,17,0,368.0,33.0,1.3,9.0,72.0,248.93,195.83
2016,12,20,17,15,184.0,16.5,1.35,8.5,36.0,120.35,48.06
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,186.5,15.5,3.25,5.0,34.0,115.87,6.07
2016,12,21,8,0,373.0,31.0,3.6,6.0,68.0,245.52,193.55
2016,12,21,8,15,467.0,39.5,3.55,6.5,112.0,325.43,271.72
2016,12,21,8,30,561.0,48.0,3.5,7.0,156.0,414.56,351.55
2016,12,21,8,45,618.5,54.0,3.5,8.0,202.5,485.92,413.28
2016,12,21,9,0,676.0,60.0,3.5,9.0,249.0,561.52,475.69
2016,12,21,9,15,713.5,64.0,3.7,9.5,292.5,619.68,522.22
2016,12,21,9,30,751.0,68.0,3.9,10.0,336.0,683.72,571.29
2016,12,21,9,45,776.5,71.0,4.1,11.0,376.0,737.86,610.28
2016,12,21,10,0,802.0,74.0,4.3,12.0,416.0,791.67,648.53
2016,12,21,10,15,819.5,76.5,4.3,12.5,450.0,837.23,679.76
2016,12,21,10,30,837.0,79.0,4.3,13.0,484.0,881.35,709.42
2016,12,21,10,45,599.5,149.0,4.35,14.0,447.5,769.7,622.68
2016,12,21,11,0,362.0,219.0,4.4,15.0,411.0,606.35,492.15
2016,12,21,11,15,277.5,241.5,4.4,15.0,392.0,557.79,452.44
2016,12,21,11,30,193.0,264.0,4.4,15.0,373.0,481.75,390.75
2016,12,21,11,45,327.5,244.0,4.4,15.5,434.0,618.93,499.53
2016,12,21,12,0,462.0,224.0,4.4,16.0,495.0,759.21,605.82
2016,12,21,12,15,446.0,230.5,4.4,16.0,493.5,753.0,599.67
2016,12,21,12,30,430.0,237.0,4.4,16.0,492.0,744.74,593.0
2016,12,21,12,45,411.5,240.0,4.4,16.5,482.5,705.27,562.76
2016,12,21,13,0,393.0,243.0,4.4,17.0,473.0,687.97,548.66
2016,12,21,13,15,636.5,163.5,4.35,17.0,527.5,873.71,689.61
2016,12,21,13,30,880.0,84.0,4.3,17.0,582.0,995.51,775.32
2016,12,21,13,45,871.5,82.5,4.25,17.5,562.0,971.36,756.47
2016,12,21,14,0,863.0,81.0,4.2,18.0,542.0,955.91,745.05
2016,12,21,14,15,851.0,79.5,4.1,18.0,515.0,922.69,722.2
2016,12,21,14,30,839.0,78.0,4.0,18.0,488.0,887.18,697.8
2016,12,21,14,45,816.0,77.0,3.9,18.0,453.0,840.51,665.21
2016,12,21,15,0,793.0,76.0,3.8,18.0,418.0,792.64,631.47
2016,12,21,15,15,767.5,73.0,3.4,17.5,379.0,739.43,593.14
2016,12,21,15,30,742.0,70.0,3.0,17.0,340.0,685.86,553.89
2016,12,21,15,45,706.5,65.5,2.7,16.5,296.5,623.15,507.24
2016,12,21,16,0,671.0,61.0,2.4,16.0,253.0,566.05,463.24
2016,12,21,16,15,615.5,55.5,2.2,15.0,207.0,492.3,404.54
2016,12,21,16,30,560.0,50.0,2.0,14.0,161.0,422.49,346.56
2016,12,21,16,45,472.0,41.0,1.85,13.0,117.0,335.23,272.24
2016,12,21,17,0,384.0,32.0,1.7,12.0,73.0,256.56,200.68
2016,12,21,17,15,192.0,16.0,1.75,11.5,36.5,123.93,54.25
2016,12,21,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,164.5,16.0,4.25,6.5,32.0,106.21,0.0
2016,12,22,8,0,329.0,32.0,4.4,7.0,64.0,224.31,175.56
2016,12,22,8,15,424.5,41.5,4.55,7.5,107.5,303.92,253.47
2016,12,22,8,30,520.0,51.0,4.7,8.0,151.0,392.94,333.77
2016,12,22,8,45,582.0,57.0,4.9,8.5,196.5,465.38,398.13
2016,12,22,9,0,644.0,63.0,5.1,9.0,242.0,542.43,464.17
2016,12,22,9,15,682.5,67.5,5.05,9.5,285.5,604.78,514.9
2016,12,22,9,30,721.0,72.0,5.0,10.0,329.0,664.23,560.58
2016,12,22,9,45,748.5,75.5,5.0,10.5,369.0,719.58,601.91
2016,12,22,10,0,776.0,79.0,5.0,11.0,409.0,774.81,642.15
2016,12,22,10,15,794.5,81.5,4.85,11.5,443.0,820.55,673.43
2016,12,22,10,30,813.0,84.0,4.7,12.0,477.0,864.95,702.98
2016,12,22,10,45,826.5,85.5,4.6,12.5,504.5,901.87,726.71
2016,12,22,11,0,840.0,87.0,4.5,13.0,532.0,936.68,748.55
2016,12,22,11,15,635.0,154.0,4.4,13.5,498.0,838.81,673.42
2016,12,22,11,30,430.0,221.0,4.3,14.0,464.0,711.95,573.39
2016,12,22,11,45,662.5,150.5,4.2,14.5,534.0,883.99,702.72
2016,12,22,12,0,895.0,80.0,4.1,15.0,604.0,1022.53,797.86
2016,12,22,12,15,896.5,80.5,4.0,15.0,608.5,1030.06,800.96
2016,12,22,12,30,898.0,81.0,3.9,15.0,613.0,1034.34,803.04
2016,12,22,12,45,895.0,81.0,3.85,15.5,609.0,1030.1,798.27
2016,12,22,13,0,892.0,81.0,3.8,16.0,605.0,1022.61,791.52
2016,12,22,13,15,888.0,80.5,3.75,16.0,593.0,1010.29,783.12
2016,12,22,13,30,884.0,80.0,3.7,16.0,581.0,994.86,772.76
2016,12,22,13,45,875.5,79.0,3.65,16.0,561.5,971.36,756.91
2016,12,22,14,0,867.0,78.0,3.6,16.0,542.0,945.13,739.28
2016,12,22,14,15,855.5,76.5,3.55,16.0,515.0,912.88,717.41
2016,12,22,14,30,844.0,75.0,3.5,16.0,488.0,888.68,701.33
2016,12,22,14,45,820.0,75.0,3.45,16.0,453.5,842.37,669.14
2016,12,22,15,0,796.0,75.0,3.4,16.0,419.0,794.86,635.87
2016,12,22,15,15,771.0,72.0,3.1,15.5,380.0,742.02,598.04
2016,12,22,15,30,746.0,69.0,2.8,15.0,341.0,688.78,559.25
2016,12,22,15,45,706.5,65.5,2.55,14.5,297.5,624.14,511.1
2016,12,22,16,0,667.0,62.0,2.3,14.0,254.0,565.51,465.86
2016,12,22,16,15,612.0,56.0,2.1,13.0,208.5,491.58,406.72
2016,12,22,16,30,557.0,50.0,1.9,12.0,163.0,421.58,348.3
2016,12,22,16,45,463.5,42.0,1.7,11.5,118.5,332.47,271.47
2016,12,22,17,0,370.0,34.0,1.5,11.0,74.0,252.22,198.35
2016,12,22,17,15,185.0,17.0,1.55,10.5,37.0,123.03,58.88
2016,12,22,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,7.5,2.6,9.5,7.5,5.69,0.0
2016,12,23,8,0,0.0,15.0,3.0,10.0,15.0,11.4,3.52
2016,12,23,8,15,0.0,25.5,3.2,10.5,25.5,19.44,10.87
2016,12,23,8,30,0.0,36.0,3.4,11.0,36.0,27.49,18.04
2016,12,23,8,45,0.0,47.5,3.6,11.5,47.5,36.34,25.81
2016,12,23,9,0,0.0,59.0,3.8,12.0,59.0,45.43,33.67
2016,12,23,9,15,0.0,70.0,3.85,12.5,70.0,54.57,41.47
2016,12,23,9,30,0.0,81.0,3.9,13.0,81.0,63.77,49.19
2016,12,23,9,45,0.0,91.0,3.95,13.5,91.0,72.11,56.07
2016,12,23,10,0,0.0,101.0,4.0,14.0,101.0,80.52,62.93
2016,12,23,10,15,0.0,109.5,4.0,14.5,109.5,87.62,68.63
2016,12,23,10,30,0.0,118.0,4.0,15.0,118.0,94.8,74.34
2016,12,23,10,45,0.0,125.0,4.0,15.5,125.0,100.68,78.93
2016,12,23,11,0,0.0,132.0,4.0,16.0,132.0,106.64,83.57
2016,12,23,11,15,0.0,137.5,4.05,16.5,137.5,111.29,87.11
2016,12,23,11,30,0.0,143.0,4.1,17.0,143.0,116.03,90.72
2016,12,23,11,45,2.0,162.5,4.15,17.5,164.0,135.97,106.85
2016,12,23,12,0,4.0,182.0,4.2,18.0,185.0,156.43,123.25
2016,12,23,12,15,10.5,201.0,4.2,18.0,208.0,181.55,143.78
2016,12,23,12,30,17.0,220.0,4.2,18.0,231.0,207.29,164.7
2016,12,23,12,45,17.0,218.5,4.2,18.5,229.5,205.8,163.16
2016,12,23,13,0,17.0,217.0,4.2,19.0,228.0,204.45,161.82
2016,12,23,13,15,8.5,192.0,4.15,19.0,197.5,170.99,134.67
2016,12,23,13,30,0.0,167.0,4.1,19.0,167.0,138.49,108.15
2016,12,23,13,45,0.0,150.0,4.1,19.0,150.0,122.79,95.56
2016,12,23,14,0,0.0,133.0,4.1,19.0,133.0,107.4,83.15
2016,12,23,14,15,0.0,119.5,3.95,19.0,119.5,95.48,73.52
2016,12,23,14,30,0.0,106.0,3.8,19.0,106.0,83.72,63.98
2016,12,23,14,45,0.0,78.5,3.65,19.5,78.5,60.31,44.64
2016,12,23,15,0,0.0,51.0,3.5,20.0,51.0,39.04,26.99
2016,12,23,15,15,0.0,46.0,3.05,19.5,46.0,35.17,23.9
2016,12,23,15,30,0.0,41.0,2.6,19.0,41.0,31.32,20.78
2016,12,23,15,45,257.5,63.5,2.2,19.0,138.0,284.17,235.97
2016,12,23,16,0,515.0,86.0,1.8,19.0,235.0,487.62,396.31
2016,12,23,16,15,456.5,77.0,1.55,18.0,192.0,409.92,333.14
2016,12,23,16,30,398.0,68.0,1.3,17.0,149.0,342.96,278.11
2016,12,23,16,45,309.5,55.0,1.1,16.5,107.5,259.93,208.06
2016,12,23,17,0,221.0,42.0,0.9,16.0,66.0,186.16,143.3
2016,12,23,17,15,110.5,21.0,0.9,15.5,33.0,92.28,45.23
2016,12,23,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,12,24,7,45,132.0,16.5,2.75,16.5,29.0,88.82,0.0
2016,12,24,8,0,264.0,33.0,3.0,17.0,58.0,192.28,142.96
2016,12,24,8,15,359.5,44.0,3.1,17.5,99.5,269.97,215.74
2016,12,24,8,30,455.0,55.0,3.2,18.0,141.0,357.22,290.88
2016,12,24,8,45,517.0,62.0,3.3,18.5,185.0,427.97,350.71
2016,12,24,9,0,579.0,69.0,3.4,19.0,229.0,503.34,412.09
2016,12,24,9,15,302.5,102.5,3.6,19.5,187.5,362.1,297.19
2016,12,24,9,30,26.0,136.0,3.8,20.0,146.0,153.44,122.3
2016,12,24,9,45,38.0,155.5,4.0,20.5,171.5,183.95,147.42
2016,12,24,10,0,50.0,175.0,4.2,21.0,197.0,215.52,172.71
2016,12,24,10,15,124.5,195.5,4.35,21.0,254.5,322.91,260.35
2016,12,24,10,30,199.0,216.0,4.5,21.0,312.0,416.98,335.61
2016,12,24,10,45,208.5,228.5,4.7,21.5,334.5,444.58,355.99
2016,12,24,11,0,218.0,241.0,4.9,22.0,357.0,472.29,376.49
2016,12,24,11,15,220.5,250.0,5.0,22.0,371.0,488.83,388.77
2016,12,24,11,30,223.0,259.0,5.1,22.0,385.0,504.98,400.79
2016,12,24,11,45,232.5,265.5,5.2,22.5,399.0,524.64,414.96
2016,12,24,12,0,242.0,272.0,5.3,23.0,413.0,543.93,428.8
2016,12,24,12,15,132.5,250.5,5.3,23.0,328.0,407.02,321.22
2016,12,24,12,30,23.0,229.0,5.3,23.0,243.0,222.65,173.92
2016,12,24,12,45,35.0,240.5,5.35,23.5,261.5,271.23,212.46
2016,12,24,13,0,47.0,252.0,5.4,24.0,280.0,297.34,232.84
2016,12,24,13,15,174.0,252.5,5.35,24.0,352.0,450.45,355.52
2016,12,24,13,30,301.0,253.0,5.3,24.0,424.0,600.42,471.71
2016,12,24,13,45,150.5,186.0,5.3,24.0,271.5,344.87,274.09
2016,12,24,14,0,0.0,119.0,5.3,24.0,119.0,94.66,71.16
2016,12,24,14,15,14.0,156.5,5.15,23.5,163.5,143.43,111.5
2016,12,24,14,30,28.0,194.0,5.0,23.0,208.0,195.52,154.14
2016,12,24,14,45,21.5,177.5,4.85,23.0,188.0,173.61,136.53
2016,12,24,15,0,15.0,161.0,4.7,23.0,168.0,152.27,119.38
2016,12,24,15,15,11.5,147.0,4.45,22.5,152.0,136.62,107.05
2016,12,24,15,30,8.0,133.0,4.2,22.0,136.0,121.41,94.93
2016,12,24,15,45,274.0,107.0,4.0,22.0,187.0,333.17,272.91
2016,12,24,16,0,540.0,81.0,3.8,22.0,238.0,500.84,406.71
2016,12,24,16,15,481.5,72.5,3.8,21.5,194.5,426.87,346.7
2016,12,24,16,30,423.0,64.0,3.8,21.0,151.0,357.11,289.06
2016,12,24,16,45,329.0,53.0,3.8,20.5,109.5,268.44,214.37
2016,12,24,17,0,235.0,42.0,3.8,20.0,68.0,193.31,148.41
2016,12,24,17,15,117.5,21.0,3.95,20.0,34.0,95.93,49.51
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,18.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,17.5,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,17.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,17.5,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,10.0,16.0,5.95,18.0,17.0,18.71,0.0
2016,12,25,8,0,20.0,32.0,6.2,18.0,34.0,42.9,27.6
2016,12,25,8,15,39.5,51.5,6.5,18.5,58.0,74.76,56.16
2016,12,25,8,30,59.0,71.0,6.8,19.0,82.0,107.5,84.71
2016,12,25,8,45,70.0,91.0,7.1,19.5,107.5,137.11,110.28
2016,12,25,9,0,81.0,111.0,7.4,20.0,133.0,167.58,136.12
2016,12,25,9,15,87.5,129.5,7.6,20.0,157.5,193.75,158.14
2016,12,25,9,30,94.0,148.0,7.8,20.0,182.0,220.54,180.34
2016,12,25,9,45,428.0,113.0,8.0,20.5,291.0,499.4,413.68
2016,12,25,10,0,762.0,78.0,8.2,21.0,400.0,758.97,617.66
2016,12,25,10,15,496.0,145.5,8.25,21.0,362.0,627.94,512.94
2016,12,25,10,30,230.0,213.0,8.3,21.0,324.0,440.98,358.83
2016,12,25,10,45,191.0,229.0,8.35,21.5,325.0,428.71,346.93
2016,12,25,11,0,152.0,245.0,8.4,22.0,326.0,414.09,332.87
2016,12,25,11,15,176.0,254.5,8.3,22.0,351.5,450.81,361.97
2016,12,25,11,30,200.0,264.0,8.2,22.0,377.0,488.13,391.26
2016,12,25,11,45,130.0,261.5,8.1,22.5,335.5,416.49,331.93
2016,12,25,12,0,60.0,259.0,8.0,23.0,294.0,319.03,252.32
2016,12,25,12,15,39.5,241.0,7.85,23.0,264.0,276.4,217.94
2016,12,25,12,30,19.0,223.0,7.7,23.0,234.0,212.31,166.31
2016,12,25,12,45,127.0,249.0,7.55,23.5,323.5,399.63,317.39
2016,12,25,13,0,235.0,275.0,7.4,24.0,413.0,540.95,428.37
2016,12,25,13,15,135.5,255.0,7.15,24.0,334.5,414.5,327.85
2016,12,25,13,30,36.0,235.0,6.9,24.0,256.0,266.7,209.21
2016,12,25,13,45,404.5,172.5,6.65,24.0,390.5,627.68,500.31
2016,12,25,14,0,773.0,110.0,6.4,24.0,525.0,913.12,713.04
2016,12,25,14,15,759.5,108.0,6.15,24.0,499.5,879.93,687.57
2016,12,25,14,30,746.0,106.0,5.9,24.0,474.0,844.77,662.19
2016,12,25,14,45,698.0,111.5,5.7,24.0,437.0,786.07,619.73
2016,12,25,15,0,650.0,117.0,5.5,24.0,400.0,727.16,576.8
2016,12,25,15,15,620.5,111.5,5.2,23.5,362.5,672.22,537.08
2016,12,25,15,30,591.0,106.0,4.9,23.0,325.0,617.47,496.7
2016,12,25,15,45,535.0,102.0,4.6,23.0,281.5,539.29,435.66
2016,12,25,16,0,479.0,98.0,4.3,23.0,238.0,472.43,382.11
2016,12,25,16,15,417.5,87.5,4.05,22.5,194.5,398.37,322.66
2016,12,25,16,30,356.0,77.0,3.8,22.0,151.0,329.48,265.61
2016,12,25,16,45,265.0,62.5,3.55,21.5,109.5,245.27,194.78
2016,12,25,17,0,174.0,48.0,3.3,21.0,68.0,160.83,122.58
2016,12,25,17,15,87.0,24.0,3.3,20.5,34.0,77.59,41.2
2016,12,25,17,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,148.0,15.5,2.35,18.5,29.5,95.74,0.0
2016,12,26,8,0,296.0,31.0,2.6,19.0,59.0,204.78,149.75
2016,12,26,8,15,395.5,41.0,2.6,19.5,101.0,284.63,225.0
2016,12,26,8,30,495.0,51.0,2.6,20.0,143.0,374.5,301.46
2016,12,26,8,45,561.0,56.5,2.65,20.5,188.5,447.48,362.28
2016,12,26,9,0,627.0,62.0,2.7,21.0,234.0,525.43,424.65
2016,12,26,9,15,667.0,66.5,2.8,21.0,277.5,588.09,473.8
2016,12,26,9,30,707.0,71.0,2.9,21.0,321.0,652.61,521.77
2016,12,26,9,45,740.5,73.0,3.0,21.5,361.5,706.15,559.38
2016,12,26,10,0,774.0,75.0,3.1,22.0,402.0,764.44,599.6
2016,12,26,10,15,442.0,145.5,3.2,22.5,335.5,580.31,460.29
2016,12,26,10,30,110.0,216.0,3.3,23.0,269.0,316.36,250.47
2016,12,26,10,45,135.5,230.0,3.4,23.5,299.5,378.19,298.78
2016,12,26,11,0,161.0,244.0,3.5,24.0,330.0,421.23,331.14
2016,12,26,11,15,191.5,252.5,3.5,24.0,358.5,463.24,363.16
2016,12,26,11,30,222.0,261.0,3.5,24.0,387.0,506.04,395.44
2016,12,26,11,45,529.5,179.5,3.55,24.5,488.0,770.92,594.98
2016,12,26,12,0,837.0,98.0,3.6,25.0,589.0,997.86,748.85
2016,12,26,12,15,839.0,98.5,3.5,25.0,594.0,1006.13,751.45
2016,12,26,12,30,841.0,99.0,3.4,25.0,599.0,1011.25,753.91
2016,12,26,12,45,453.0,181.0,3.35,25.0,450.5,704.93,540.83
2016,12,26,13,0,65.0,263.0,3.3,25.0,302.0,328.72,253.9
2016,12,26,13,15,168.0,261.0,3.15,25.0,357.5,454.56,353.55
2016,12,26,13,30,271.0,259.0,3.0,25.0,413.0,577.68,446.31
2016,12,26,13,45,234.5,254.0,2.95,25.0,384.0,508.59,394.69
2016,12,26,14,0,198.0,249.0,2.9,25.0,355.0,464.11,361.34
2016,12,26,14,15,497.5,168.0,2.65,25.0,418.0,692.28,535.88
2016,12,26,14,30,797.0,87.0,2.4,25.0,481.0,863.44,654.36
2016,12,26,14,45,776.5,85.5,2.2,25.0,448.0,819.72,622.41
2016,12,26,15,0,756.0,84.0,2.0,25.0,415.0,774.71,591.32
2016,12,26,15,15,730.5,80.5,1.7,24.5,377.0,722.27,554.99
2016,12,26,15,30,705.0,77.0,1.4,24.0,339.0,674.47,521.33
2016,12,26,15,45,662.0,73.5,1.15,24.0,295.5,608.99,473.64
2016,12,26,16,0,619.0,70.0,0.9,24.0,252.0,545.36,425.58
2016,12,26,16,15,563.0,63.5,0.75,23.0,207.5,471.98,370.52
2016,12,26,16,30,507.0,57.0,0.6,22.0,163.0,402.52,316.17
2016,12,26,16,45,414.0,48.0,0.5,21.5,119.5,314.21,244.87
2016,12,26,17,0,321.0,39.0,0.4,21.0,76.0,234.46,177.51
2016,12,26,17,15,160.5,25.0,0.4,20.5,43.5,122.93,70.66
2016,12,26,17,30,0.0,11.0,0.4,20.0,11.0,8.65,0.0
2016,12,26,17,45,0.0,5.5,0.4,20.0,5.5,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,4.5,2.0,15.5,4.5,3.4,0.0
2016,12,27,8,0,0.0,9.0,2.2,16.0,9.0,6.82,0.0
2016,12,27,8,15,0.0,15.5,2.2,16.0,15.5,11.77,4.14
2016,12,27,8,30,0.0,22.0,2.2,16.0,22.0,16.73,8.52
2016,12,27,8,45,0.0,29.5,2.2,16.5,29.5,22.48,13.49
2016,12,27,9,0,0.0,37.0,2.2,17.0,37.0,28.23,18.41
2016,12,27,9,15,0.0,44.5,2.15,17.5,44.5,34.0,23.26
2016,12,27,9,30,0.0,52.0,2.1,18.0,52.0,39.79,28.05
2016,12,27,9,45,0.0,58.5,2.05,18.5,58.5,44.81,32.14
2016,12,27,10,0,0.0,65.0,2.0,19.0,65.0,49.84,36.19
2016,12,27,10,15,45.5,139.0,2.0,19.0,161.0,168.28,135.26
2016,12,27,10,30,91.0,213.0,2.0,19.0,257.0,295.35,237.36
2016,12,27,10,45,75.0,221.0,2.0,19.5,259.0,289.82,231.07
2016,12,27,11,0,59.0,229.0,2.0,20.0,261.0,283.68,224.86
2016,12,27,11,15,58.5,238.5,2.0,20.0,271.5,293.92,232.5
2016,12,27,11,30,58.0,248.0,2.0,20.0,282.0,304.29,240.17
2016,12,27,11,45,37.0,231.0,2.0,20.5,252.5,262.52,206.3
2016,12,27,12,0,16.0,214.0,2.0,21.0,223.0,200.3,156.39
2016,12,27,12,15,93.5,248.5,1.95,21.0,304.0,340.23,268.24
2016,12,27,12,30,171.0,283.0,1.9,21.0,385.0,485.83,379.03
2016,12,27,12,45,139.5,279.5,1.85,21.0,362.5,449.19,349.76
2016,12,27,13,0,108.0,276.0,1.8,21.0,340.0,388.33,303.5
2016,12,27,13,15,59.0,236.5,1.75,21.0,271.5,290.97,228.11
2016,12,27,13,30,10.0,197.0,1.7,21.0,203.0,177.66,138.19
2016,12,27,13,45,22.5,208.5,1.65,21.0,221.5,202.3,158.65
2016,12,27,14,0,35.0,220.0,1.6,21.0,240.0,249.22,195.99
2016,12,27,14,15,188.5,212.0,1.55,21.0,306.5,406.94,322.74
2016,12,27,14,30,342.0,204.0,1.5,21.0,373.0,556.22,436.84
2016,12,27,14,45,498.5,158.0,1.5,21.0,386.5,653.26,510.21
2016,12,27,15,0,655.0,112.0,1.5,21.0,400.0,727.37,564.34
2016,12,27,15,15,626.0,107.0,1.45,20.5,362.5,673.39,526.83
2016,12,27,15,30,597.0,102.0,1.4,20.0,325.0,619.57,489.86
2016,12,27,15,45,553.5,96.0,1.35,20.0,283.0,554.37,441.58
2016,12,27,16,0,510.0,90.0,1.3,20.0,241.0,491.08,393.3
2016,12,27,16,15,452.5,81.0,1.15,19.5,198.0,414.42,333.42
2016,12,27,16,30,395.0,72.0,1.0,19.0,155.0,347.93,279.41
2016,12,27,16,45,313.0,58.5,0.9,18.5,113.5,267.56,212.78
2016,12,27,17,0,231.0,45.0,0.8,18.0,72.0,195.62,150.87
2016,12,27,17,15,130.0,27.0,0.8,17.5,41.0,112.84,68.22
2016,12,27,17,30,29.0,9.0,0.8,17.0,10.0,18.7,0.0
2016,12,27,17,45,14.5,4.5,0.85,17.0,5.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,4.5,3.35,17.5,4.5,3.4,0.0
2016,12,28,8,0,0.0,9.0,3.7,18.0,9.0,6.82,0.0
2016,12,28,8,15,0.0,16.5,3.9,18.5,16.5,12.53,4.67
2016,12,28,8,30,0.0,24.0,4.1,19.0,24.0,18.27,9.62
2016,12,28,8,45,0.0,32.5,4.3,19.5,32.5,24.78,15.19
2016,12,28,9,0,0.0,41.0,4.5,20.0,41.0,31.31,20.7
2016,12,28,9,15,0.0,49.0,4.55,20.5,49.0,37.47,25.82
2016,12,28,9,30,0.0,57.0,4.6,21.0,57.0,43.65,30.87
2016,12,28,9,45,27.0,116.0,4.7,21.5,127.5,128.42,101.63
2016,12,28,10,0,54.0,175.0,4.8,22.0,198.0,218.63,174.99
2016,12,28,10,15,96.0,196.0,4.8,22.0,241.0,279.14,224.21
2016,12,28,10,30,138.0,217.0,4.8,22.0,284.0,362.35,290.35
2016,12,28,10,45,137.0,232.5,4.85,22.5,302.5,382.24,304.47
2016,12,28,11,0,136.0,248.0,4.9,23.0,321.0,401.93,318.47
2016,12,28,11,15,410.0,198.0,4.9,23.0,427.5,656.99,518.88
2016,12,28,11,30,684.0,148.0,4.9,23.0,534.0,890.39,689.94
2016,12,28,11,45,709.0,142.0,4.9,23.5,550.0,919.23,706.82
2016,12,28,12,0,734.0,136.0,4.9,24.0,566.0,945.59,723.15
2016,12,28,12,15,736.0,136.5,4.85,24.0,571.5,953.51,727.78
2016,12,28,12,30,738.0,137.0,4.8,24.0,577.0,958.57,730.71
2016,12,28,12,45,752.0,130.5,4.75,24.5,576.5,964.7,733.08
2016,12,28,13,0,766.0,124.0,4.7,25.0,576.0,967.68,733.43
2016,12,28,13,15,761.5,123.0,4.6,25.0,565.5,955.53,724.63
2016,12,28,13,30,757.0,122.0,4.5,25.0,555.0,940.57,714.24
2016,12,28,13,45,399.0,174.0,4.4,25.0,402.0,624.47,486.68
2016,12,28,14,0,41.0,226.0,4.3,25.0,249.0,261.99,203.62
2016,12,28,14,15,98.5,226.5,4.1,25.0,276.5,318.07,250.32
2016,12,28,14,30,156.0,227.0,3.9,25.0,304.0,392.35,309.16
2016,12,28,14,45,428.5,163.0,3.75,25.0,356.0,597.06,470.63
2016,12,28,15,0,701.0,99.0,3.6,25.0,408.0,752.45,586.19
2016,12,28,15,15,674.5,95.0,3.2,24.5,370.5,700.36,548.12
2016,12,28,15,30,648.0,91.0,2.8,24.0,333.0,648.19,510.74
2016,12,28,15,45,612.0,85.0,2.4,24.0,291.5,586.89,464.78
2016,12,28,16,0,576.0,79.0,2.0,24.0,250.0,526.96,417.91
2016,12,28,16,15,521.0,71.5,1.8,23.0,206.5,454.65,362.47
2016,12,28,16,30,466.0,64.0,1.6,22.0,163.0,386.11,307.85
2016,12,28,16,45,385.5,53.0,1.45,21.5,120.5,304.25,240.33
2016,12,28,17,0,305.0,42.0,1.3,21.0,78.0,229.2,175.97
2016,12,28,17,15,152.5,27.0,1.35,20.5,45.0,123.75,76.91
2016,12,28,17,30,0.0,12.0,1.4,20.0,12.0,9.44,0.0
2016,12,28,17,45,0.0,6.0,1.5,19.5,6.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,29,7,45,38.0,15.5,5.4,10.0,19.0,39.0,0.0
2016,12,29,8,0,76.0,31.0,5.4,10.0,38.0,86.14,61.89
2016,12,29,8,15,96.5,50.5,5.5,10.0,65.0,112.76,90.29
2016,12,29,8,30,117.0,70.0,5.6,10.0,92.0,149.92,124.4
2016,12,29,8,45,129.5,89.5,5.7,10.5,120.0,183.69,154.71
2016,12,29,9,0,142.0,109.0,5.8,11.0,148.0,218.42,185.1
2016,12,29,9,15,147.5,128.0,5.95,11.0,174.5,248.46,211.08
2016,12,29,9,30,153.0,147.0,6.1,11.0,201.0,278.85,236.84
2016,12,29,9,45,154.5,165.5,6.3,11.0,225.5,305.71,259.16
2016,12,29,10,0,156.0,184.0,6.5,11.0,250.0,332.54,281.15
2016,12,29,10,15,99.0,191.0,6.45,11.0,234.0,275.34,231.34
2016,12,29,10,30,42.0,198.0,6.4,11.0,218.0,232.56,193.13
2016,12,29,10,45,61.0,217.0,6.4,11.5,248.0,271.64,225.64
2016,12,29,11,0,80.0,236.0,6.4,12.0,278.0,311.92,258.63
2016,12,29,11,15,145.0,249.0,6.35,12.0,329.5,412.96,342.69
2016,12,29,11,30,210.0,262.0,6.3,12.0,381.0,494.6,409.78
2016,12,29,11,45,179.5,270.0,6.3,12.0,373.5,475.82,393.08
2016,12,29,12,0,149.0,278.0,6.3,12.0,366.0,455.89,375.74
2016,12,29,12,15,253.5,267.0,6.2,12.0,417.5,574.56,473.2
2016,12,29,12,30,358.0,256.0,6.1,12.0,469.0,669.28,549.91
2016,12,29,12,45,364.5,253.0,6.1,12.5,469.5,672.19,551.05
2016,12,29,13,0,371.0,250.0,6.1,13.0,470.0,673.76,551.58
2016,12,29,13,15,373.5,244.0,6.0,13.0,461.5,666.29,545.95
2016,12,29,13,30,376.0,238.0,5.9,13.0,453.0,657.46,539.38
2016,12,29,13,45,198.5,223.0,5.8,13.0,336.5,435.42,360.12
2016,12,29,14,0,21.0,208.0,5.7,13.0,220.0,200.83,163.42
2016,12,29,14,15,20.5,198.5,5.65,13.0,209.5,191.45,156.17
2016,12,29,14,30,20.0,189.0,5.6,13.0,199.0,182.25,148.79
2016,12,29,14,45,159.0,185.5,5.55,13.0,256.5,341.58,285.69
2016,12,29,15,0,298.0,182.0,5.5,13.0,314.0,473.23,396.25
2016,12,29,15,15,558.5,123.5,5.25,13.0,343.5,628.81,525.96
2016,12,29,15,30,819.0,65.0,5.0,13.0,373.0,747.46,618.56
2016,12,29,15,45,786.5,61.5,4.8,13.0,328.5,685.31,569.7
2016,12,29,16,0,754.0,58.0,4.6,13.0,284.0,623.8,521.27
2016,12,29,16,15,704.5,53.0,4.15,12.0,236.5,550.36,461.62
2016,12,29,16,30,655.0,48.0,3.7,11.0,189.0,479.83,401.89
2016,12,29,16,45,571.0,41.0,3.3,10.5,141.5,391.19,324.42
2016,12,29,17,0,487.0,34.0,2.9,10.0,94.0,315.7,254.7
2016,12,29,17,15,243.5,25.5,2.85,9.5,55.5,166.21,112.72
2016,12,29,17,30,0.0,17.0,2.8,9.0,17.0,13.38,0.0
2016,12,29,17,45,0.0,8.5,2.75,9.0,8.5,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,5.0,0.75,6.5,5.0,3.93,0.0
2016,12,30,8,0,0.0,10.0,0.8,7.0,10.0,7.58,0.37
2016,12,30,8,15,0.0,18.0,0.85,7.5,18.0,13.68,6.1
2016,12,30,8,30,0.0,26.0,0.9,8.0,26.0,19.8,11.63
2016,12,30,8,45,0.0,35.0,1.0,8.5,35.0,26.7,17.78
2016,12,30,9,0,0.0,44.0,1.1,9.0,44.0,33.62,23.85
2016,12,30,9,15,0.0,52.5,1.35,9.0,52.5,40.17,29.57
2016,12,30,9,30,0.0,61.0,1.6,9.0,61.0,46.74,35.23
2016,12,30,9,45,6.0,107.5,1.85,9.5,110.0,92.6,74.83
2016,12,30,10,0,12.0,154.0,2.1,10.0,159.0,143.11,117.53
2016,12,30,10,15,13.5,167.0,2.2,10.0,173.0,156.08,128.13
2016,12,30,10,30,15.0,180.0,2.3,10.0,187.0,169.32,138.98
2016,12,30,10,45,119.5,210.0,2.4,10.5,273.0,337.89,280.48
2016,12,30,11,0,224.0,240.0,2.5,11.0,359.0,475.09,390.75
2016,12,30,11,15,134.0,239.5,2.55,11.0,311.5,390.4,320.13
2016,12,30,11,30,44.0,239.0,2.6,11.0,264.0,279.09,227.85
2016,12,30,11,45,52.0,249.5,2.7,11.0,279.5,299.08,244.52
2016,12,30,12,0,60.0,260.0,2.8,11.0,295.0,319.43,261.01
2016,12,30,12,15,111.0,272.0,2.85,10.5,338.5,385.85,316.39
2016,12,30,12,30,162.0,284.0,2.9,10.0,382.0,477.18,390.15
2016,12,30,12,45,96.0,261.0,2.95,10.0,319.0,357.21,293.09
2016,12,30,13,0,30.0,238.0,3.0,10.0,256.0,262.55,214.63
2016,12,30,13,15,15.0,180.5,3.0,10.0,189.5,165.92,135.07
2016,12,30,13,30,0.0,123.0,3.0,10.0,123.0,97.68,77.53
2016,12,30,13,45,0.0,126.5,3.05,10.0,126.5,100.98,80.48
2016,12,30,14,0,0.0,130.0,3.1,10.0,130.0,104.42,83.49
2016,12,30,14,15,0.0,117.0,3.1,10.0,117.0,93.02,73.97
2016,12,30,14,30,0.0,104.0,3.1,10.0,104.0,81.77,64.56
2016,12,30,14,45,0.0,70.0,3.1,10.0,70.0,53.73,40.72
2016,12,30,15,0,0.0,36.0,3.1,10.0,36.0,27.51,18.21
2016,12,30,15,15,0.0,32.5,3.05,10.0,32.5,24.81,15.93
2016,12,30,15,30,0.0,29.0,3.0,10.0,29.0,22.12,13.63
2016,12,30,15,45,0.0,25.5,3.0,10.0,25.5,19.43,11.32
2016,12,30,16,0,0.0,22.0,3.0,10.0,22.0,16.74,8.99
2016,12,30,16,15,0.0,18.0,2.75,9.5,18.0,13.68,6.33
2016,12,30,16,30,0.0,14.0,2.5,9.0,14.0,10.63,3.64
2016,12,30,16,45,0.0,10.5,2.3,9.0,10.5,7.96,1.24
2016,12,30,17,0,0.0,7.0,2.1,9.0,7.0,5.3,0.0
2016,12,30,17,15,0.0,4.0,2.15,8.5,4.0,3.02,0.0
2016,12,30,17,30,0.0,1.0,2.2,8.0,1.0,0.79,0.0
2016,12,30,17,45,0.0,0.5,2.25,8.0,0.5,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
